Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,15,478.5,133.5,1.9,15.65,334.0,468.26,380.81
2018,1,11,14,30,616.0,94.0,2.0,15.6,342.0,504.93,411.33
2018,1,11,14,45,522.5,97.5,2.15,15.55,295.5,439.87,359.76
2018,1,11,15,0,429.0,101.0,2.3,15.5,249.0,374.3,307.24
2018,1,11,15,15,258.0,103.0,2.3,15.5,189.0,263.78,216.39
2018,1,11,15,30,87.0,105.0,2.3,15.5,129.0,165.12,133.56
2018,1,11,15,45,73.5,89.0,2.4,15.25,107.0,138.57,111.18
2018,1,11,16,0,60.0,73.0,2.5,15.0,85.0,107.05,84.19
2018,1,11,16,15,32.5,55.5,2.6,14.85,62.0,74.57,56.22
2018,1,11,16,30,5.0,38.0,2.7,14.7,39.0,41.09,27.59
2018,1,11,16,45,3.5,23.5,2.8,14.5,24.0,24.9,9.72
2018,1,11,17,0,2.0,9.0,2.9,14.3,9.0,9.41,0.0
2018,1,11,17,15,1.0,4.5,3.05,14.25,4.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,12,7,15,7.5,4.0,3.5,12.45,4.0,0.0,0.0
2018,1,12,7,30,15.0,8.0,3.5,12.6,8.0,7.86,0.0
2018,1,12,7,45,73.0,23.0,3.5,12.75,30.0,19.26,0.0
2018,1,12,8,0,131.0,38.0,3.5,12.9,52.0,39.83,22.53
2018,1,12,8,15,192.5,51.5,3.5,13.05,82.5,66.72,42.06
2018,1,12,8,30,254.0,65.0,3.5,13.2,113.0,99.99,67.57
2018,1,12,8,45,405.5,66.5,3.5,13.35,164.0,145.81,101.49
2018,1,12,9,0,557.0,68.0,3.5,13.5,215.0,206.9,150.38
2018,1,12,9,15,574.5,74.5,3.55,13.75,247.0,246.27,186.63
2018,1,12,9,30,592.0,81.0,3.6,14.0,279.0,286.21,223.06
2018,1,12,9,45,570.0,96.5,3.65,14.2,303.5,320.51,254.73
2018,1,12,10,0,548.0,112.0,3.7,14.4,328.0,351.73,282.81
2018,1,12,10,15,685.0,91.5,3.65,14.6,382.0,416.66,336.75
2018,1,12,10,30,822.0,71.0,3.6,14.8,436.0,488.73,395.87
2018,1,12,10,45,797.0,81.0,3.55,15.0,449.5,514.18,417.16
2018,1,12,11,0,772.0,91.0,3.5,15.2,463.0,535.73,434.87
2018,1,12,11,15,729.5,105.0,3.45,15.3,465.5,548.62,445.25
2018,1,12,11,30,687.0,119.0,3.4,15.4,468.0,556.33,451.22
2018,1,12,11,45,671.5,126.0,3.35,15.55,472.0,569.5,461.38
2018,1,12,12,0,656.0,133.0,3.3,15.7,476.0,579.8,469.1
2018,1,12,12,15,694.5,122.5,3.35,15.75,486.0,604.38,489.02
2018,1,12,12,30,733.0,112.0,3.4,15.8,496.0,627.06,507.32
2018,1,12,12,45,711.0,114.0,3.4,15.9,482.5,620.33,502.06
2018,1,12,13,0,689.0,116.0,3.4,16.0,469.0,610.8,494.78
2018,1,12,13,15,686.0,113.0,3.5,16.0,456.5,606.07,491.93
2018,1,12,13,30,683.0,110.0,3.6,16.0,444.0,598.8,487.02
2018,1,12,13,45,630.5,117.0,3.65,16.05,415.0,567.05,462.18
2018,1,12,14,0,578.0,124.0,3.7,16.1,386.0,533.75,435.99
2018,1,12,14,15,525.5,126.5,3.75,16.1,353.5,491.63,402.85
2018,1,12,14,30,473.0,129.0,3.8,16.1,321.0,453.12,372.03
2018,1,12,14,45,461.5,119.0,3.85,16.05,293.0,425.52,350.21
2018,1,12,15,0,450.0,109.0,3.9,16.0,265.0,396.86,327.02
2018,1,12,15,15,429.5,98.5,3.9,16.0,233.5,361.8,297.94
2018,1,12,15,30,409.0,88.0,3.9,16.0,202.0,326.6,268.07
2018,1,12,15,45,391.5,75.5,3.8,15.7,170.5,290.6,237.0
2018,1,12,16,0,374.0,63.0,3.7,15.4,139.0,254.73,205.07
2018,1,12,16,15,310.0,52.5,3.75,15.25,105.5,202.75,159.31
2018,1,12,16,30,246.0,42.0,3.8,15.1,72.0,155.6,116.57
2018,1,12,16,45,169.0,28.5,3.85,14.9,45.0,102.99,58.79
2018,1,12,17,0,92.0,15.0,3.9,14.7,18.0,40.68,0.0
2018,1,12,17,15,46.0,7.5,3.95,14.6,9.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,5.05,11.95,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,1,13,7,15,35.0,6.0,5.1,12.05,6.5,0.0,0.0
2018,1,13,7,30,70.0,12.0,5.1,12.2,13.0,11.8,0.0
2018,1,13,7,45,109.0,25.5,5.15,12.35,33.5,21.22,0.04
2018,1,13,8,0,148.0,39.0,5.2,12.5,54.0,41.42,23.45
2018,1,13,8,15,221.5,51.5,5.1,12.75,86.5,69.19,43.0
2018,1,13,8,30,295.0,64.0,5.0,13.0,119.0,105.1,70.18
2018,1,13,8,45,340.5,74.5,4.95,13.25,153.5,140.75,100.02
2018,1,13,9,0,386.0,85.0,4.9,13.5,188.0,180.48,134.38
2018,1,13,9,15,410.5,95.5,4.75,13.85,220.0,217.83,167.73
2018,1,13,9,30,435.0,106.0,4.6,14.2,252.0,256.76,202.17
2018,1,13,9,45,453.0,116.0,4.45,14.55,282.0,294.07,234.87
2018,1,13,10,0,471.0,126.0,4.3,14.9,312.0,331.95,267.37
2018,1,13,10,15,613.5,107.5,4.0,15.2,369.0,400.67,323.76
2018,1,13,10,30,756.0,89.0,3.7,15.5,426.0,475.53,384.48
2018,1,13,10,45,751.5,94.5,3.45,15.8,444.0,505.7,408.85
2018,1,13,11,0,747.0,100.0,3.2,16.1,462.0,533.0,430.35
2018,1,13,11,15,806.0,89.0,3.05,16.4,491.0,576.57,464.61
2018,1,13,11,30,865.0,78.0,2.9,16.7,520.0,621.07,498.76
2018,1,13,11,45,883.5,74.5,2.75,16.95,532.5,645.0,516.6
2018,1,13,12,0,902.0,71.0,2.6,17.2,545.0,668.95,534.11
2018,1,13,12,15,811.0,95.5,2.5,17.4,522.0,651.76,519.48
2018,1,13,12,30,720.0,120.0,2.4,17.6,499.0,628.47,500.44
2018,1,13,12,45,719.0,116.5,2.3,17.8,491.0,629.95,501.39
2018,1,13,13,0,718.0,113.0,2.2,18.0,483.0,628.74,500.09
2018,1,13,13,15,784.0,92.5,2.15,18.1,486.5,649.38,516.53
2018,1,13,13,30,850.0,72.0,2.1,18.2,490.0,664.62,527.97
2018,1,13,13,45,849.5,69.5,2.05,18.3,472.0,655.5,521.24
2018,1,13,14,0,849.0,67.0,2.0,18.4,454.0,643.37,512.55
2018,1,13,14,15,714.5,88.0,1.95,18.4,400.0,575.16,459.85
2018,1,13,14,30,580.0,109.0,1.9,18.4,346.0,502.19,403.2
2018,1,13,14,45,623.0,91.5,1.85,18.4,326.5,496.79,399.78
2018,1,13,15,0,666.0,74.0,1.8,18.4,307.0,486.74,391.82
2018,1,13,15,15,659.5,66.5,1.8,18.4,275.0,456.34,367.27
2018,1,13,15,30,653.0,59.0,1.8,18.4,243.0,424.27,340.63
2018,1,13,15,45,549.5,58.5,1.7,18.0,196.5,351.68,281.36
2018,1,13,16,0,446.0,58.0,1.6,17.6,150.0,284.42,225.34
2018,1,13,16,15,397.5,48.5,1.65,17.4,116.0,236.35,183.47
2018,1,13,16,30,349.0,39.0,1.7,17.2,82.0,191.27,142.31
2018,1,13,16,45,244.0,28.0,1.7,16.95,52.0,128.04,76.59
2018,1,13,17,0,139.0,17.0,1.7,16.7,22.0,56.26,0.0
2018,1,13,17,15,69.5,8.5,1.75,16.6,11.0,8.36,0.0
2018,1,13,17,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,14,7,15,20.5,5.5,4.15,13.55,6.0,0.0,0.0
2018,1,14,7,30,41.0,11.0,4.0,13.7,12.0,10.81,0.0
2018,1,14,7,45,58.5,25.5,3.8,13.85,30.0,21.22,0.79
2018,1,14,8,0,76.0,40.0,3.6,14.0,48.0,39.82,23.95
2018,1,14,8,15,269.0,48.0,3.35,14.15,95.5,70.52,41.95
2018,1,14,8,30,462.0,56.0,3.1,14.3,143.0,123.03,77.48
2018,1,14,8,45,489.5,63.0,2.85,14.45,175.5,160.17,109.63
2018,1,14,9,0,517.0,70.0,2.6,14.6,208.0,199.4,144.73
2018,1,14,9,15,420.0,96.0,2.4,14.75,219.5,221.32,169.0
2018,1,14,9,30,323.0,122.0,2.2,14.9,231.0,232.81,182.9
2018,1,14,9,45,510.0,104.0,1.95,15.1,297.0,304.18,240.2
2018,1,14,10,0,697.0,86.0,1.7,15.3,363.0,389.51,308.48
2018,1,14,10,15,773.0,76.0,1.5,15.45,404.5,442.44,351.29
2018,1,14,10,30,849.0,66.0,1.3,15.6,446.0,497.54,394.84
2018,1,14,10,45,749.0,92.5,1.15,15.75,440.5,503.15,399.2
2018,1,14,11,0,649.0,119.0,1.0,15.9,435.0,498.84,395.43
2018,1,14,11,15,411.0,166.5,0.95,15.95,369.0,424.61,337.56
2018,1,14,11,30,173.0,214.0,0.9,16.0,303.0,329.13,261.51
2018,1,14,11,45,162.0,222.5,0.85,16.05,307.0,335.93,267.06
2018,1,14,12,0,151.0,231.0,0.8,16.1,311.0,341.92,271.2
2018,1,14,12,15,198.5,230.5,0.75,16.1,335.5,376.35,298.38
2018,1,14,12,30,246.0,230.0,0.7,16.1,360.0,418.12,330.45
2018,1,14,12,45,299.5,213.5,0.65,16.05,370.0,439.68,347.5
2018,1,14,13,0,353.0,197.0,0.6,16.0,380.0,460.47,364.03
2018,1,14,13,15,288.0,203.0,0.6,15.95,349.5,423.84,335.48
2018,1,14,13,30,223.0,209.0,0.6,15.9,319.0,378.91,300.92
2018,1,14,13,45,219.0,201.5,0.6,15.9,306.0,367.51,292.87
2018,1,14,14,0,215.0,194.0,0.6,15.9,293.0,355.46,283.95
2018,1,14,14,15,250.5,177.0,0.75,15.85,285.5,365.15,293.19
2018,1,14,14,30,286.0,160.0,0.9,15.8,278.0,364.85,294.46
2018,1,14,14,45,300.5,145.5,1.1,15.75,260.0,352.19,285.67
2018,1,14,15,0,315.0,131.0,1.3,15.7,242.0,337.79,275.09
2018,1,14,15,15,218.5,120.0,1.3,15.7,193.0,264.04,214.95
2018,1,14,15,30,122.0,109.0,1.3,15.7,144.0,188.46,152.57
2018,1,14,15,45,101.5,91.0,1.65,15.45,117.0,154.67,124.55
2018,1,14,16,0,81.0,73.0,2.0,15.2,90.0,121.87,96.62
2018,1,14,16,15,64.0,57.5,1.75,15.15,69.0,94.96,73.09
2018,1,14,16,30,47.0,42.0,1.5,15.1,48.0,69.08,50.19
2018,1,14,16,45,28.0,28.0,1.2,15.05,31.0,40.79,22.81
2018,1,14,17,0,9.0,14.0,0.9,15.0,14.0,16.35,0.0
2018,1,14,17,15,4.5,7.0,0.95,15.0,7.0,6.88,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,15,7,15,21.0,5.5,2.5,14.35,6.0,0.0,0.0
2018,1,15,7,30,42.0,11.0,2.5,14.5,12.0,10.81,0.0
2018,1,15,7,45,34.0,24.5,2.5,14.65,26.5,21.44,1.66
2018,1,15,8,0,26.0,38.0,2.5,14.8,41.0,36.58,22.68
2018,1,15,8,15,46.0,54.5,2.55,14.9,62.5,55.95,38.89
2018,1,15,8,30,66.0,71.0,2.6,15.0,84.0,77.64,56.69
2018,1,15,8,45,69.0,86.0,2.7,15.15,102.0,96.54,73.09
2018,1,15,9,0,72.0,101.0,2.8,15.3,120.0,115.78,89.77
2018,1,15,9,15,121.5,116.0,2.75,15.4,154.5,150.21,117.79
2018,1,15,9,30,171.0,131.0,2.7,15.5,189.0,188.39,149.22
2018,1,15,9,45,238.5,143.0,2.65,15.65,233.0,236.8,188.9
2018,1,15,10,0,306.0,155.0,2.6,15.8,277.0,288.84,231.48
2018,1,15,10,15,386.5,153.0,2.65,15.95,319.0,340.71,273.88
2018,1,15,10,30,467.0,151.0,2.7,16.1,361.0,394.75,317.83
2018,1,15,10,45,453.5,162.0,2.75,16.2,374.5,416.11,335.34
2018,1,15,11,0,440.0,173.0,2.8,16.3,388.0,435.37,350.92
2018,1,15,11,15,389.5,191.0,2.8,16.25,386.0,432.87,348.97
2018,1,15,11,30,339.0,209.0,2.8,16.2,384.0,431.65,347.67
2018,1,15,11,45,307.5,219.0,2.8,16.2,379.5,430.81,346.76
2018,1,15,12,0,276.0,229.0,2.8,16.2,375.0,427.88,344.08
2018,1,15,12,15,293.5,226.5,2.7,16.1,382.0,442.28,355.77
2018,1,15,12,30,311.0,224.0,2.6,16.0,389.0,456.04,366.84
2018,1,15,12,45,305.5,221.5,2.5,15.95,382.0,453.18,364.6
2018,1,15,13,0,300.0,219.0,2.4,15.9,375.0,449.15,361.54
2018,1,15,13,15,284.5,215.0,2.25,15.85,360.0,435.45,350.73
2018,1,15,13,30,269.0,211.0,2.1,15.8,345.0,420.78,339.18
2018,1,15,13,45,252.0,203.5,2.0,15.75,325.0,400.33,323.25
2018,1,15,14,0,235.0,196.0,1.9,15.7,305.0,379.28,306.78
2018,1,15,14,15,215.5,186.0,1.8,15.7,281.0,345.53,280.27
2018,1,15,14,30,196.0,176.0,1.7,15.7,257.0,319.55,259.6
2018,1,15,14,45,178.0,154.0,1.6,15.65,223.0,280.33,228.36
2018,1,15,15,0,160.0,132.0,1.5,15.6,189.0,241.19,196.81
2018,1,15,15,15,85.5,109.0,1.5,15.6,139.0,169.52,137.38
2018,1,15,15,30,11.0,86.0,1.5,15.6,89.0,91.82,72.03
2018,1,15,15,45,7.5,79.5,1.4,15.5,81.5,83.99,65.41
2018,1,15,16,0,4.0,73.0,1.3,15.4,74.0,76.83,59.07
2018,1,15,16,15,2.0,54.5,1.3,15.35,55.0,56.39,41.49
2018,1,15,16,30,0.0,36.0,1.3,15.3,36.0,35.8,23.72
2018,1,15,16,45,0.0,22.5,1.3,15.25,22.5,21.73,10.2
2018,1,15,17,0,0.0,9.0,1.3,15.2,9.0,8.68,0.0
2018,1,15,17,15,0.0,4.5,1.2,15.2,4.5,4.42,0.0
2018,1,15,17,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,16,7,15,12.0,5.5,0.9,15.25,5.5,0.0,0.0
2018,1,16,7,30,24.0,11.0,0.9,15.3,11.0,10.81,0.0
2018,1,16,7,45,23.5,23.0,0.9,15.35,24.0,21.17,2.4
2018,1,16,8,0,23.0,35.0,0.9,15.4,37.0,33.93,20.72
2018,1,16,8,15,38.5,50.5,0.95,15.45,56.5,51.67,35.64
2018,1,16,8,30,54.0,66.0,1.0,15.5,76.0,71.21,51.76
2018,1,16,8,45,59.0,82.5,1.05,15.55,96.0,91.26,68.91
2018,1,16,9,0,64.0,99.0,1.1,15.6,116.0,111.88,86.53
2018,1,16,9,15,57.0,116.5,1.1,15.75,133.5,130.45,102.56
2018,1,16,9,30,50.0,134.0,1.1,15.9,151.0,148.44,117.76
2018,1,16,9,45,55.0,146.5,1.05,16.05,167.0,165.53,131.73
2018,1,16,10,0,60.0,159.0,1.0,16.2,183.0,183.0,145.85
2018,1,16,10,15,57.0,158.0,0.9,16.35,182.0,183.37,146.02
2018,1,16,10,30,54.0,157.0,0.8,16.5,181.0,183.29,145.82
2018,1,16,10,45,52.5,177.5,0.7,16.6,202.0,205.74,163.51
2018,1,16,11,0,51.0,198.0,0.6,16.7,223.0,228.27,180.86
2018,1,16,11,15,45.0,189.5,0.5,16.75,212.0,217.73,172.07
2018,1,16,11,30,39.0,181.0,0.4,16.8,201.0,206.67,163.06
2018,1,16,11,45,62.5,182.5,0.3,16.9,215.5,224.55,177.39
2018,1,16,12,0,86.0,184.0,0.2,17.0,230.0,243.16,191.99
2018,1,16,12,15,155.0,210.0,0.45,16.9,293.0,325.38,257.53
2018,1,16,12,30,224.0,236.0,0.7,16.8,356.0,403.66,318.69
2018,1,16,12,45,172.0,218.0,1.0,16.75,309.5,350.84,278.61
2018,1,16,13,0,120.0,200.0,1.3,16.7,263.0,296.72,237.02
2018,1,16,13,15,135.5,190.5,1.35,16.6,260.0,297.97,239.13
2018,1,16,13,30,151.0,181.0,1.4,16.5,257.0,298.61,240.47
2018,1,16,13,45,103.0,167.0,1.45,16.4,218.0,250.26,201.54
2018,1,16,14,0,55.0,153.0,1.5,16.3,179.0,195.19,156.78
2018,1,16,14,15,32.0,140.0,1.55,16.2,155.0,165.84,132.85
2018,1,16,14,30,9.0,127.0,1.6,16.1,131.0,132.18,105.02
2018,1,16,14,45,92.5,123.5,1.65,15.95,157.0,192.27,156.48
2018,1,16,15,0,176.0,120.0,1.7,15.8,183.0,244.12,199.94
2018,1,16,15,15,178.5,116.0,1.7,15.8,174.0,237.59,194.13
2018,1,16,15,30,181.0,112.0,1.7,15.8,165.0,230.71,187.95
2018,1,16,15,45,115.0,96.5,2.0,15.5,128.5,168.41,136.08
2018,1,16,16,0,49.0,81.0,2.3,15.2,92.0,111.61,88.21
2018,1,16,16,15,33.5,62.0,2.4,15.05,68.5,82.43,63.11
2018,1,16,16,30,18.0,43.0,2.5,14.9,45.0,53.95,38.51
2018,1,16,16,45,24.5,26.5,2.55,14.7,28.0,36.86,21.48
2018,1,16,17,0,31.0,10.0,2.6,14.5,11.0,22.48,0.0
2018,1,16,17,15,15.5,5.0,2.6,14.45,5.5,8.78,0.0
2018,1,16,17,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,1,17,7,15,23.0,3.5,1.8,14.1,4.0,0.0,0.0
2018,1,17,7,30,46.0,7.0,1.9,14.2,8.0,6.88,0.0
2018,1,17,7,45,23.0,11.0,2.0,14.25,11.5,10.36,0.0
2018,1,17,8,0,0.0,15.0,2.1,14.3,15.0,14.47,5.93
2018,1,17,8,15,0.0,16.0,2.1,14.4,16.0,15.43,7.25
2018,1,17,8,30,0.0,17.0,2.1,14.5,17.0,16.39,8.25
2018,1,17,8,45,20.5,37.5,2.15,14.6,43.0,40.59,28.12
2018,1,17,9,0,41.0,58.0,2.2,14.7,69.0,66.62,49.77
2018,1,17,9,15,117.0,97.5,2.05,14.75,136.0,130.89,102.19
2018,1,17,9,30,193.0,137.0,1.9,14.8,203.0,202.1,160.29
2018,1,17,9,45,197.5,151.5,1.8,14.9,225.5,227.71,181.92
2018,1,17,10,0,202.0,166.0,1.7,15.0,248.0,253.39,203.32
2018,1,17,10,15,202.0,180.5,1.55,15.1,267.5,277.0,222.56
2018,1,17,10,30,202.0,195.0,1.4,15.2,287.0,300.24,241.08
2018,1,17,10,45,199.5,205.5,1.25,15.25,300.0,317.6,254.62
2018,1,17,11,0,197.0,216.0,1.1,15.3,313.0,334.34,267.39
2018,1,17,11,15,237.0,216.5,1.2,15.4,337.0,370.12,295.96
2018,1,17,11,30,277.0,217.0,1.3,15.5,361.0,402.75,321.9
2018,1,17,11,45,297.0,217.5,1.4,15.55,374.5,423.43,338.39
2018,1,17,12,0,317.0,218.0,1.5,15.6,388.0,443.87,354.73
2018,1,17,12,15,424.0,195.0,1.5,15.65,423.0,503.68,402.12
2018,1,17,12,30,531.0,172.0,1.5,15.7,458.0,558.2,444.73
2018,1,17,12,45,536.5,168.5,1.55,15.8,454.5,563.36,448.72
2018,1,17,13,0,542.0,165.0,1.6,15.9,451.0,566.54,451.65
2018,1,17,13,15,498.5,171.5,1.55,15.9,429.0,544.72,434.62
2018,1,17,13,30,455.0,178.0,1.5,15.9,407.0,521.23,416.42
2018,1,17,13,45,407.5,179.0,1.5,15.95,378.0,487.76,390.8
2018,1,17,14,0,360.0,180.0,1.5,16.0,349.0,445.79,358.61
2018,1,17,14,15,370.5,166.0,1.5,15.95,330.5,432.83,349.62
2018,1,17,14,30,381.0,152.0,1.5,15.9,312.0,426.42,345.13
2018,1,17,14,45,439.5,129.5,1.5,15.85,300.0,430.0,349.03
2018,1,17,15,0,498.0,107.0,1.5,15.8,288.0,428.91,348.8
2018,1,17,15,15,449.0,101.5,1.5,15.8,251.0,382.02,310.97
2018,1,17,15,30,400.0,96.0,1.5,15.8,214.0,336.65,273.87
2018,1,17,15,45,366.0,84.0,1.4,15.5,179.5,293.15,237.69
2018,1,17,16,0,332.0,72.0,1.3,15.2,145.0,251.03,201.71
2018,1,17,16,15,279.0,59.5,1.25,15.05,111.5,202.0,159.38
2018,1,17,16,30,226.0,47.0,1.2,14.9,78.0,156.76,119.46
2018,1,17,16,45,149.5,32.5,1.15,14.8,50.0,105.33,71.36
2018,1,17,17,0,73.0,18.0,1.1,14.7,22.0,46.48,0.0
2018,1,17,17,15,36.5,9.0,1.05,14.65,11.0,18.04,0.0
2018,1,17,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,1,18,7,15,25.0,3.5,2.85,14.35,4.0,0.0,0.0
2018,1,18,7,30,50.0,7.0,3.0,14.5,8.0,6.88,0.0
2018,1,18,7,45,25.0,11.0,3.1,14.65,11.5,10.37,0.0
2018,1,18,8,0,0.0,15.0,3.2,14.8,15.0,14.47,5.94
2018,1,18,8,15,0.0,20.5,3.2,14.9,20.5,19.77,10.84
2018,1,18,8,30,0.0,26.0,3.2,15.0,26.0,25.09,15.56
2018,1,18,8,45,0.0,32.5,3.25,15.1,32.5,31.37,21.04
2018,1,18,9,0,0.0,39.0,3.3,15.2,39.0,37.65,26.46
2018,1,18,9,15,0.0,58.0,3.25,15.25,58.0,56.05,42.09
2018,1,18,9,30,0.0,77.0,3.2,15.3,77.0,74.47,57.6
2018,1,18,9,45,0.0,91.0,3.15,15.4,91.0,88.13,68.95
2018,1,18,10,0,0.0,105.0,3.1,15.5,105.0,101.87,80.27
2018,1,18,10,15,0.0,98.5,3.15,15.55,98.5,95.5,74.8
2018,1,18,10,30,0.0,92.0,3.2,15.6,92.0,89.11,69.35
2018,1,18,10,45,4.0,110.0,3.25,15.7,112.0,109.0,85.79
2018,1,18,11,0,8.0,128.0,3.3,15.8,132.0,129.29,102.44
2018,1,18,11,15,9.5,142.0,3.3,15.8,147.0,144.45,114.79
2018,1,18,11,30,11.0,156.0,3.3,15.8,162.0,159.79,127.26
2018,1,18,11,45,5.5,131.0,3.35,15.8,134.0,131.41,103.83
2018,1,18,12,0,0.0,106.0,3.4,15.8,106.0,102.95,80.26
2018,1,18,12,15,0.0,108.0,3.35,15.8,108.0,104.97,81.94
2018,1,18,12,30,0.0,110.0,3.3,15.8,110.0,107.0,83.62
2018,1,18,12,45,6.0,139.5,3.3,15.8,142.5,141.01,111.78
2018,1,18,13,0,12.0,169.0,3.3,15.8,175.0,175.8,140.35
2018,1,18,13,15,21.0,175.0,3.35,15.75,185.5,188.75,151.23
2018,1,18,13,30,30.0,181.0,3.4,15.7,196.0,208.09,167.34
2018,1,18,13,45,31.0,183.0,3.5,15.7,198.0,211.84,170.57
2018,1,18,14,0,32.0,185.0,3.6,15.7,200.0,215.75,173.98
2018,1,18,14,15,46.0,177.5,3.75,15.6,197.5,217.49,176.14
2018,1,18,14,30,60.0,170.0,3.9,15.5,195.0,218.76,177.87
2018,1,18,14,45,78.0,152.0,4.1,15.4,182.0,209.55,171.12
2018,1,18,15,0,96.0,134.0,4.3,15.3,169.0,206.23,169.0
2018,1,18,15,15,48.0,102.0,4.3,15.3,119.5,133.7,108.05
2018,1,18,15,30,0.0,70.0,4.3,15.3,70.0,68.38,52.44
2018,1,18,15,45,0.0,57.0,4.3,15.05,57.0,55.23,41.33
2018,1,18,16,0,0.0,44.0,4.3,14.8,44.0,42.5,30.43
2018,1,18,16,15,0.0,33.5,4.35,14.7,33.5,32.34,21.6
2018,1,18,16,30,0.0,23.0,4.4,14.6,23.0,22.19,12.74
2018,1,18,16,45,0.0,15.0,4.45,14.5,15.0,14.47,5.52
2018,1,18,17,0,0.0,7.0,4.5,14.4,7.0,6.75,0.0
2018,1,18,17,15,0.0,3.5,4.6,14.3,3.5,3.44,0.0
2018,1,18,17,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,19,7,15,24.0,7.0,3.7,12.65,7.5,0.0,0.0
2018,1,19,7,30,48.0,14.0,3.7,12.8,15.0,13.76,0.0
2018,1,19,7,45,93.5,27.5,3.65,13.0,36.0,22.84,5.77
2018,1,19,8,0,139.0,41.0,3.6,13.2,57.0,43.04,25.31
2018,1,19,8,15,196.0,55.0,3.6,13.25,88.0,70.66,45.3
2018,1,19,8,30,253.0,69.0,3.6,13.3,119.0,104.18,71.3
2018,1,19,8,45,403.0,72.0,3.6,13.35,173.5,152.01,107.12
2018,1,19,9,0,553.0,75.0,3.6,13.4,228.0,215.24,158.0
2018,1,19,9,15,612.5,76.5,3.55,13.4,269.5,262.58,199.88
2018,1,19,9,30,672.0,78.0,3.5,13.4,311.0,314.3,245.52
2018,1,19,9,45,654.5,90.0,3.5,13.45,336.5,350.61,279.19
2018,1,19,10,0,637.0,102.0,3.5,13.5,362.0,384.02,309.42
2018,1,19,10,15,729.5,90.5,3.5,13.5,409.0,442.17,358.44
2018,1,19,10,30,822.0,79.0,3.5,13.5,456.0,504.73,410.36
2018,1,19,10,45,834.0,80.5,3.45,13.5,480.0,541.58,441.04
2018,1,19,11,0,846.0,82.0,3.4,13.5,504.0,576.73,469.82
2018,1,19,11,15,809.0,94.5,3.45,13.5,508.5,592.34,482.74
2018,1,19,11,30,772.0,107.0,3.5,13.5,513.0,604.71,492.78
2018,1,19,11,45,760.0,111.5,3.55,13.5,517.0,619.54,504.86
2018,1,19,12,0,748.0,116.0,3.6,13.5,521.0,631.33,514.39
2018,1,19,12,15,506.0,141.5,3.75,13.5,416.0,503.36,413.08
2018,1,19,12,30,264.0,167.0,3.9,13.5,311.0,363.7,299.25
2018,1,19,12,45,218.0,186.0,4.0,13.5,304.0,355.62,292.23
2018,1,19,13,0,172.0,205.0,4.1,13.5,297.0,339.1,278.03
2018,1,19,13,15,248.0,206.0,4.2,13.5,334.5,402.22,330.52
2018,1,19,13,30,324.0,207.0,4.3,13.5,372.0,456.75,375.51
2018,1,19,13,45,428.0,175.0,4.45,13.45,384.0,499.59,412.2
2018,1,19,14,0,532.0,143.0,4.6,13.4,396.0,530.82,439.67
2018,1,19,14,15,604.5,120.5,4.7,13.35,392.0,550.58,456.99
2018,1,19,14,30,677.0,98.0,4.8,13.3,388.0,562.12,467.7
2018,1,19,14,45,514.0,113.0,4.95,13.3,323.0,459.89,384.14
2018,1,19,15,0,351.0,128.0,5.1,13.3,258.0,367.91,307.37
2018,1,19,15,15,377.5,112.5,5.1,13.3,238.5,356.52,298.17
2018,1,19,15,30,404.0,97.0,5.1,13.3,219.0,342.22,285.72
2018,1,19,15,45,441.0,79.5,5.2,13.1,194.5,327.75,272.57
2018,1,19,16,0,478.0,62.0,5.3,12.9,170.0,311.93,256.91
2018,1,19,16,15,388.0,55.5,5.35,12.75,131.0,247.01,199.65
2018,1,19,16,30,298.0,49.0,5.4,12.6,92.0,188.29,147.23
2018,1,19,16,45,196.5,35.0,5.5,12.45,59.0,125.21,89.35
2018,1,19,17,0,95.0,21.0,5.6,12.3,26.0,62.44,0.0
2018,1,19,17,15,47.5,10.5,5.6,12.3,13.0,22.53,0.0
2018,1,19,17,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,5.7,12.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,5.7,11.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,5.75,11.9,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,6.15,11.9,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,6.25,11.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,6.35,11.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,6.45,11.85,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,6.65,11.75,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,6.65,11.65,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,6.6,11.55,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,6.55,11.45,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,6.5,11.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,6.4,11.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,6.35,11.2,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,6.3,11.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,6.25,11.1,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,6.15,11.1,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,6.05,11.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,1,20,7,15,30.0,6.5,5.95,11.35,7.5,0.0,0.0
2018,1,20,7,30,60.0,13.0,5.9,11.5,15.0,12.78,0.0
2018,1,20,7,45,87.5,27.0,5.9,11.7,34.5,22.46,6.46
2018,1,20,8,0,115.0,41.0,5.9,11.9,54.0,42.03,25.32
2018,1,20,8,15,132.0,57.5,5.85,12.0,79.0,66.67,44.87
2018,1,20,8,30,149.0,74.0,5.8,12.1,104.0,93.16,66.98
2018,1,20,8,45,188.5,89.5,5.75,12.2,136.0,125.03,93.54
2018,1,20,9,0,228.0,105.0,5.7,12.3,168.0,160.75,124.03
2018,1,20,9,15,215.5,120.5,5.7,12.4,187.5,184.44,146.09
2018,1,20,9,30,203.0,136.0,5.7,12.5,207.0,206.71,166.45
2018,1,20,9,45,329.5,134.0,5.65,12.55,263.0,264.46,214.53
2018,1,20,10,0,456.0,132.0,5.6,12.6,319.0,335.09,273.8
2018,1,20,10,15,414.5,152.5,5.6,12.65,332.0,355.82,292.37
2018,1,20,10,30,373.0,173.0,5.6,12.7,345.0,368.82,303.94
2018,1,20,10,45,489.5,156.5,5.6,12.7,394.5,433.35,358.22
2018,1,20,11,0,606.0,140.0,5.6,12.7,444.0,502.19,415.58
2018,1,20,11,15,616.5,142.0,5.65,12.75,460.0,529.16,438.0
2018,1,20,11,30,627.0,144.0,5.7,12.8,476.0,554.67,459.12
2018,1,20,11,45,534.5,172.5,5.75,12.8,459.0,537.08,444.21
2018,1,20,12,0,442.0,201.0,5.8,12.8,442.0,516.91,426.88
2018,1,20,12,15,401.0,210.5,5.85,12.85,429.5,500.65,413.65
2018,1,20,12,30,360.0,220.0,5.9,12.9,417.0,488.5,403.4
2018,1,20,12,45,377.0,211.5,5.9,12.9,415.5,495.12,409.49
2018,1,20,13,0,394.0,203.0,5.9,12.9,414.0,500.44,414.5
2018,1,20,13,15,325.5,211.0,5.95,12.95,382.5,462.73,383.13
2018,1,20,13,30,257.0,219.0,6.0,13.0,351.0,424.27,350.99
2018,1,20,13,45,287.0,204.5,6.0,13.05,346.5,428.32,355.43
2018,1,20,14,0,317.0,190.0,6.0,13.1,342.0,430.64,358.32
2018,1,20,14,15,335.5,175.0,6.0,13.1,327.5,422.71,352.69
2018,1,20,14,30,354.0,160.0,6.0,13.1,313.0,412.88,345.39
2018,1,20,14,45,389.5,141.5,6.0,13.15,297.5,416.0,348.53
2018,1,20,15,0,425.0,123.0,6.0,13.2,282.0,407.75,342.16
2018,1,20,15,15,418.5,110.5,6.0,13.2,253.0,378.82,317.87
2018,1,20,15,30,412.0,98.0,6.0,13.2,224.0,348.89,292.19
2018,1,20,15,45,418.0,83.0,5.85,13.1,194.5,321.48,267.93
2018,1,20,16,0,424.0,68.0,5.7,13.0,165.0,292.32,241.18
2018,1,20,16,15,447.0,55.5,5.6,12.85,138.5,273.89,221.93
2018,1,20,16,30,470.0,43.0,5.5,12.7,112.0,250.57,196.68
2018,1,20,16,45,298.0,33.0,5.35,12.5,71.0,159.02,115.26
2018,1,20,17,0,126.0,23.0,5.2,12.3,30.0,75.34,10.73
2018,1,20,17,15,63.0,11.5,5.1,12.25,15.0,27.67,0.0
2018,1,20,17,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,21,7,15,34.0,7.0,1.7,12.25,8.0,0.0,0.0
2018,1,21,7,30,68.0,14.0,1.5,12.4,16.0,13.76,0.0
2018,1,21,7,45,100.0,28.5,1.35,12.5,37.0,23.64,7.92
2018,1,21,8,0,132.0,43.0,1.2,12.6,58.0,44.66,27.01
2018,1,21,8,15,201.0,56.5,1.1,12.75,91.0,72.82,47.03
2018,1,21,8,30,270.0,70.0,1.0,12.9,124.0,108.11,73.9
2018,1,21,8,45,302.0,83.0,0.85,13.0,157.0,142.67,103.04
2018,1,21,9,0,334.0,96.0,0.7,13.1,190.0,180.13,135.14
2018,1,21,9,15,439.5,97.0,0.8,13.25,239.5,230.74,176.47
2018,1,21,9,30,545.0,98.0,0.9,13.4,289.0,291.77,226.77
2018,1,21,9,45,674.0,83.5,1.0,13.55,345.0,353.45,277.53
2018,1,21,10,0,803.0,69.0,1.1,13.7,401.0,424.19,335.35
2018,1,21,10,15,818.0,71.5,1.2,13.8,431.0,466.56,371.08
2018,1,21,10,30,833.0,74.0,1.3,13.9,461.0,507.91,405.39
2018,1,21,10,45,801.0,85.5,1.45,13.95,473.0,531.92,425.9
2018,1,21,11,0,769.0,97.0,1.6,14.0,485.0,551.51,442.51
2018,1,21,11,15,631.5,136.0,1.7,14.05,461.5,533.27,428.4
2018,1,21,11,30,494.0,175.0,1.8,14.1,438.0,502.33,404.05
2018,1,21,11,45,437.0,194.0,1.9,14.1,429.5,497.55,400.4
2018,1,21,12,0,380.0,213.0,2.0,14.1,421.0,482.96,388.92
2018,1,21,12,15,377.0,214.0,2.0,14.1,421.0,488.95,393.84
2018,1,21,12,30,374.0,215.0,2.0,14.1,421.0,493.54,397.51
2018,1,21,12,45,332.5,220.0,2.0,14.15,401.5,474.17,382.02
2018,1,21,13,0,291.0,225.0,2.0,14.2,382.0,453.24,365.35
2018,1,21,13,15,396.0,198.5,2.0,14.2,406.5,507.03,409.33
2018,1,21,13,30,501.0,172.0,2.0,14.2,431.0,551.64,445.46
2018,1,21,13,45,500.5,164.5,2.0,14.2,414.5,540.62,437.22
2018,1,21,14,0,500.0,157.0,2.0,14.2,398.0,527.68,427.85
2018,1,21,14,15,482.5,150.5,1.85,14.2,372.0,502.62,408.24
2018,1,21,14,30,465.0,144.0,1.7,14.2,346.0,476.36,387.59
2018,1,21,14,45,388.5,143.0,1.6,14.2,303.0,418.19,341.21
2018,1,21,15,0,312.0,142.0,1.5,14.2,260.0,354.38,290.03
2018,1,21,15,15,208.0,134.0,1.5,14.2,209.0,278.05,227.78
2018,1,21,15,30,104.0,126.0,1.5,14.2,158.0,200.36,163.33
2018,1,21,15,45,78.0,107.5,1.3,14.1,129.5,157.27,127.4
2018,1,21,16,0,52.0,89.0,1.1,14.0,101.0,122.34,97.71
2018,1,21,16,15,55.5,71.0,1.15,14.0,81.5,102.66,80.51
2018,1,21,16,30,59.0,53.0,1.2,14.0,62.0,87.5,66.5
2018,1,21,16,45,54.0,37.0,1.3,14.0,43.0,65.81,45.95
2018,1,21,17,0,49.0,21.0,1.4,14.0,24.0,44.73,9.63
2018,1,21,17,15,40.0,13.0,1.55,14.05,14.0,23.28,0.0
2018,1,21,17,30,31.0,5.0,1.7,14.1,4.0,0.0,0.0
2018,1,21,17,45,15.5,2.5,1.8,14.1,2.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
