Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,14,0,568.0,202.0,4.7,11.1,574.0,701.37,573.21
2018,3,3,14,15,508.0,195.5,4.7,11.0,517.0,638.13,523.98
2018,3,3,14,30,448.0,189.0,4.7,10.9,460.0,574.91,474.81
2018,3,3,14,45,400.5,188.5,4.75,10.85,420.0,528.71,438.42
2018,3,3,15,0,353.0,188.0,4.8,10.8,380.0,474.02,394.88
2018,3,3,15,15,368.5,180.0,4.8,10.8,367.0,466.97,390.18
2018,3,3,15,30,384.0,172.0,4.8,10.8,354.0,466.31,390.08
2018,3,3,15,45,368.5,152.5,4.75,10.6,312.5,421.49,354.09
2018,3,3,16,0,353.0,133.0,4.7,10.4,271.0,376.53,317.38
2018,3,3,16,15,490.0,100.0,4.6,10.25,264.5,402.53,339.9
2018,3,3,16,30,627.0,67.0,4.5,10.1,258.0,418.68,351.98
2018,3,3,16,45,575.0,61.5,4.45,10.0,212.0,358.71,298.75
2018,3,3,17,0,523.0,56.0,4.4,9.9,166.0,302.28,247.24
2018,3,3,17,15,369.0,48.0,4.25,9.85,115.0,208.39,164.86
2018,3,3,17,30,215.0,40.0,4.1,9.8,64.0,130.11,95.68
2018,3,3,17,45,125.0,25.0,3.95,9.7,37.0,71.94,16.21
2018,3,3,18,0,35.0,10.0,3.8,9.6,10.0,17.58,0.0
2018,3,3,18,15,17.5,5.0,3.75,9.6,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,4,6,15,21.0,3.0,1.2,9.75,2.5,0.0,0.0
2018,3,4,6,30,42.0,6.0,1.1,9.8,5.0,0.0,0.0
2018,3,4,6,45,168.0,17.5,0.95,9.9,27.5,17.2,0.0
2018,3,4,7,0,294.0,29.0,0.8,10.0,50.0,24.28,8.87
2018,3,4,7,15,420.0,36.5,0.75,10.1,94.0,28.04,18.75
2018,3,4,7,30,546.0,44.0,0.7,10.2,138.0,56.75,28.69
2018,3,4,7,45,622.0,49.0,0.65,10.3,189.5,104.15,57.27
2018,3,4,8,0,698.0,54.0,0.6,10.4,241.0,157.76,98.17
2018,3,4,8,15,743.0,57.5,0.6,10.45,292.5,211.51,144.63
2018,3,4,8,30,788.0,61.0,0.6,10.5,344.0,269.52,196.15
2018,3,4,8,45,819.0,63.0,0.55,10.55,393.0,325.46,246.12
2018,3,4,9,0,850.0,65.0,0.5,10.6,442.0,384.52,297.36
2018,3,4,9,15,869.0,68.0,0.45,10.7,487.0,439.74,344.04
2018,3,4,9,30,888.0,71.0,0.4,10.8,532.0,495.07,389.02
2018,3,4,9,45,901.0,74.0,0.3,10.95,571.5,547.1,429.2
2018,3,4,10,0,914.0,77.0,0.2,11.1,611.0,598.12,466.96
2018,3,4,10,15,926.0,77.5,0.25,11.2,644.5,644.71,502.1
2018,3,4,10,30,938.0,78.0,0.3,11.3,678.0,689.64,535.25
2018,3,4,10,45,947.5,79.5,0.35,11.45,705.5,732.01,564.59
2018,3,4,11,0,957.0,81.0,0.4,11.6,733.0,772.08,591.35
2018,3,4,11,15,962.0,81.5,0.5,11.7,751.5,805.23,614.26
2018,3,4,11,30,967.0,82.0,0.6,11.8,770.0,835.39,635.27
2018,3,4,11,45,970.0,82.0,0.7,11.9,780.0,860.3,652.81
2018,3,4,12,0,973.0,82.0,0.8,12.0,790.0,881.84,668.24
2018,3,4,12,15,973.5,82.0,0.9,12.05,792.0,897.84,680.21
2018,3,4,12,30,974.0,82.0,1.0,12.1,794.0,910.21,689.93
2018,3,4,12,45,972.0,82.0,1.1,12.15,787.0,916.77,695.92
2018,3,4,13,0,970.0,82.0,1.2,12.2,780.0,919.6,699.57
2018,3,4,13,15,967.0,81.0,1.3,12.2,765.5,916.72,699.65
2018,3,4,13,30,964.0,80.0,1.4,12.2,751.0,910.13,697.33
2018,3,4,13,45,959.0,80.0,1.55,12.25,729.5,899.31,692.75
2018,3,4,14,0,954.0,80.0,1.7,12.3,708.0,884.95,685.67
2018,3,4,14,15,944.0,78.5,1.8,12.3,677.0,861.37,671.63
2018,3,4,14,30,934.0,77.0,1.9,12.3,646.0,834.64,655.31
2018,3,4,14,45,920.5,76.0,2.05,12.3,609.0,802.81,635.58
2018,3,4,15,0,907.0,75.0,2.2,12.3,572.0,768.42,613.61
2018,3,4,15,15,888.5,72.5,2.2,12.3,528.5,726.36,584.49
2018,3,4,15,30,870.0,70.0,2.2,12.3,485.0,682.54,553.67
2018,3,4,15,45,844.0,67.5,2.6,12.25,437.0,636.41,521.88
2018,3,4,16,0,818.0,65.0,3.0,12.2,389.0,585.45,483.41
2018,3,4,16,15,779.5,62.0,3.1,12.05,338.0,526.49,436.07
2018,3,4,16,30,741.0,59.0,3.2,11.9,287.0,468.69,387.89
2018,3,4,16,45,682.5,54.5,3.35,11.7,235.0,401.13,330.1
2018,3,4,17,0,624.0,50.0,3.5,11.5,183.0,340.19,275.64
2018,3,4,17,15,442.0,46.0,3.6,11.45,127.5,234.9,184.77
2018,3,4,17,30,260.0,42.0,3.7,11.4,72.0,147.61,108.82
2018,3,4,17,45,140.5,25.5,3.8,11.3,40.5,77.55,25.2
2018,3,4,18,0,21.0,9.0,3.9,11.2,9.0,13.53,0.0
2018,3,4,18,15,10.5,4.5,3.95,11.2,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,4.55,9.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,5,6,15,26.5,4.0,4.8,9.4,3.0,0.0,0.0
2018,3,5,6,30,53.0,8.0,4.8,9.6,6.0,0.0,0.0
2018,3,5,6,45,169.0,19.0,4.8,9.75,29.0,18.68,0.0
2018,3,5,7,0,285.0,30.0,4.8,9.9,52.0,24.93,11.09
2018,3,5,7,15,391.0,39.5,4.75,10.1,94.5,30.61,21.03
2018,3,5,7,30,497.0,49.0,4.7,10.3,137.0,61.35,32.99
2018,3,5,7,45,590.5,54.0,4.6,10.45,191.5,106.0,60.06
2018,3,5,8,0,684.0,59.0,4.5,10.6,246.0,163.04,104.08
2018,3,5,8,15,740.0,61.5,4.4,10.85,300.0,217.6,151.74
2018,3,5,8,30,796.0,64.0,4.3,11.1,354.0,277.68,205.88
2018,3,5,8,45,826.0,67.0,4.25,11.35,404.0,334.86,258.55
2018,3,5,9,0,856.0,70.0,4.2,11.6,454.0,393.94,311.9
2018,3,5,9,15,879.0,71.5,4.05,11.85,500.0,450.92,362.11
2018,3,5,9,30,902.0,73.0,3.9,12.1,546.0,507.28,410.38
2018,3,5,9,45,920.5,73.0,3.8,12.35,586.5,559.9,454.34
2018,3,5,10,0,939.0,73.0,3.7,12.6,627.0,611.91,496.47
2018,3,5,10,15,949.5,75.0,3.5,12.85,661.0,660.16,534.03
2018,3,5,10,30,960.0,77.0,3.3,13.1,695.0,706.59,568.99
2018,3,5,10,45,967.0,78.0,3.1,13.3,721.0,747.52,597.32
2018,3,5,11,0,974.0,79.0,2.9,13.5,747.0,785.9,622.81
2018,3,5,11,15,978.5,79.5,2.65,13.65,765.5,819.15,643.88
2018,3,5,11,30,983.0,80.0,2.4,13.8,784.0,849.33,662.27
2018,3,5,11,45,985.5,80.0,2.1,13.95,794.0,874.16,675.93
2018,3,5,12,0,988.0,80.0,1.8,14.1,804.0,895.55,686.61
2018,3,5,12,15,989.5,80.0,1.7,14.25,806.0,912.55,696.26
2018,3,5,12,30,991.0,80.0,1.6,14.4,808.0,925.89,703.42
2018,3,5,12,45,990.0,78.5,1.55,14.55,800.5,931.72,706.28
2018,3,5,13,0,989.0,77.0,1.5,14.7,793.0,933.72,706.77
2018,3,5,13,15,984.0,76.5,1.5,14.8,777.0,929.59,704.18
2018,3,5,13,30,979.0,76.0,1.5,14.9,761.0,921.69,699.28
2018,3,5,13,45,972.5,75.5,1.5,15.0,738.0,908.82,691.21
2018,3,5,14,0,966.0,75.0,1.5,15.1,715.0,892.38,680.88
2018,3,5,14,15,956.5,74.0,1.5,15.15,684.5,869.46,666.38
2018,3,5,14,30,947.0,73.0,1.5,15.2,654.0,843.34,649.74
2018,3,5,14,45,916.5,77.0,1.55,15.25,612.0,803.64,624.15
2018,3,5,15,0,886.0,81.0,1.6,15.3,570.0,762.24,597.11
2018,3,5,15,15,752.0,104.0,1.6,15.3,497.0,673.38,534.74
2018,3,5,15,30,618.0,127.0,1.6,15.3,424.0,582.81,467.05
2018,3,5,15,45,606.0,113.0,1.7,15.2,380.0,537.6,434.55
2018,3,5,16,0,594.0,99.0,1.8,15.1,336.0,491.29,399.66
2018,3,5,16,15,610.0,83.0,1.85,14.85,299.0,457.88,373.75
2018,3,5,16,30,626.0,67.0,1.9,14.6,262.0,421.21,343.75
2018,3,5,16,45,542.0,63.0,1.95,14.35,210.0,347.26,282.15
2018,3,5,17,0,458.0,59.0,2.0,14.1,158.0,279.85,224.36
2018,3,5,17,15,372.5,49.5,2.05,13.9,116.0,213.02,165.99
2018,3,5,17,30,287.0,40.0,2.1,13.7,74.0,154.26,113.05
2018,3,5,17,45,189.5,27.0,2.2,13.5,45.0,93.83,38.0
2018,3,5,18,0,92.0,14.0,2.3,13.3,16.0,34.46,0.0
2018,3,5,18,15,46.0,7.0,2.3,13.2,8.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,6,6,15,16.5,2.5,3.3,11.2,2.0,0.0,0.0
2018,3,6,6,30,33.0,5.0,3.3,11.4,4.0,0.0,0.0
2018,3,6,6,45,86.0,17.0,3.35,11.6,22.0,16.71,0.0
2018,3,6,7,0,139.0,29.0,3.4,11.8,40.0,22.62,10.67
2018,3,6,7,15,202.0,45.5,3.3,11.95,75.0,34.8,24.63
2018,3,6,7,30,265.0,62.0,3.2,12.1,110.0,63.3,40.35
2018,3,6,7,45,293.5,77.0,3.1,12.25,146.0,97.4,64.83
2018,3,6,8,0,322.0,92.0,3.0,12.4,182.0,134.7,95.2
2018,3,6,8,15,339.0,110.0,2.95,12.6,220.5,175.32,130.44
2018,3,6,8,30,356.0,128.0,2.9,12.8,259.0,217.69,167.59
2018,3,6,8,45,410.5,138.5,2.85,13.05,309.5,267.02,209.45
2018,3,6,9,0,465.0,149.0,2.8,13.3,360.0,321.61,255.42
2018,3,6,9,15,660.0,116.0,2.6,13.55,447.5,401.26,320.14
2018,3,6,9,30,855.0,83.0,2.4,13.8,535.0,497.61,397.57
2018,3,6,9,45,885.5,80.0,2.2,14.1,578.5,552.01,440.9
2018,3,6,10,0,916.0,77.0,2.0,14.4,622.0,606.46,482.86
2018,3,6,10,15,927.0,78.5,1.9,14.55,655.5,653.6,518.51
2018,3,6,10,30,938.0,80.0,1.8,14.7,689.0,699.01,551.77
2018,3,6,10,45,945.0,81.5,1.75,14.85,715.0,739.7,579.5
2018,3,6,11,0,952.0,83.0,1.7,15.0,741.0,777.91,604.72
2018,3,6,11,15,957.0,83.5,1.7,15.1,759.0,810.9,626.6
2018,3,6,11,30,962.0,84.0,1.7,15.2,777.0,840.91,646.34
2018,3,6,11,45,942.5,93.0,1.7,15.25,779.5,857.18,656.7
2018,3,6,12,0,923.0,102.0,1.7,15.3,782.0,869.3,664.45
2018,3,6,12,15,845.5,132.5,1.8,15.3,756.5,855.84,656.04
2018,3,6,12,30,768.0,163.0,1.9,15.3,731.0,836.19,643.61
2018,3,6,12,45,745.0,171.0,1.95,15.35,718.0,832.62,641.84
2018,3,6,13,0,722.0,179.0,2.0,15.4,705.0,825.86,637.79
2018,3,6,13,15,727.5,171.5,2.0,15.35,692.5,824.0,637.11
2018,3,6,13,30,733.0,164.0,2.0,15.3,680.0,819.11,634.38
2018,3,6,13,45,742.0,153.5,2.0,15.3,662.0,810.81,629.3
2018,3,6,14,0,751.0,143.0,2.0,15.3,644.0,799.27,622.08
2018,3,6,14,15,728.5,142.0,2.0,15.25,610.5,769.2,601.9
2018,3,6,14,30,706.0,141.0,2.0,15.2,577.0,737.1,580.32
2018,3,6,14,45,691.5,134.5,2.0,15.15,540.5,703.37,557.41
2018,3,6,15,0,677.0,128.0,2.0,15.1,504.0,667.78,532.84
2018,3,6,15,15,672.0,118.5,2.0,15.1,468.0,634.09,508.8
2018,3,6,15,30,667.0,109.0,2.0,15.1,432.0,598.37,482.72
2018,3,6,15,45,662.5,98.5,2.1,14.9,392.5,559.97,454.78
2018,3,6,16,0,658.0,88.0,2.2,14.7,353.0,519.82,424.49
2018,3,6,16,15,621.0,80.5,2.25,14.45,305.0,462.86,379.48
2018,3,6,16,30,584.0,73.0,2.3,14.2,257.0,407.38,334.19
2018,3,6,16,45,514.0,67.0,2.3,13.95,208.0,339.5,277.17
2018,3,6,17,0,444.0,61.0,2.3,13.7,159.0,276.98,223.06
2018,3,6,17,15,319.0,52.5,2.4,13.5,113.0,195.14,152.84
2018,3,6,17,30,194.0,44.0,2.5,13.3,67.0,128.71,95.19
2018,3,6,17,45,132.5,28.5,2.55,13.15,41.0,80.69,37.36
2018,3,6,18,0,71.0,13.0,2.6,13.0,15.0,28.89,0.0
2018,3,6,18,15,35.5,6.5,2.55,13.0,7.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.25,13.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.2,13.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,7,6,15,9.5,2.5,2.7,12.95,2.5,0.0,0.0
2018,3,7,6,30,19.0,5.0,2.9,13.0,5.0,0.0,0.0
2018,3,7,6,45,36.0,11.5,3.05,13.05,14.0,11.3,0.0
2018,3,7,7,0,53.0,18.0,3.2,13.1,23.0,15.33,5.96
2018,3,7,7,15,26.5,21.0,3.25,13.3,23.5,19.45,11.27
2018,3,7,7,30,0.0,24.0,3.3,13.5,24.0,23.15,13.99
2018,3,7,7,45,0.0,36.0,3.3,13.65,36.0,34.75,24.07
2018,3,7,8,0,0.0,48.0,3.3,13.8,48.0,46.36,34.07
2018,3,7,8,15,41.0,78.5,3.3,14.0,94.0,84.28,64.73
2018,3,7,8,30,82.0,109.0,3.3,14.2,140.0,126.36,99.11
2018,3,7,8,45,243.5,135.5,3.35,14.35,244.0,210.16,165.86
2018,3,7,9,0,405.0,162.0,3.4,14.5,348.0,312.5,248.42
2018,3,7,9,15,505.5,153.5,3.45,14.65,408.5,371.26,296.9
2018,3,7,9,30,606.0,145.0,3.5,14.8,469.0,439.99,353.29
2018,3,7,9,45,591.5,163.0,3.55,14.95,498.0,480.15,386.13
2018,3,7,10,0,577.0,181.0,3.6,15.1,527.0,516.25,414.98
2018,3,7,10,15,753.0,129.0,3.65,15.2,605.5,601.21,483.51
2018,3,7,10,30,929.0,77.0,3.7,15.3,684.0,693.65,556.59
2018,3,7,10,45,938.0,77.5,3.75,15.4,710.5,734.34,585.5
2018,3,7,11,0,947.0,78.0,3.8,15.5,737.0,772.7,612.72
2018,3,7,11,15,952.5,78.5,3.8,15.55,755.5,805.87,635.9
2018,3,7,11,30,958.0,79.0,3.8,15.6,774.0,836.11,656.89
2018,3,7,11,45,960.5,79.5,3.85,15.65,784.0,860.83,674.17
2018,3,7,12,0,963.0,80.0,3.9,15.7,794.0,882.21,689.13
2018,3,7,12,15,965.0,78.5,3.9,15.7,795.5,897.54,699.75
2018,3,7,12,30,967.0,77.0,3.9,15.7,797.0,909.28,707.98
2018,3,7,12,45,967.5,75.5,3.9,15.7,790.5,916.07,712.87
2018,3,7,13,0,968.0,74.0,3.9,15.7,784.0,919.14,715.31
2018,3,7,13,15,963.0,73.5,3.85,15.7,768.0,914.83,712.43
2018,3,7,13,30,958.0,73.0,3.8,15.7,752.0,906.82,707.13
2018,3,7,13,45,951.0,73.0,3.8,15.7,729.0,894.06,698.9
2018,3,7,14,0,944.0,73.0,3.8,15.7,706.0,877.82,688.34
2018,3,7,14,15,933.0,71.5,3.8,15.65,674.5,853.22,671.98
2018,3,7,14,30,922.0,70.0,3.8,15.6,643.0,825.54,653.45
2018,3,7,14,45,907.0,69.5,3.75,15.55,605.5,793.02,631.09
2018,3,7,15,0,892.0,69.0,3.7,15.5,568.0,758.05,606.83
2018,3,7,15,15,874.0,67.0,3.7,15.5,525.5,716.96,577.89
2018,3,7,15,30,856.0,65.0,3.7,15.5,483.0,674.14,547.3
2018,3,7,15,45,828.5,63.0,3.6,15.3,435.0,623.63,510.39
2018,3,7,16,0,801.0,61.0,3.5,15.1,387.0,576.59,473.28
2018,3,7,16,15,762.5,58.5,3.5,14.9,336.5,518.5,426.7
2018,3,7,16,30,724.0,56.0,3.5,14.7,286.0,461.65,379.59
2018,3,7,16,45,652.0,53.5,3.5,14.5,233.0,390.09,319.01
2018,3,7,17,0,580.0,51.0,3.5,14.3,180.0,326.26,262.98
2018,3,7,17,15,382.5,48.0,3.5,14.2,124.0,216.94,170.12
2018,3,7,17,30,185.0,45.0,3.5,14.1,68.0,127.07,94.26
2018,3,7,17,45,119.5,29.0,3.55,13.95,41.0,73.97,37.25
2018,3,7,18,0,54.0,13.0,3.6,13.8,14.0,25.13,0.0
2018,3,7,18,15,27.0,6.5,3.5,13.8,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,1.4,13.85,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.3,14.0,3.0,0.0,0.0
2018,3,8,6,45,0.0,10.5,1.2,14.15,10.5,10.32,0.0
2018,3,8,7,0,0.0,18.0,1.1,14.3,18.0,17.37,7.98
2018,3,8,7,15,0.0,26.5,1.0,14.4,26.5,25.58,16.64
2018,3,8,7,30,0.0,35.0,0.9,14.5,35.0,33.79,22.98
2018,3,8,7,45,0.0,45.0,0.8,14.65,45.0,43.47,31.42
2018,3,8,8,0,0.0,55.0,0.7,14.8,55.0,53.14,39.73
2018,3,8,8,15,0.0,78.0,0.65,14.95,78.0,75.08,58.19
2018,3,8,8,30,0.0,101.0,0.6,15.1,101.0,96.98,76.27
2018,3,8,8,45,8.0,134.0,0.55,15.25,137.5,131.11,103.93
2018,3,8,9,0,16.0,167.0,0.5,15.4,174.0,166.33,131.94
2018,3,8,9,15,46.5,194.0,0.45,15.55,218.0,207.02,163.8
2018,3,8,9,30,77.0,221.0,0.4,15.7,262.0,251.19,197.98
2018,3,8,9,45,176.5,242.0,0.4,15.85,346.0,331.26,259.94
2018,3,8,10,0,276.0,263.0,0.4,16.0,430.0,421.22,327.71
2018,3,8,10,15,402.0,241.5,0.45,16.05,499.0,495.06,383.52
2018,3,8,10,30,528.0,220.0,0.5,16.1,568.0,575.43,443.4
2018,3,8,10,45,661.5,179.0,0.55,16.2,631.5,650.66,498.92
2018,3,8,11,0,795.0,138.0,0.6,16.3,695.0,729.09,555.57
2018,3,8,11,15,862.0,115.5,0.65,16.35,733.0,781.66,590.41
2018,3,8,11,30,929.0,93.0,0.7,16.4,771.0,831.63,623.47
2018,3,8,11,45,935.0,92.0,0.8,16.45,782.0,857.01,640.87
2018,3,8,12,0,941.0,91.0,0.9,16.5,793.0,879.25,656.59
2018,3,8,12,15,944.5,89.5,0.95,16.45,795.5,895.56,667.92
2018,3,8,12,30,948.0,88.0,1.0,16.4,798.0,908.4,677.15
2018,3,8,12,45,953.0,85.5,1.05,16.4,793.5,917.87,684.23
2018,3,8,13,0,958.0,83.0,1.1,16.4,789.0,923.71,689.1
2018,3,8,13,15,955.0,82.0,1.15,16.35,774.5,920.56,688.37
2018,3,8,13,30,952.0,81.0,1.2,16.3,760.0,913.73,685.43
2018,3,8,13,45,947.5,79.5,1.25,16.25,737.5,901.43,678.99
2018,3,8,14,0,943.0,78.0,1.3,16.2,715.0,885.6,670.29
2018,3,8,14,15,934.0,78.0,1.35,16.15,685.5,864.31,657.95
2018,3,8,14,30,925.0,78.0,1.4,16.1,656.0,839.89,643.48
2018,3,8,14,45,801.5,107.5,1.45,16.05,587.5,760.73,590.59
2018,3,8,15,0,678.0,137.0,1.5,16.0,519.0,682.38,537.04
2018,3,8,15,15,588.0,139.0,1.5,16.0,452.5,599.18,476.33
2018,3,8,15,30,498.0,141.0,1.5,16.0,386.0,515.85,413.96
2018,3,8,15,45,397.0,138.5,1.6,15.75,322.0,429.03,347.68
2018,3,8,16,0,296.0,136.0,1.7,15.5,258.0,340.05,277.64
2018,3,8,16,15,201.5,132.0,1.75,15.25,210.0,269.72,220.47
2018,3,8,16,30,107.0,128.0,1.8,15.0,162.0,200.73,163.26
2018,3,8,16,45,64.5,103.5,1.85,14.75,123.0,142.45,114.72
2018,3,8,17,0,22.0,79.0,1.9,14.5,84.0,94.1,73.82
2018,3,8,17,15,13.0,59.0,1.9,14.3,62.0,65.25,49.03
2018,3,8,17,30,4.0,39.0,1.9,14.1,40.0,40.74,27.74
2018,3,8,17,45,13.0,23.0,1.95,13.85,24.0,27.87,12.32
2018,3,8,18,0,22.0,7.0,2.0,13.6,8.0,11.96,0.0
2018,3,8,18,15,11.0,3.5,2.05,13.5,4.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,9,6,15,0.0,1.0,2.2,12.0,1.0,0.0,0.0
2018,3,9,6,30,0.0,2.0,2.2,12.1,2.0,1.97,0.0
2018,3,9,6,45,0.0,10.0,2.2,12.25,10.0,9.65,0.0
2018,3,9,7,0,0.0,18.0,2.2,12.4,18.0,17.37,8.42
2018,3,9,7,15,0.5,30.0,2.3,12.5,30.0,28.97,19.79
2018,3,9,7,30,1.0,42.0,2.4,12.6,42.0,40.63,28.94
2018,3,9,7,45,0.5,51.0,2.5,12.75,51.0,49.34,36.64
2018,3,9,8,0,0.0,60.0,2.6,12.9,60.0,57.99,44.14
2018,3,9,8,15,1.5,84.5,2.6,13.05,85.0,81.53,64.05
2018,3,9,8,30,3.0,109.0,2.6,13.2,110.0,105.36,83.93
2018,3,9,8,45,11.0,139.5,2.6,13.35,144.5,137.36,110.24
2018,3,9,9,0,19.0,170.0,2.6,13.5,179.0,170.43,137.14
2018,3,9,9,15,66.5,202.0,2.45,13.65,237.5,223.69,180.09
2018,3,9,9,30,114.0,234.0,2.3,13.8,296.0,283.2,227.64
2018,3,9,9,45,156.5,256.5,2.2,13.9,348.0,335.04,268.63
2018,3,9,10,0,199.0,279.0,2.1,14.0,400.0,390.64,312.01
2018,3,9,10,15,254.5,285.0,2.05,14.15,448.5,444.16,353.53
2018,3,9,10,30,310.0,291.0,2.0,14.3,497.0,499.37,395.77
2018,3,9,10,45,326.0,299.0,2.0,14.4,522.5,532.06,420.1
2018,3,9,11,0,342.0,307.0,2.0,14.5,548.0,564.89,444.38
2018,3,9,11,15,294.0,327.5,2.05,14.55,538.5,561.47,440.42
2018,3,9,11,30,246.0,348.0,2.1,14.6,529.0,549.3,430.17
2018,3,9,11,45,230.0,355.0,2.1,14.6,526.0,551.05,431.02
2018,3,9,12,0,214.0,362.0,2.1,14.6,523.0,551.37,430.72
2018,3,9,12,15,242.5,357.0,2.1,14.65,539.5,575.46,449.33
2018,3,9,12,30,271.0,352.0,2.1,14.7,556.0,606.68,472.79
2018,3,9,12,45,282.5,347.0,2.05,14.75,558.0,615.61,479.3
2018,3,9,13,0,294.0,342.0,2.0,14.8,560.0,623.44,485.22
2018,3,9,13,15,284.5,337.0,2.05,14.8,544.5,611.79,477.08
2018,3,9,13,30,275.0,332.0,2.1,14.8,529.0,598.96,468.24
2018,3,9,13,45,265.0,322.0,2.1,14.85,507.0,579.18,454.05
2018,3,9,14,0,255.0,312.0,2.1,14.9,485.0,558.43,439.16
2018,3,9,14,15,225.5,301.0,2.2,14.85,449.0,510.6,404.1
2018,3,9,14,30,196.0,290.0,2.3,14.8,413.0,471.88,375.36
2018,3,9,14,45,213.5,269.5,2.35,14.8,396.5,460.02,368.0
2018,3,9,15,0,231.0,249.0,2.4,14.8,380.0,446.43,359.05
2018,3,9,15,15,266.5,225.0,2.4,14.8,365.5,448.68,362.42
2018,3,9,15,30,302.0,201.0,2.4,14.8,351.0,438.95,356.39
2018,3,9,15,45,301.0,180.5,2.55,14.65,317.5,405.44,331.22
2018,3,9,16,0,300.0,160.0,2.7,14.5,284.0,371.0,304.74
2018,3,9,16,15,291.0,140.0,2.65,14.35,248.0,331.61,273.12
2018,3,9,16,30,282.0,120.0,2.6,14.2,212.0,292.14,240.61
2018,3,9,16,45,252.0,102.0,2.6,14.05,173.5,244.81,200.6
2018,3,9,17,0,222.0,84.0,2.6,13.9,135.0,199.79,161.59
2018,3,9,17,15,180.5,66.0,2.55,13.8,100.5,152.83,120.32
2018,3,9,17,30,139.0,48.0,2.5,13.7,66.0,109.89,82.0
2018,3,9,17,45,105.0,31.0,2.45,13.55,41.0,73.5,42.36
2018,3,9,18,0,71.0,14.0,2.4,13.4,16.0,30.27,0.0
2018,3,9,18,15,35.5,7.0,2.35,13.35,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,2.4,13.25,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,2.5,13.3,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,2.6,13.35,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,2.7,13.4,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.0,2.6,13.45,6.0,5.78,0.0
2018,3,10,7,30,0.0,7.0,2.5,13.5,7.0,6.75,0.1
2018,3,10,7,45,0.0,9.0,2.4,13.6,9.0,8.68,1.8
2018,3,10,8,0,0.0,11.0,2.3,13.7,11.0,10.61,3.48
2018,3,10,8,15,0.0,18.5,2.2,13.7,18.5,17.85,9.7
2018,3,10,8,30,0.0,26.0,2.1,13.7,26.0,25.09,15.88
2018,3,10,8,45,0.0,26.0,1.95,13.75,26.0,25.1,15.83
2018,3,10,9,0,0.0,26.0,1.8,13.8,26.0,25.1,15.77
2018,3,10,9,15,0.0,33.5,1.8,13.85,33.5,32.36,21.86
2018,3,10,9,30,0.0,41.0,1.8,13.9,41.0,39.62,27.91
2018,3,10,9,45,0.0,51.5,1.8,13.95,51.5,49.79,36.35
2018,3,10,10,0,0.0,62.0,1.8,14.0,62.0,59.96,44.74
2018,3,10,10,15,0.0,55.5,1.8,14.1,55.5,53.68,39.38
2018,3,10,10,30,0.0,49.0,1.8,14.2,49.0,47.39,34.06
2018,3,10,10,45,0.0,49.5,1.85,14.3,49.5,47.88,34.4
2018,3,10,11,0,0.0,50.0,1.9,14.4,50.0,48.37,34.74
2018,3,10,11,15,0.0,78.5,1.95,14.5,78.5,76.0,57.49
2018,3,10,11,30,0.0,107.0,2.0,14.6,107.0,103.73,80.09
2018,3,10,11,45,0.0,115.0,2.05,14.65,115.0,111.58,86.37
2018,3,10,12,0,0.0,123.0,2.1,14.7,123.0,119.45,92.71
2018,3,10,12,15,0.0,125.5,2.15,14.7,125.5,121.95,94.71
2018,3,10,12,30,0.0,128.0,2.2,14.7,128.0,124.45,96.74
2018,3,10,12,45,0.0,118.5,2.25,14.7,118.5,115.12,89.19
2018,3,10,13,0,0.0,109.0,2.3,14.7,109.0,105.78,81.66
2018,3,10,13,15,0.0,104.5,2.3,14.7,104.5,101.36,78.12
2018,3,10,13,30,0.0,100.0,2.3,14.7,100.0,96.93,74.58
2018,3,10,13,45,0.0,118.5,2.3,14.7,118.5,115.21,89.62
2018,3,10,14,0,0.0,137.0,2.3,14.7,137.0,133.7,104.77
2018,3,10,14,15,0.0,137.0,2.25,14.65,137.0,133.8,105.01
2018,3,10,14,30,0.0,137.0,2.2,14.6,137.0,133.94,105.34
2018,3,10,14,45,0.0,140.5,2.15,14.55,140.5,137.68,108.63
2018,3,10,15,0,0.0,144.0,2.1,14.5,144.0,141.54,112.06
2018,3,10,15,15,0.0,140.5,2.1,14.5,140.5,138.35,109.73
2018,3,10,15,30,0.0,137.0,2.1,14.5,137.0,135.25,107.5
2018,3,10,15,45,0.0,115.5,1.9,14.4,115.5,113.49,89.84
2018,3,10,16,0,0.0,94.0,1.7,14.3,94.0,91.77,72.03
2018,3,10,16,15,0.0,87.0,1.7,14.25,87.0,85.02,66.59
2018,3,10,16,30,0.0,80.0,1.7,14.2,80.0,78.35,61.1
2018,3,10,16,45,0.0,70.5,1.7,14.1,70.5,69.15,53.34
2018,3,10,17,0,0.0,61.0,1.7,14.0,61.0,60.04,45.46
2018,3,10,17,15,0.0,46.0,1.85,13.95,46.0,44.98,32.35
2018,3,10,17,30,0.0,31.0,2.0,13.9,31.0,29.94,19.13
2018,3,10,17,45,0.0,19.5,2.15,13.85,19.5,18.82,7.75
2018,3,10,18,0,0.0,8.0,2.3,13.8,8.0,7.86,0.0
2018,3,10,18,15,0.0,4.0,2.3,13.8,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,11,6,15,0.0,1.0,2.85,11.7,1.0,0.0,0.0
2018,3,11,6,30,0.0,2.0,2.8,11.8,2.0,1.97,0.0
2018,3,11,6,45,0.0,8.5,2.75,11.95,8.5,8.19,0.0
2018,3,11,7,0,0.0,15.0,2.7,12.1,15.0,14.47,6.49
2018,3,11,7,15,0.0,25.0,2.65,12.25,25.0,24.12,15.67
2018,3,11,7,30,0.0,35.0,2.6,12.4,35.0,33.79,23.25
2018,3,11,7,45,0.0,51.5,2.55,12.6,51.5,49.76,37.09
2018,3,11,8,0,0.0,68.0,2.5,12.8,68.0,65.51,50.58
2018,3,11,8,15,4.0,99.5,2.45,13.05,101.0,96.14,76.3
2018,3,11,8,30,8.0,131.0,2.4,13.3,134.0,127.39,102.15
2018,3,11,8,45,30.0,155.5,2.3,13.55,169.5,158.58,127.29
2018,3,11,9,0,52.0,180.0,2.2,13.8,205.0,193.05,155.05
2018,3,11,9,15,244.0,183.5,2.1,14.05,316.5,288.28,231.53
2018,3,11,9,30,436.0,187.0,2.0,14.3,428.0,403.27,322.87
2018,3,11,9,45,399.5,219.5,1.85,14.55,452.5,437.23,348.45
2018,3,11,10,0,363.0,252.0,1.7,14.8,477.0,465.21,368.79
2018,3,11,10,15,395.5,257.5,1.7,15.05,514.0,508.51,401.72
2018,3,11,10,30,428.0,263.0,1.7,15.3,551.0,556.45,437.37
2018,3,11,10,45,575.0,217.0,1.65,15.5,619.0,632.94,495.84
2018,3,11,11,0,722.0,171.0,1.6,15.7,687.0,718.62,559.28
2018,3,11,11,15,741.5,166.5,1.6,15.85,707.5,752.19,582.44
2018,3,11,11,30,761.0,162.0,1.6,16.0,728.0,784.17,603.72
2018,3,11,11,45,767.5,162.5,1.6,16.15,739.5,808.86,619.83
2018,3,11,12,0,774.0,163.0,1.6,16.3,751.0,830.98,634.24
2018,3,11,12,15,828.5,140.0,1.6,16.4,770.5,864.19,656.35
2018,3,11,12,30,883.0,117.0,1.6,16.5,790.0,892.97,675.26
2018,3,11,12,45,856.5,127.5,1.6,16.6,775.5,893.28,675.04
2018,3,11,13,0,830.0,138.0,1.6,16.7,761.0,885.53,669.85
2018,3,11,13,15,735.0,174.0,1.6,16.7,717.5,845.17,642.94
2018,3,11,13,30,640.0,210.0,1.6,16.7,674.0,798.88,611.39
2018,3,11,13,45,649.5,197.5,1.65,16.7,656.0,790.02,607.3
2018,3,11,14,0,659.0,185.0,1.7,16.7,638.0,778.18,600.7
2018,3,11,14,15,565.5,208.0,1.8,16.6,585.0,711.94,553.68
2018,3,11,14,30,472.0,231.0,1.9,16.5,532.0,650.71,509.43
2018,3,11,14,45,460.5,220.0,2.0,16.4,499.5,619.69,488.73
2018,3,11,15,0,449.0,209.0,2.1,16.3,467.0,587.45,466.45
2018,3,11,15,15,448.0,192.0,2.1,16.3,433.5,555.35,443.58
2018,3,11,15,30,447.0,175.0,2.1,16.3,400.0,521.66,419.09
2018,3,11,15,45,392.5,166.5,2.4,15.95,350.0,460.13,373.04
2018,3,11,16,0,338.0,158.0,2.7,15.6,300.0,393.71,321.83
2018,3,11,16,15,262.5,144.5,2.8,15.35,246.5,321.1,263.39
2018,3,11,16,30,187.0,131.0,2.9,15.1,193.0,247.73,203.09
2018,3,11,16,45,157.5,109.5,3.0,14.85,155.5,201.33,164.3
2018,3,11,17,0,128.0,88.0,3.1,14.6,118.0,157.28,126.65
2018,3,11,17,15,98.0,69.0,2.85,14.45,88.5,118.74,93.01
2018,3,11,17,30,68.0,50.0,2.6,14.3,59.0,83.03,61.63
2018,3,11,17,45,40.5,32.0,2.4,14.1,36.5,52.26,31.58
2018,3,11,18,0,13.0,14.0,2.2,13.9,14.0,16.83,0.0
2018,3,11,18,15,6.5,7.0,2.0,13.9,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.5,4.5,14.05,0.5,0.0,0.0
2018,3,12,6,30,0.0,1.0,4.5,14.2,1.0,0.98,0.0
2018,3,12,6,45,0.0,3.0,4.5,14.4,3.0,2.89,0.0
2018,3,12,7,0,0.0,5.0,4.5,14.6,5.0,4.82,0.0
2018,3,12,7,15,0.0,7.5,4.45,14.75,7.5,7.23,0.39
2018,3,12,7,30,0.0,10.0,4.4,14.9,10.0,9.64,2.53
2018,3,12,7,45,0.0,19.0,4.35,15.05,19.0,18.32,9.99
2018,3,12,8,0,0.0,28.0,4.3,15.2,28.0,27.02,17.43
2018,3,12,8,15,0.0,55.5,4.4,15.4,55.5,53.62,39.97
2018,3,12,8,30,0.0,83.0,4.5,15.6,83.0,80.11,62.13
2018,3,12,8,45,0.0,109.0,4.6,15.75,109.0,104.94,82.62
2018,3,12,9,0,0.0,135.0,4.7,15.9,135.0,129.9,102.97
2018,3,12,9,15,0.5,135.0,4.85,16.05,135.5,130.42,103.03
2018,3,12,9,30,1.0,135.0,5.0,16.2,136.0,130.91,103.11
2018,3,12,9,45,5.0,156.0,5.15,16.3,159.5,153.59,121.4
2018,3,12,10,0,9.0,177.0,5.3,16.4,183.0,176.74,139.96
2018,3,12,10,15,10.5,197.0,5.35,16.45,204.0,197.76,156.65
2018,3,12,10,30,12.0,217.0,5.4,16.5,225.0,219.0,173.44
2018,3,12,10,45,17.0,237.0,5.45,16.55,249.0,242.96,192.41
2018,3,12,11,0,22.0,257.0,5.5,16.6,273.0,267.36,211.66
2018,3,12,11,15,33.0,280.0,5.5,16.6,304.5,304.12,240.79
2018,3,12,11,30,44.0,303.0,5.5,16.6,336.0,338.22,267.64
2018,3,12,11,45,39.5,307.0,5.45,16.65,337.0,340.68,269.11
2018,3,12,12,0,35.0,311.0,5.4,16.7,338.0,342.85,270.46
2018,3,12,12,15,25.0,281.0,5.4,16.65,300.0,304.7,240.37
2018,3,12,12,30,15.0,251.0,5.4,16.6,262.0,260.15,205.09
2018,3,12,12,45,10.5,212.0,5.4,16.6,220.0,217.32,171.11
2018,3,12,13,0,6.0,173.0,5.4,16.6,178.0,174.5,136.84
2018,3,12,13,15,4.0,162.5,5.4,16.55,165.5,162.37,127.17
2018,3,12,13,30,2.0,152.0,5.4,16.5,153.0,150.22,117.43
2018,3,12,13,45,7.0,184.0,5.4,16.5,188.5,186.86,147.33
2018,3,12,14,0,12.0,216.0,5.4,16.5,224.0,223.99,177.46
2018,3,12,14,15,11.0,191.0,5.45,16.45,198.0,197.73,156.64
2018,3,12,14,30,10.0,166.0,5.5,16.4,172.0,171.49,135.77
2018,3,12,14,45,5.0,128.0,5.5,16.35,131.0,128.97,101.26
2018,3,12,15,0,0.0,90.0,5.5,16.3,90.0,87.09,66.87
2018,3,12,15,15,86.5,121.0,5.5,16.3,165.0,192.61,156.93
2018,3,12,15,30,173.0,152.0,5.5,16.3,240.0,293.67,241.43
2018,3,12,15,45,187.5,159.0,5.6,16.05,246.0,306.24,252.1
2018,3,12,16,0,202.0,166.0,5.7,15.8,252.0,309.96,255.67
2018,3,12,16,15,155.0,137.0,5.8,15.65,198.0,242.04,199.49
2018,3,12,16,30,108.0,108.0,5.9,15.5,144.0,177.58,145.41
2018,3,12,16,45,138.0,88.5,6.0,15.4,126.5,166.51,135.97
2018,3,12,17,0,168.0,69.0,6.1,15.3,109.0,157.81,127.45
2018,3,12,17,15,207.0,56.0,5.95,15.2,93.0,157.73,124.65
2018,3,12,17,30,246.0,43.0,5.8,15.1,77.0,146.23,110.42
2018,3,12,17,45,190.0,31.5,5.65,15.05,51.0,105.09,67.97
2018,3,12,18,0,134.0,20.0,5.5,15.0,25.0,51.56,0.0
2018,3,12,18,15,67.0,10.0,5.25,15.0,12.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.3,15.05,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.9,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.25,15.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.3,15.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.35,15.15,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.25,15.1,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,15.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,15.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,15.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.4,15.05,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.2,14.95,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.05,14.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.95,14.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,3.95,14.7,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,3.9,14.7,2.0,1.97,0.0
2018,3,13,6,45,0.0,6.0,3.9,14.7,6.0,5.78,0.0
2018,3,13,7,0,0.0,10.0,3.9,14.7,10.0,9.64,2.51
2018,3,13,7,15,0.0,13.5,3.85,14.7,13.5,13.01,5.27
2018,3,13,7,30,0.0,17.0,3.8,14.7,17.0,16.39,8.29
2018,3,13,7,45,0.0,30.0,3.8,14.65,30.0,28.95,19.1
2018,3,13,8,0,0.0,43.0,3.8,14.6,43.0,41.52,29.85
2018,3,13,8,15,0.0,44.5,3.7,14.65,44.5,42.98,31.04
2018,3,13,8,30,0.0,46.0,3.6,14.7,46.0,44.43,32.19
2018,3,13,8,45,0.0,39.5,3.5,14.7,39.5,38.15,26.78
2018,3,13,9,0,0.0,33.0,3.4,14.7,33.0,31.87,21.38
2018,3,13,9,15,0.0,40.5,3.4,14.75,40.5,39.13,27.42
2018,3,13,9,30,0.0,48.0,3.4,14.8,48.0,46.4,33.42
2018,3,13,9,45,0.0,72.0,3.4,14.85,72.0,69.64,52.7
2018,3,13,10,0,0.0,96.0,3.4,14.9,96.0,92.92,71.79
2018,3,13,10,15,0.0,108.5,3.4,14.95,108.5,105.06,81.58
2018,3,13,10,30,0.0,121.0,3.4,15.0,121.0,117.24,91.37
2018,3,13,10,45,6.5,176.5,3.4,15.05,181.0,176.13,139.13
2018,3,13,11,0,13.0,232.0,3.4,15.1,241.0,235.96,186.8
2018,3,13,11,15,22.0,256.5,3.45,15.15,272.5,267.94,212.04
2018,3,13,11,30,31.0,281.0,3.5,15.2,304.0,305.37,241.43
2018,3,13,11,45,44.5,300.0,3.5,15.25,334.0,337.65,266.76
2018,3,13,12,0,58.0,319.0,3.5,15.3,364.0,370.61,292.46
2018,3,13,12,15,209.0,316.5,3.5,15.3,477.5,506.92,401.7
2018,3,13,12,30,360.0,314.0,3.5,15.3,591.0,647.26,510.08
2018,3,13,12,45,325.5,332.0,3.55,15.3,581.0,640.67,503.43
2018,3,13,13,0,291.0,350.0,3.6,15.3,571.0,632.63,496.61
2018,3,13,13,15,254.0,339.5,3.6,15.3,529.5,590.6,464.94
2018,3,13,13,30,217.0,329.0,3.6,15.3,488.0,538.8,425.95
2018,3,13,13,45,160.5,321.5,3.55,15.3,437.0,481.34,381.3
2018,3,13,14,0,104.0,314.0,3.5,15.3,386.0,415.45,329.68
2018,3,13,14,15,146.5,302.5,3.5,15.3,399.5,447.5,356.54
2018,3,13,14,30,189.0,291.0,3.5,15.3,413.0,468.57,374.55
2018,3,13,14,45,219.5,262.0,3.5,15.3,396.0,457.9,368.1
2018,3,13,15,0,250.0,233.0,3.5,15.3,379.0,453.54,366.44
2018,3,13,15,15,369.5,200.0,3.5,15.3,397.5,499.06,405.53
2018,3,13,15,30,489.0,167.0,3.5,15.3,416.0,544.68,443.51
2018,3,13,15,45,441.5,158.5,3.35,15.15,367.5,486.0,397.22
2018,3,13,16,0,394.0,150.0,3.2,15.0,319.0,429.52,352.39
2018,3,13,16,15,321.5,137.5,3.05,14.85,264.0,348.73,287.14
2018,3,13,16,30,249.0,125.0,2.9,14.7,209.0,281.71,231.75
2018,3,13,16,45,190.0,108.0,2.8,14.55,166.0,222.26,181.87
2018,3,13,17,0,131.0,91.0,2.7,14.4,123.0,162.31,130.96
2018,3,13,17,15,98.0,68.5,2.6,14.2,89.0,117.84,92.57
2018,3,13,17,30,65.0,46.0,2.5,14.0,55.0,76.15,56.43
2018,3,13,17,45,70.0,31.5,2.4,13.8,37.5,63.97,41.39
2018,3,13,18,0,75.0,17.0,2.3,13.6,20.0,34.7,0.0
2018,3,13,18,15,37.5,8.5,2.35,13.55,10.0,8.36,0.0
2018,3,13,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
