Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,2,21,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,3,5,45,24.5,7.5,4.2,12.2,8.0,0.0,0.0
2018,4,3,6,0,49.0,15.0,4.1,12.3,16.0,14.74,0.0
2018,4,3,6,15,150.0,31.5,4.05,12.45,47.0,25.21,7.15
2018,4,3,6,30,251.0,48.0,4.0,12.6,78.0,37.41,26.38
2018,4,3,6,45,355.0,58.5,3.95,12.75,124.5,44.06,33.33
2018,4,3,7,0,459.0,69.0,3.9,12.9,171.0,75.11,45.73
2018,4,3,7,15,527.5,76.5,3.85,13.05,223.5,117.27,71.84
2018,4,3,7,30,596.0,84.0,3.8,13.2,276.0,167.58,110.65
2018,4,3,7,45,647.0,88.5,3.7,13.4,330.0,219.1,154.75
2018,4,3,8,0,698.0,93.0,3.6,13.6,384.0,276.08,204.95
2018,4,3,8,15,730.0,97.0,3.6,13.75,435.5,331.4,254.59
2018,4,3,8,30,762.0,101.0,3.6,13.9,487.0,389.4,305.67
2018,4,3,8,45,762.5,110.0,3.6,14.1,527.5,440.59,350.35
2018,4,3,9,0,763.0,119.0,3.6,14.3,568.0,490.65,392.67
2018,4,3,9,15,791.0,119.5,3.6,14.45,615.0,547.26,438.93
2018,4,3,9,30,819.0,120.0,3.6,14.6,662.0,603.49,483.72
2018,4,3,9,45,841.0,119.5,3.65,14.75,703.0,655.6,524.47
2018,4,3,10,0,863.0,119.0,3.7,14.9,744.0,707.49,564.16
2018,4,3,10,15,873.0,120.0,3.65,15.05,775.0,750.64,594.96
2018,4,3,10,30,883.0,121.0,3.6,15.2,806.0,792.62,623.85
2018,4,3,10,45,891.0,121.5,3.55,15.3,830.0,830.52,649.61
2018,4,3,11,0,899.0,122.0,3.5,15.4,854.0,866.08,673.49
2018,4,3,11,15,903.5,122.5,3.4,15.45,870.0,896.14,693.14
2018,4,3,11,30,908.0,123.0,3.3,15.5,886.0,923.31,710.67
2018,4,3,11,45,911.5,122.0,3.2,15.6,894.0,945.04,724.21
2018,4,3,12,0,915.0,121.0,3.1,15.7,902.0,963.56,735.54
2018,4,3,12,15,912.0,122.5,3.2,15.7,900.5,975.34,744.18
2018,4,3,12,30,909.0,124.0,3.3,15.7,899.0,983.63,750.62
2018,4,3,12,45,898.0,128.0,3.35,15.75,887.0,983.51,750.93
2018,4,3,13,0,887.0,132.0,3.4,15.8,875.0,979.88,749.04
2018,4,3,13,15,880.0,132.0,3.65,15.75,857.0,972.43,746.36
2018,4,3,13,30,873.0,132.0,3.9,15.7,839.0,961.64,741.35
2018,4,3,13,45,792.0,162.5,4.1,15.65,789.5,917.55,712.56
2018,4,3,14,0,711.0,193.0,4.3,15.6,740.0,870.73,681.65
2018,4,3,14,15,704.0,185.5,4.45,15.55,708.5,845.09,665.72
2018,4,3,14,30,697.0,178.0,4.6,15.5,677.0,816.97,647.64
2018,4,3,14,45,689.5,168.5,4.8,15.4,640.5,783.91,626.08
2018,4,3,15,0,682.0,159.0,5.0,15.3,604.0,748.69,602.55
2018,4,3,15,15,700.0,142.5,5.0,15.3,572.5,723.92,585.5
2018,4,3,15,30,718.0,126.0,5.0,15.3,541.0,695.47,565.51
2018,4,3,15,45,705.0,117.0,5.2,15.05,495.5,649.47,532.49
2018,4,3,16,0,692.0,108.0,5.4,14.8,450.0,602.33,497.16
2018,4,3,16,15,660.0,100.0,5.35,14.65,398.0,543.38,450.38
2018,4,3,16,30,628.0,92.0,5.3,14.5,346.0,485.52,403.35
2018,4,3,16,45,583.5,87.5,5.25,14.3,297.5,426.24,353.82
2018,4,3,17,0,539.0,83.0,5.2,14.1,249.0,369.87,305.35
2018,4,3,17,15,474.5,72.5,5.2,13.9,198.0,301.56,245.98
2018,4,3,17,30,410.0,62.0,5.2,13.7,147.0,239.17,190.45
2018,4,3,17,45,321.5,50.5,5.2,13.55,105.0,173.54,132.24
2018,4,3,18,0,233.0,39.0,5.2,13.4,63.0,119.41,82.62
2018,4,3,18,15,134.5,24.0,5.1,13.3,36.0,62.17,0.0
2018,4,3,18,30,36.0,9.0,5.0,13.2,9.0,14.83,0.0
2018,4,3,18,45,18.0,4.5,4.9,13.1,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,4,5,45,10.5,5.5,3.35,12.55,6.0,0.0,0.0
2018,4,4,6,0,21.0,11.0,3.3,12.6,12.0,10.81,0.0
2018,4,4,6,15,15.5,17.0,3.4,12.75,18.0,16.46,4.36
2018,4,4,6,30,10.0,23.0,3.5,12.9,24.0,22.38,13.63
2018,4,4,6,45,5.0,31.5,3.6,13.05,32.0,30.41,21.31
2018,4,4,7,0,0.0,40.0,3.7,13.2,40.0,38.63,27.37
2018,4,4,7,15,4.5,70.0,3.65,13.3,71.5,67.36,51.82
2018,4,4,7,30,9.0,100.0,3.6,13.4,103.0,96.1,75.98
2018,4,4,7,45,57.5,134.0,3.55,13.55,158.0,137.06,108.43
2018,4,4,8,0,106.0,168.0,3.5,13.7,213.0,183.88,146.0
2018,4,4,8,15,113.5,184.5,3.35,13.85,238.0,209.33,167.07
2018,4,4,8,30,121.0,201.0,3.2,14.0,263.0,235.53,188.56
2018,4,4,8,45,103.5,228.0,3.1,14.15,284.5,261.63,209.69
2018,4,4,9,0,86.0,255.0,3.0,14.3,306.0,284.94,227.93
2018,4,4,9,15,141.0,279.5,2.85,14.4,370.5,343.94,274.6
2018,4,4,9,30,196.0,304.0,2.7,14.5,435.0,408.67,325.01
2018,4,4,9,45,178.5,310.0,2.6,14.6,434.0,414.36,328.53
2018,4,4,10,0,161.0,316.0,2.5,14.7,433.0,417.99,330.52
2018,4,4,10,15,130.5,332.5,2.35,14.75,430.0,420.5,331.02
2018,4,4,10,30,100.0,349.0,2.2,14.8,427.0,417.75,327.37
2018,4,4,10,45,116.0,364.0,2.05,14.85,457.0,453.56,354.03
2018,4,4,11,0,132.0,379.0,1.9,14.9,487.0,487.5,378.73
2018,4,4,11,15,126.5,395.0,1.85,14.95,500.0,504.79,390.5
2018,4,4,11,30,121.0,411.0,1.8,15.0,513.0,521.54,401.9
2018,4,4,11,45,187.0,405.5,1.7,15.05,565.0,580.0,445.88
2018,4,4,12,0,253.0,400.0,1.6,15.1,617.0,646.31,494.13
2018,4,4,12,15,365.0,368.0,1.75,15.2,680.5,723.03,552.24
2018,4,4,12,30,477.0,336.0,1.9,15.3,744.0,807.16,614.4
2018,4,4,12,45,487.0,328.5,2.05,15.4,741.5,813.88,619.91
2018,4,4,13,0,497.0,321.0,2.2,15.5,739.0,818.53,624.78
2018,4,4,13,15,436.5,332.5,2.5,15.5,694.5,774.36,594.78
2018,4,4,13,30,376.0,344.0,2.8,15.5,650.0,721.32,558.06
2018,4,4,13,45,254.5,355.5,3.1,15.55,560.0,619.08,482.37
2018,4,4,14,0,133.0,367.0,3.4,15.6,470.0,509.8,399.04
2018,4,4,14,15,227.5,329.5,3.5,15.5,497.0,552.98,436.6
2018,4,4,14,30,322.0,292.0,3.6,15.4,524.0,600.46,476.16
2018,4,4,14,45,378.0,268.0,3.75,15.3,526.0,615.12,489.99
2018,4,4,15,0,434.0,244.0,3.9,15.2,528.0,634.12,507.01
2018,4,4,15,15,316.0,248.5,3.9,15.2,448.0,524.41,421.72
2018,4,4,15,30,198.0,253.0,3.9,15.2,368.0,422.11,340.66
2018,4,4,15,45,114.5,219.5,3.7,15.0,284.5,318.66,258.09
2018,4,4,16,0,31.0,186.0,3.5,14.8,201.0,214.05,172.6
2018,4,4,16,15,28.0,163.0,3.4,14.65,175.5,186.84,151.05
2018,4,4,16,30,25.0,140.0,3.3,14.5,150.0,159.77,129.14
2018,4,4,16,45,36.0,121.0,3.15,14.35,133.5,144.97,117.3
2018,4,4,17,0,47.0,102.0,3.0,14.2,117.0,128.98,104.02
2018,4,4,17,15,37.0,79.0,2.95,14.05,89.5,97.89,77.52
2018,4,4,17,30,27.0,56.0,2.9,13.9,62.0,67.64,51.46
2018,4,4,17,45,19.0,41.5,2.8,13.75,45.0,48.65,34.77
2018,4,4,18,0,11.0,27.0,2.7,13.6,28.0,30.36,18.4
2018,4,4,18,15,5.5,15.5,2.75,13.6,16.0,16.56,0.0
2018,4,4,18,30,0.0,4.0,2.8,13.6,4.0,3.93,0.0
2018,4,4,18,45,0.0,2.0,2.9,13.6,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.5,1.65,13.35,2.5,0.0,0.0
2018,4,5,6,0,5.0,5.0,1.6,13.4,5.0,4.91,0.0
2018,4,5,6,15,2.5,11.0,1.6,13.55,11.0,10.61,1.54
2018,4,5,6,30,0.0,17.0,1.6,13.7,17.0,16.4,8.53
2018,4,5,6,45,0.0,24.0,1.55,13.85,24.0,23.16,14.9
2018,4,5,7,0,0.0,31.0,1.5,14.0,31.0,29.92,19.93
2018,4,5,7,15,0.0,31.5,1.35,14.0,31.5,30.4,20.45
2018,4,5,7,30,0.0,32.0,1.2,14.0,32.0,30.89,20.88
2018,4,5,7,45,0.0,62.0,1.0,14.05,62.0,59.92,45.54
2018,4,5,8,0,0.0,92.0,0.8,14.1,92.0,88.6,69.43
2018,4,5,8,15,10.0,135.0,0.85,14.25,140.0,132.49,105.22
2018,4,5,8,30,20.0,178.0,0.9,14.4,188.0,177.56,141.31
2018,4,5,8,45,34.0,210.5,0.9,14.55,230.0,214.83,170.53
2018,4,5,9,0,48.0,243.0,0.9,14.7,272.0,255.15,201.81
2018,4,5,9,15,44.0,251.5,0.9,14.95,279.5,264.81,208.6
2018,4,5,9,30,40.0,260.0,0.9,15.2,287.0,273.93,215.04
2018,4,5,9,45,41.5,270.5,0.85,15.4,300.0,288.01,225.26
2018,4,5,10,0,43.0,281.0,0.8,15.6,313.0,302.16,235.39
2018,4,5,10,15,43.0,288.5,0.8,15.65,321.5,312.36,242.71
2018,4,5,10,30,43.0,296.0,0.8,15.7,330.0,322.46,249.95
2018,4,5,10,45,94.0,332.5,0.85,15.8,409.0,401.8,310.49
2018,4,5,11,0,145.0,369.0,0.9,15.9,488.0,488.57,374.48
2018,4,5,11,15,148.0,390.0,1.15,15.85,513.5,518.38,396.5
2018,4,5,11,30,151.0,411.0,1.4,15.8,539.0,548.11,418.88
2018,4,5,11,45,121.0,411.5,1.7,15.8,514.5,527.06,403.84
2018,4,5,12,0,91.0,412.0,2.0,15.8,490.0,498.06,382.94
2018,4,5,12,15,90.5,411.0,2.1,15.75,488.5,499.39,384.53
2018,4,5,12,30,90.0,410.0,2.2,15.7,487.0,500.34,385.67
2018,4,5,12,45,88.5,405.5,2.3,15.65,480.5,496.28,383.17
2018,4,5,13,0,87.0,401.0,2.4,15.6,474.0,491.81,380.42
2018,4,5,13,15,78.5,385.5,2.25,15.6,450.5,468.64,362.92
2018,4,5,13,30,70.0,370.0,2.1,15.6,427.0,445.1,345.23
2018,4,5,13,45,72.0,359.0,1.95,15.55,416.0,435.89,338.67
2018,4,5,14,0,74.0,348.0,1.8,15.5,405.0,426.31,331.78
2018,4,5,14,15,81.0,336.5,1.75,15.5,397.0,420.31,328.01
2018,4,5,14,30,88.0,325.0,1.7,15.5,389.0,413.75,323.82
2018,4,5,14,45,87.0,309.0,1.6,15.5,369.5,394.81,309.92
2018,4,5,15,0,86.0,293.0,1.5,15.5,350.0,375.61,295.83
2018,4,5,15,15,70.5,267.5,1.5,15.5,312.0,334.15,264.39
2018,4,5,15,30,55.0,242.0,1.5,15.5,274.0,293.41,233.18
2018,4,5,15,45,66.5,226.5,1.45,15.45,262.0,284.19,227.09
2018,4,5,16,0,78.0,211.0,1.4,15.4,250.0,273.95,219.91
2018,4,5,16,15,62.5,186.0,1.35,15.35,215.0,234.6,188.77
2018,4,5,16,30,47.0,161.0,1.3,15.3,180.0,196.4,158.19
2018,4,5,16,45,30.0,129.0,1.25,15.25,140.5,150.65,120.92
2018,4,5,17,0,13.0,97.0,1.2,15.2,101.0,102.93,81.39
2018,4,5,17,15,6.5,74.0,1.1,15.15,76.0,75.97,58.75
2018,4,5,17,30,0.0,51.0,1.0,15.1,51.0,49.63,36.36
2018,4,5,17,45,0.0,37.5,0.9,15.05,37.5,36.23,24.66
2018,4,5,18,0,0.0,24.0,0.8,15.0,24.0,23.17,12.98
2018,4,5,18,15,0.0,14.0,0.75,14.95,14.0,13.51,0.0
2018,4,5,18,30,0.0,4.0,0.7,14.9,4.0,3.93,0.0
2018,4,5,18,45,0.0,2.0,0.65,14.9,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.65,14.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,4.95,14.85,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,5.0,14.9,3.0,2.95,0.0
2018,4,6,6,15,0.0,5.0,5.15,14.95,5.0,4.82,0.0
2018,4,6,6,30,0.0,7.0,5.3,15.0,7.0,6.74,0.16
2018,4,6,6,45,0.0,9.5,5.45,15.0,9.5,9.16,2.43
2018,4,6,7,0,0.0,12.0,5.6,15.0,12.0,11.57,4.19
2018,4,6,7,15,0.0,26.0,5.75,15.05,26.0,25.09,15.77
2018,4,6,7,30,0.0,40.0,5.9,15.1,40.0,38.62,27.29
2018,4,6,7,45,0.0,69.5,6.05,15.15,69.5,67.19,51.41
2018,4,6,8,0,0.0,99.0,6.2,15.2,99.0,95.16,74.74
2018,4,6,8,15,0.0,90.5,6.25,15.3,90.5,87.4,67.97
2018,4,6,8,30,0.0,82.0,6.3,15.4,82.0,79.31,60.97
2018,4,6,8,45,0.0,78.5,6.35,15.5,78.5,75.93,57.94
2018,4,6,9,0,0.0,75.0,6.4,15.6,75.0,72.55,54.93
2018,4,6,9,15,0.0,87.5,6.5,15.75,87.5,84.68,64.77
2018,4,6,9,30,0.0,100.0,6.6,15.9,100.0,96.79,74.51
2018,4,6,9,45,1.0,119.0,6.7,16.05,119.5,115.8,89.88
2018,4,6,10,0,2.0,138.0,6.8,16.2,139.0,134.96,105.26
2018,4,6,10,15,2.5,150.5,6.8,16.2,152.0,147.6,115.33
2018,4,6,10,30,3.0,163.0,6.8,16.2,165.0,160.32,125.44
2018,4,6,10,45,3.0,152.5,6.8,16.25,154.5,150.33,117.21
2018,4,6,11,0,3.0,142.0,6.8,16.3,144.0,140.29,108.98
2018,4,6,11,15,4.0,149.5,6.65,16.25,152.5,148.64,115.68
2018,4,6,11,30,5.0,157.0,6.5,16.2,161.0,157.04,122.42
2018,4,6,11,45,6.5,179.0,6.4,16.15,184.5,180.18,140.99
2018,4,6,12,0,8.0,201.0,6.3,16.1,208.0,203.47,159.62
2018,4,6,12,15,7.0,189.5,6.1,16.1,195.5,191.45,149.92
2018,4,6,12,30,6.0,178.0,5.9,16.1,183.0,179.33,140.21
2018,4,6,12,45,7.0,192.5,5.75,16.1,198.5,194.79,152.63
2018,4,6,13,0,8.0,207.0,5.6,16.1,214.0,210.31,165.06
2018,4,6,13,15,7.0,201.5,5.5,16.1,207.5,204.02,160.08
2018,4,6,13,30,6.0,196.0,5.4,16.1,201.0,197.69,155.12
2018,4,6,13,45,5.0,188.0,5.3,16.05,192.0,188.85,148.19
2018,4,6,14,0,4.0,180.0,5.2,16.0,183.0,179.99,141.27
2018,4,6,14,15,2.5,164.0,5.2,16.0,166.0,162.68,127.51
2018,4,6,14,30,1.0,148.0,5.2,16.0,149.0,145.42,113.73
2018,4,6,14,45,1.5,154.5,5.15,16.0,155.5,152.46,119.71
2018,4,6,15,0,2.0,161.0,5.1,16.0,162.0,159.58,125.77
2018,4,6,15,15,1.5,142.0,5.1,16.0,143.0,140.14,110.24
2018,4,6,15,30,1.0,123.0,5.1,16.0,124.0,120.75,94.66
2018,4,6,15,45,19.0,129.5,4.95,15.95,139.5,144.53,115.16
2018,4,6,16,0,37.0,136.0,4.8,15.9,155.0,163.48,131.57
2018,4,6,16,15,33.0,120.0,4.7,15.85,135.5,142.89,114.77
2018,4,6,16,30,29.0,104.0,4.6,15.8,116.0,122.57,98.05
2018,4,6,16,45,14.5,63.5,4.5,15.75,69.5,70.94,54.69
2018,4,6,17,0,0.0,23.0,4.4,15.7,23.0,22.19,13.26
2018,4,6,17,15,1.0,20.0,4.3,15.65,20.0,19.74,11.17
2018,4,6,17,30,2.0,17.0,4.2,15.6,17.0,17.17,8.89
2018,4,6,17,45,2.0,20.0,4.1,15.6,20.0,19.96,11.0
2018,4,6,18,0,2.0,23.0,4.0,15.6,23.0,22.76,12.6
2018,4,6,18,15,1.0,13.5,3.9,15.6,13.5,13.25,0.0
2018,4,6,18,30,0.0,4.0,3.8,15.6,4.0,3.93,0.0
2018,4,6,18,45,0.0,2.0,3.7,15.6,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,3.55,15.05,1.5,0.0,0.0
2018,4,7,6,0,0.0,3.0,3.4,15.0,3.0,2.95,0.0
2018,4,7,6,15,42.0,17.0,3.35,15.05,23.0,14.5,5.36
2018,4,7,6,30,84.0,31.0,3.3,15.1,43.0,25.81,16.69
2018,4,7,6,45,84.0,33.0,3.3,15.1,49.0,27.31,18.49
2018,4,7,7,0,84.0,35.0,3.3,15.1,55.0,35.16,21.46
2018,4,7,7,15,82.5,57.5,3.35,15.2,81.5,62.77,44.16
2018,4,7,7,30,81.0,80.0,3.4,15.3,108.0,88.17,65.72
2018,4,7,7,45,220.0,119.0,3.5,15.35,211.0,158.76,120.08
2018,4,7,8,0,359.0,158.0,3.6,15.4,314.0,248.33,191.24
2018,4,7,8,15,393.0,172.0,3.65,15.5,362.0,293.63,229.58
2018,4,7,8,30,427.0,186.0,3.7,15.6,410.0,344.06,271.82
2018,4,7,8,45,454.5,197.0,3.75,15.65,455.0,391.92,311.61
2018,4,7,9,0,482.0,208.0,3.8,15.7,500.0,441.99,352.46
2018,4,7,9,15,545.0,203.0,3.75,15.75,555.0,498.7,398.01
2018,4,7,9,30,608.0,198.0,3.7,15.8,610.0,561.03,447.13
2018,4,7,9,45,682.0,181.5,3.65,15.85,667.5,622.87,495.42
2018,4,7,10,0,756.0,165.0,3.6,15.9,725.0,689.15,546.17
2018,4,7,10,15,740.0,180.0,3.65,15.9,746.5,724.35,571.87
2018,4,7,10,30,724.0,195.0,3.7,15.9,768.0,756.34,594.95
2018,4,7,10,45,736.0,198.0,3.8,15.95,794.5,795.71,623.83
2018,4,7,11,0,748.0,201.0,3.9,16.0,821.0,833.52,650.53
2018,4,7,11,15,739.0,208.0,4.05,16.0,830.0,855.5,666.17
2018,4,7,11,30,730.0,215.0,4.2,16.0,839.0,874.51,679.87
2018,4,7,11,45,725.0,220.0,4.35,16.0,844.0,892.14,692.89
2018,4,7,12,0,720.0,225.0,4.5,16.0,849.0,906.94,704.24
2018,4,7,12,15,792.5,189.0,4.55,15.95,875.5,945.44,731.85
2018,4,7,12,30,865.0,153.0,4.6,15.9,902.0,985.6,760.41
2018,4,7,12,45,858.5,155.0,4.7,15.9,892.0,987.48,762.53
2018,4,7,13,0,852.0,157.0,4.8,15.9,882.0,985.97,762.68
2018,4,7,13,15,849.5,154.5,4.9,15.85,865.0,980.17,760.09
2018,4,7,13,30,847.0,152.0,5.0,15.8,848.0,971.03,755.27
2018,4,7,13,45,844.5,147.0,5.05,15.75,824.0,955.92,745.93
2018,4,7,14,0,842.0,142.0,5.1,15.7,800.0,937.56,734.36
2018,4,7,14,15,832.0,141.0,5.15,15.65,769.0,913.58,718.79
2018,4,7,14,30,822.0,140.0,5.2,15.6,738.0,886.85,701.23
2018,4,7,14,45,807.0,138.0,5.2,15.5,699.5,852.19,677.64
2018,4,7,15,0,792.0,136.0,5.2,15.4,661.0,815.42,652.37
2018,4,7,15,15,773.0,132.5,5.2,15.4,617.0,775.14,624.04
2018,4,7,15,30,754.0,129.0,5.2,15.4,573.0,730.44,592.09
2018,4,7,15,45,730.5,124.5,5.15,15.25,525.0,680.33,555.31
2018,4,7,16,0,707.0,120.0,5.1,15.1,477.0,629.84,516.62
2018,4,7,16,15,672.5,114.5,5.1,15.05,425.5,571.13,470.48
2018,4,7,16,30,638.0,109.0,5.1,15.0,374.0,513.63,424.18
2018,4,7,16,45,588.0,103.0,5.1,14.9,321.0,448.67,370.66
2018,4,7,17,0,538.0,97.0,5.1,14.8,268.0,387.08,318.51
2018,4,7,17,15,467.0,87.0,5.05,14.65,216.0,314.83,256.46
2018,4,7,17,30,396.0,77.0,5.0,14.5,164.0,251.27,200.52
2018,4,7,17,45,294.5,63.5,4.95,14.35,118.0,180.74,139.05
2018,4,7,18,0,193.0,50.0,4.9,14.2,72.0,118.15,84.48
2018,4,7,18,15,110.5,31.0,4.85,14.1,42.0,64.79,21.49
2018,4,7,18,30,28.0,12.0,4.8,14.0,12.0,16.59,0.0
2018,4,7,18,45,14.0,6.0,4.7,13.9,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,4,8,5,45,41.5,10.5,5.8,13.25,12.0,0.0,0.0
2018,4,8,6,0,83.0,21.0,5.9,13.3,24.0,20.64,0.0
2018,4,8,6,15,192.5,37.0,6.0,13.4,60.0,29.09,17.27
2018,4,8,6,30,302.0,53.0,6.1,13.5,96.0,40.63,29.74
2018,4,8,6,45,394.5,63.5,6.15,13.6,144.5,49.34,38.14
2018,4,8,7,0,487.0,74.0,6.2,13.7,193.0,90.38,54.39
2018,4,8,7,15,548.0,81.0,6.2,13.8,245.5,134.08,84.31
2018,4,8,7,30,609.0,88.0,6.2,13.9,298.0,184.97,125.47
2018,4,8,7,45,652.5,92.5,6.2,13.95,350.5,236.27,170.68
2018,4,8,8,0,696.0,97.0,6.2,14.0,403.0,292.11,220.87
2018,4,8,8,15,726.0,101.5,6.2,14.1,454.5,347.44,270.98
2018,4,8,8,30,756.0,106.0,6.2,14.2,506.0,405.21,322.36
2018,4,8,8,45,779.0,109.5,6.15,14.35,554.0,462.57,372.28
2018,4,8,9,0,802.0,113.0,6.1,14.5,602.0,519.15,420.36
2018,4,8,9,15,819.5,115.5,6.1,14.6,645.5,572.46,464.86
2018,4,8,9,30,837.0,118.0,6.1,14.7,689.0,625.72,508.25
2018,4,8,9,45,852.0,119.0,6.1,14.8,727.0,675.53,548.04
2018,4,8,10,0,867.0,120.0,6.1,14.9,765.0,724.49,586.32
2018,4,8,10,15,875.0,121.5,6.15,15.0,795.0,766.59,617.1
2018,4,8,10,30,883.0,123.0,6.2,15.1,825.0,807.35,646.69
2018,4,8,10,45,887.5,125.5,6.2,15.2,848.0,844.14,672.94
2018,4,8,11,0,892.0,128.0,6.2,15.3,871.0,878.39,697.2
2018,4,8,11,15,895.5,128.5,6.2,15.35,886.0,907.09,717.44
2018,4,8,11,30,899.0,129.0,6.2,15.4,901.0,932.88,735.57
2018,4,8,11,45,899.5,130.5,6.2,15.5,908.0,953.93,750.15
2018,4,8,12,0,900.0,132.0,6.2,15.6,915.0,971.75,762.46
2018,4,8,12,15,902.0,131.0,6.2,15.6,915.0,985.11,771.97
2018,4,8,12,30,904.0,130.0,6.2,15.6,915.0,995.11,779.19
2018,4,8,12,45,904.5,129.0,6.15,15.65,907.5,1000.25,782.63
2018,4,8,13,0,905.0,128.0,6.1,15.7,900.0,1001.91,783.72
2018,4,8,13,15,900.5,127.0,6.15,15.7,882.5,995.33,779.83
2018,4,8,13,30,896.0,126.0,6.2,15.7,865.0,985.31,773.64
2018,4,8,13,45,888.0,125.0,6.2,15.7,839.5,968.65,762.49
2018,4,8,14,0,880.0,124.0,6.2,15.7,814.0,948.82,749.14
2018,4,8,14,15,870.0,122.5,6.25,15.65,781.5,929.15,736.41
2018,4,8,14,30,860.0,121.0,6.3,15.6,749.0,901.01,717.47
2018,4,8,14,45,845.0,119.5,6.4,15.55,710.0,865.92,693.54
2018,4,8,15,0,830.0,118.0,6.5,15.5,671.0,828.62,667.78
2018,4,8,15,15,812.5,115.0,6.5,15.5,626.5,785.73,637.02
2018,4,8,15,30,795.0,112.0,6.5,15.5,582.0,741.31,604.82
2018,4,8,15,45,767.5,109.0,6.7,15.35,532.0,688.36,566.5
2018,4,8,16,0,740.0,106.0,6.9,15.2,482.0,637.77,528.15
2018,4,8,16,15,703.5,102.0,6.95,15.05,429.5,578.06,480.61
2018,4,8,16,30,667.0,98.0,7.0,14.9,377.0,519.72,433.01
2018,4,8,16,45,617.0,93.0,7.05,14.75,323.5,454.58,378.59
2018,4,8,17,0,567.0,88.0,7.1,14.6,270.0,392.84,325.61
2018,4,8,17,15,498.0,79.5,7.05,14.45,218.0,322.67,264.43
2018,4,8,17,30,429.0,71.0,7.0,14.3,166.0,257.81,206.71
2018,4,8,17,45,328.0,59.0,7.0,14.1,120.0,187.17,144.46
2018,4,8,18,0,227.0,47.0,7.0,13.9,74.0,127.7,91.89
2018,4,8,18,15,134.5,30.0,6.9,13.8,44.0,71.82,28.58
2018,4,8,18,30,42.0,13.0,6.8,13.7,14.0,20.02,0.0
2018,4,8,18,45,21.0,6.5,6.7,13.65,7.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,6.6,13.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,6.45,13.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,6.1,13.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,5.75,13.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,5.45,13.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,9,5,45,0.0,4.5,2.2,13.5,4.5,4.42,0.0
2018,4,9,6,0,0.0,9.0,2.2,13.6,9.0,8.68,0.0
2018,4,9,6,15,0.0,18.0,2.2,13.8,18.0,17.37,8.4
2018,4,9,6,30,0.0,27.0,2.2,14.0,27.0,26.06,17.14
2018,4,9,6,45,0.0,40.0,2.2,14.2,40.0,38.63,28.68
2018,4,9,7,0,0.0,53.0,2.2,14.4,53.0,51.21,38.02
2018,4,9,7,15,0.0,73.5,2.05,14.55,73.5,70.35,54.31
2018,4,9,7,30,0.0,94.0,1.9,14.7,94.0,89.61,70.44
2018,4,9,7,45,92.0,130.0,1.8,14.9,171.0,141.57,110.29
2018,4,9,8,0,184.0,166.0,1.7,15.1,248.0,207.84,162.42
2018,4,9,8,15,296.0,180.0,1.65,15.4,330.0,270.65,211.73
2018,4,9,8,30,408.0,194.0,1.6,15.7,412.0,346.54,271.61
2018,4,9,8,45,438.0,205.5,1.5,15.95,458.0,395.18,310.2
2018,4,9,9,0,468.0,217.0,1.4,16.2,504.0,446.31,349.85
2018,4,9,9,15,503.0,220.5,1.45,16.55,548.5,494.97,387.27
2018,4,9,9,30,538.0,224.0,1.5,16.9,593.0,545.93,425.65
2018,4,9,9,45,603.0,212.5,1.5,17.2,647.0,604.96,469.49
2018,4,9,10,0,668.0,201.0,1.5,17.5,701.0,667.16,514.63
2018,4,9,10,15,751.5,173.5,1.5,17.7,757.0,730.57,560.46
2018,4,9,10,30,835.0,146.0,1.5,17.9,813.0,797.06,605.58
2018,4,9,10,45,772.5,181.5,1.5,18.15,812.0,812.6,614.17
2018,4,9,11,0,710.0,217.0,1.5,18.4,811.0,821.38,618.64
2018,4,9,11,15,547.5,294.0,1.45,18.55,757.0,777.96,583.6
2018,4,9,11,30,385.0,371.0,1.4,18.7,703.0,721.81,539.9
2018,4,9,11,45,505.5,318.0,1.35,18.9,757.5,793.37,591.87
2018,4,9,12,0,626.0,265.0,1.3,19.1,812.0,863.42,640.37
2018,4,9,12,15,715.5,222.5,1.3,19.25,847.0,914.6,674.29
2018,4,9,12,30,805.0,180.0,1.3,19.4,882.0,960.17,702.89
2018,4,9,12,45,718.0,223.0,1.3,19.55,844.0,931.59,683.65
2018,4,9,13,0,631.0,266.0,1.3,19.7,806.0,895.55,659.16
2018,4,9,13,15,638.5,258.0,1.4,19.75,795.5,894.65,661.03
2018,4,9,13,30,646.0,250.0,1.5,19.8,785.0,890.98,660.64
2018,4,9,13,45,595.5,259.5,1.55,19.8,741.5,848.13,632.25
2018,4,9,14,0,545.0,269.0,1.6,19.8,698.0,802.51,602.02
2018,4,9,14,15,486.5,277.5,1.8,19.6,649.0,750.13,568.17
2018,4,9,14,30,428.0,286.0,2.0,19.4,600.0,698.05,533.41
2018,4,9,14,45,404.5,276.5,2.2,19.15,561.0,657.9,507.41
2018,4,9,15,0,381.0,267.0,2.4,18.9,522.0,609.24,474.56
2018,4,9,15,15,347.0,257.0,2.4,18.9,477.5,560.15,438.97
2018,4,9,15,30,313.0,247.0,2.4,18.9,433.0,512.17,403.64
2018,4,9,15,45,256.5,228.0,2.8,18.35,372.0,439.29,350.11
2018,4,9,16,0,200.0,209.0,3.2,17.8,311.0,362.43,291.67
2018,4,9,16,15,215.5,179.0,3.35,17.45,278.5,338.8,274.66
2018,4,9,16,30,231.0,149.0,3.5,17.1,246.0,305.49,249.15
2018,4,9,16,45,260.0,131.5,3.65,16.8,227.0,291.68,238.45
2018,4,9,17,0,289.0,114.0,3.8,16.5,208.0,274.47,223.98
2018,4,9,17,15,265.5,96.5,3.8,16.25,170.5,230.22,186.14
2018,4,9,17,30,242.0,79.0,3.8,16.0,133.0,188.04,149.15
2018,4,9,17,45,196.0,61.5,3.8,15.75,97.5,140.43,107.41
2018,4,9,18,0,150.0,44.0,3.8,15.5,62.0,97.76,69.56
2018,4,9,18,15,100.0,29.0,3.55,15.4,38.5,60.13,26.08
2018,4,9,18,30,50.0,14.0,3.3,15.3,15.0,22.45,0.0
2018,4,9,18,45,25.0,7.0,3.05,15.2,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,10,5,45,13.0,9.5,2.8,14.65,10.0,9.34,0.0
2018,4,10,6,0,26.0,19.0,2.7,14.7,20.0,16.9,0.0
2018,4,10,6,15,80.0,37.0,2.65,14.8,47.5,30.43,19.28
2018,4,10,6,30,134.0,55.0,2.6,14.9,75.0,44.37,33.02
2018,4,10,6,45,195.0,72.5,2.6,15.05,115.0,60.74,43.77
2018,4,10,7,0,256.0,90.0,2.6,15.2,155.0,93.72,64.27
2018,4,10,7,15,265.0,107.0,2.6,15.3,188.0,126.77,89.75
2018,4,10,7,30,274.0,124.0,2.6,15.4,221.0,160.88,118.27
2018,4,10,7,45,250.0,150.5,2.65,15.5,249.5,196.16,149.68
2018,4,10,8,0,226.0,177.0,2.7,15.6,278.0,228.89,178.5
2018,4,10,8,15,183.0,158.5,2.85,15.7,246.5,211.88,166.92
2018,4,10,8,30,140.0,140.0,3.0,15.8,215.0,190.41,150.96
2018,4,10,8,45,152.0,175.5,3.1,15.9,263.5,237.48,189.42
2018,4,10,9,0,164.0,211.0,3.2,16.0,312.0,285.92,228.21
2018,4,10,9,15,135.0,260.5,3.25,16.1,347.5,325.53,258.77
2018,4,10,9,30,106.0,310.0,3.3,16.2,383.0,362.28,286.32
2018,4,10,9,45,106.0,330.5,3.35,16.25,407.0,388.29,305.91
2018,4,10,10,0,106.0,351.0,3.4,16.3,431.0,414.22,325.29
2018,4,10,10,15,110.0,367.5,3.4,16.35,453.0,439.16,343.82
2018,4,10,10,30,114.0,384.0,3.4,16.4,475.0,466.73,364.17
2018,4,10,10,45,116.0,395.0,3.4,16.45,490.0,485.46,377.77
2018,4,10,11,0,118.0,406.0,3.4,16.5,505.0,504.04,391.25
2018,4,10,11,15,118.5,406.5,3.4,16.5,507.5,510.62,395.91
2018,4,10,11,30,119.0,407.0,3.4,16.5,510.0,516.73,400.32
2018,4,10,11,45,82.0,394.0,3.45,16.5,465.0,468.73,363.38
2018,4,10,12,0,45.0,381.0,3.5,16.5,420.0,423.91,328.59
2018,4,10,12,15,52.0,388.0,3.65,16.45,433.5,439.7,341.18
2018,4,10,12,30,59.0,395.0,3.8,16.4,447.0,455.5,353.58
2018,4,10,12,45,54.5,386.0,3.95,16.35,433.5,443.54,344.77
2018,4,10,13,0,50.0,377.0,4.1,16.3,420.0,431.21,335.79
2018,4,10,13,15,42.5,355.5,4.2,16.2,391.5,402.56,314.37
2018,4,10,13,30,35.0,334.0,4.3,16.1,363.0,373.64,292.63
2018,4,10,13,45,31.5,317.5,4.45,16.05,343.0,353.6,277.73
2018,4,10,14,0,28.0,301.0,4.6,16.0,323.0,333.41,262.59
2018,4,10,14,15,17.5,237.5,4.75,15.85,251.0,250.39,197.8
2018,4,10,14,30,7.0,174.0,4.9,15.7,179.0,176.73,139.19
2018,4,10,14,45,10.5,173.0,5.05,15.6,180.0,178.75,141.43
2018,4,10,15,0,14.0,172.0,5.2,15.5,181.0,180.6,143.47
2018,4,10,15,15,52.5,204.0,5.2,15.5,235.5,250.47,201.67
2018,4,10,15,30,91.0,236.0,5.2,15.5,290.0,313.92,253.98
2018,4,10,15,45,117.5,227.0,5.4,15.25,291.0,329.08,267.67
2018,4,10,16,0,144.0,218.0,5.6,15.0,292.0,334.06,273.25
2018,4,10,16,15,104.0,189.5,5.7,14.9,240.0,271.61,222.36
2018,4,10,16,30,64.0,161.0,5.8,14.8,188.0,205.97,168.22
2018,4,10,16,45,78.0,145.5,5.85,14.7,174.0,195.22,159.82
2018,4,10,17,0,92.0,130.0,5.9,14.6,160.0,188.51,154.21
2018,4,10,17,15,72.5,107.0,5.85,14.45,128.0,145.6,117.72
2018,4,10,17,30,53.0,84.0,5.8,14.3,96.0,109.9,86.95
2018,4,10,17,45,32.5,60.5,5.75,14.2,67.0,75.02,56.79
2018,4,10,18,0,12.0,37.0,5.7,14.1,38.0,41.9,28.35
2018,4,10,18,15,13.5,23.5,5.65,13.95,24.0,27.58,10.96
2018,4,10,18,30,15.0,10.0,5.6,13.8,10.0,12.46,0.0
2018,4,10,18,45,7.5,5.0,5.55,13.7,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,4,11,5,45,24.5,10.0,4.8,12.95,11.5,9.83,0.0
2018,4,11,6,0,49.0,20.0,4.6,13.0,23.0,16.85,0.0
2018,4,11,6,15,96.0,38.0,4.45,13.1,50.5,31.24,20.42
2018,4,11,6,30,143.0,56.0,4.3,13.2,78.0,45.14,34.0
2018,4,11,6,45,195.0,74.0,4.15,13.3,117.0,62.87,45.36
2018,4,11,7,0,247.0,92.0,4.0,13.4,156.0,95.78,66.63
2018,4,11,7,15,263.0,111.0,3.65,13.5,193.0,130.92,94.01
2018,4,11,7,30,279.0,130.0,3.3,13.6,230.0,168.04,125.02
2018,4,11,7,45,289.5,152.5,2.95,13.75,270.5,208.69,159.86
2018,4,11,8,0,300.0,175.0,2.6,13.9,311.0,250.6,195.55
2018,4,11,8,15,274.0,200.0,2.4,14.0,335.0,282.68,223.42
2018,4,11,8,30,248.0,225.0,2.2,14.1,359.0,311.86,247.86
2018,4,11,8,45,313.5,233.0,2.0,14.25,418.0,365.56,290.51
2018,4,11,9,0,379.0,241.0,1.8,14.4,477.0,425.49,337.28
2018,4,11,9,15,418.0,248.5,2.05,14.55,525.0,475.87,377.12
2018,4,11,9,30,457.0,256.0,2.3,14.7,573.0,529.42,418.96
2018,4,11,9,45,390.5,294.0,2.5,14.85,575.0,543.73,428.84
2018,4,11,10,0,324.0,332.0,2.7,15.0,577.0,552.41,434.1
2018,4,11,10,15,282.0,358.5,3.1,15.05,577.5,562.37,441.31
2018,4,11,10,30,240.0,385.0,3.5,15.1,578.0,566.23,443.64
2018,4,11,10,45,261.0,391.5,3.85,15.1,607.0,603.23,472.26
2018,4,11,11,0,282.0,398.0,4.2,15.1,636.0,638.34,499.29
2018,4,11,11,15,329.0,391.0,4.4,15.05,673.0,682.88,534.14
2018,4,11,11,30,376.0,384.0,4.6,15.0,710.0,728.46,569.62
2018,4,11,11,45,371.0,388.5,4.8,14.95,712.5,738.7,577.68
2018,4,11,12,0,366.0,393.0,5.0,14.9,715.0,747.38,584.81
2018,4,11,12,15,356.5,393.0,5.05,14.9,706.5,745.62,583.54
2018,4,11,12,30,347.0,393.0,5.1,14.9,698.0,742.2,581.15
2018,4,11,12,45,415.0,365.0,5.2,14.9,725.5,788.69,618.2
2018,4,11,13,0,483.0,337.0,5.3,14.9,753.0,827.84,649.67
2018,4,11,13,15,427.0,351.5,5.35,14.9,714.0,789.99,620.7
2018,4,11,13,30,371.0,366.0,5.4,14.9,675.0,743.85,585.93
2018,4,11,13,45,344.5,355.5,5.4,14.9,636.0,705.62,557.79
2018,4,11,14,0,318.0,345.0,5.4,14.9,597.0,666.54,528.77
2018,4,11,14,15,240.5,345.5,5.4,14.85,531.5,592.54,471.38
2018,4,11,14,30,163.0,346.0,5.4,14.8,466.0,511.74,408.12
2018,4,11,14,45,184.5,323.5,5.4,14.75,453.0,503.16,403.46
2018,4,11,15,0,206.0,301.0,5.4,14.7,440.0,492.66,397.05
2018,4,11,15,15,370.0,240.0,5.4,14.7,469.5,560.53,455.78
2018,4,11,15,30,534.0,179.0,5.4,14.7,499.0,616.3,503.86
2018,4,11,15,45,582.0,153.0,5.5,14.55,475.5,606.69,498.46
2018,4,11,16,0,630.0,127.0,5.6,14.4,452.0,588.05,485.88
2018,4,11,16,15,535.5,131.5,5.7,14.35,388.0,500.94,415.75
2018,4,11,16,30,441.0,136.0,5.8,14.3,324.0,425.03,353.29
2018,4,11,16,45,279.5,112.0,5.95,14.25,225.5,280.66,233.42
2018,4,11,17,0,118.0,88.0,6.1,14.2,127.0,153.6,125.62
2018,4,11,17,15,101.0,55.0,6.45,14.1,84.0,108.24,86.7
2018,4,11,17,30,84.0,22.0,6.8,14.0,41.0,62.2,46.77
2018,4,11,17,45,128.5,35.0,7.2,13.9,55.5,90.45,68.38
2018,4,11,18,0,173.0,48.0,7.6,13.8,70.0,109.35,79.51
2018,4,11,18,15,103.5,31.5,7.8,13.7,43.0,64.79,33.63
2018,4,11,18,30,34.0,15.0,8.0,13.6,16.0,20.75,0.0
2018,4,11,18,45,17.0,7.5,8.25,13.5,8.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,8.5,13.4,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,8.1,13.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,7.95,13.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,6.85,12.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.85,12.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.95,12.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,7.05,12.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,7.1,12.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,7.0,12.05,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,6.85,11.95,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,6.65,11.8,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,6.5,11.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,4,12,5,45,54.0,13.0,6.5,12.1,16.0,12.78,0.0
2018,4,12,6,0,108.0,26.0,6.5,12.2,32.0,21.6,0.0
2018,4,12,6,15,212.0,41.5,6.5,12.3,70.0,32.23,21.58
2018,4,12,6,30,316.0,57.0,6.5,12.4,108.0,43.18,32.45
2018,4,12,6,45,322.0,72.0,6.55,12.5,140.5,61.37,41.87
2018,4,12,7,0,328.0,87.0,6.6,12.6,173.0,95.9,63.65
2018,4,12,7,15,344.5,102.0,6.55,12.7,210.5,132.62,92.32
2018,4,12,7,30,361.0,117.0,6.5,12.8,248.0,171.26,125.34
2018,4,12,7,45,409.0,129.0,6.45,12.85,299.0,217.03,164.53
2018,4,12,8,0,457.0,141.0,6.4,12.9,350.0,268.02,208.83
2018,4,12,8,15,517.0,146.0,6.35,12.95,408.0,322.05,255.66
2018,4,12,8,30,577.0,151.0,6.3,13.0,466.0,382.42,307.57
2018,4,12,8,45,533.0,179.5,6.25,13.1,490.0,420.18,340.67
2018,4,12,9,0,489.0,208.0,6.2,13.2,514.0,453.25,368.59
2018,4,12,9,15,611.5,185.0,6.1,13.25,594.0,528.81,431.0
2018,4,12,9,30,734.0,162.0,6.0,13.3,674.0,613.59,499.9
2018,4,12,9,45,784.0,151.5,5.95,13.35,724.0,671.9,546.52
2018,4,12,10,0,834.0,141.0,5.9,13.4,774.0,731.56,593.49
2018,4,12,10,15,842.5,143.5,5.85,13.5,804.0,774.7,625.08
2018,4,12,10,30,851.0,146.0,5.8,13.6,834.0,816.07,654.68
2018,4,12,10,45,856.0,148.5,5.75,13.65,857.0,852.58,680.56
2018,4,12,11,0,861.0,151.0,5.7,13.7,880.0,886.7,704.52
2018,4,12,11,15,847.5,160.0,5.7,13.75,888.0,908.64,719.75
2018,4,12,11,30,834.0,169.0,5.7,13.8,896.0,927.05,732.51
2018,4,12,11,45,832.0,172.0,5.75,13.8,902.0,946.43,746.5
2018,4,12,12,0,830.0,175.0,5.8,13.8,908.0,962.72,758.35
2018,4,12,12,15,842.5,170.0,5.95,13.85,913.0,981.4,772.51
2018,4,12,12,30,855.0,165.0,6.1,13.9,918.0,997.04,784.6
2018,4,12,12,45,845.5,168.5,6.25,13.9,906.5,997.2,785.8
2018,4,12,13,0,836.0,172.0,6.4,13.9,895.0,994.02,784.78
2018,4,12,13,15,833.0,169.5,6.55,13.9,878.0,987.56,781.48
2018,4,12,13,30,830.0,167.0,6.7,13.9,861.0,977.83,775.9
2018,4,12,13,45,798.0,174.5,6.85,13.85,826.0,948.04,755.76
2018,4,12,14,0,766.0,182.0,7.0,13.8,791.0,920.27,737.08
2018,4,12,14,15,721.5,189.5,7.05,13.75,745.0,875.22,704.88
2018,4,12,14,30,677.0,197.0,7.1,13.7,699.0,829.05,671.62
2018,4,12,14,45,707.5,175.5,7.2,13.7,676.0,816.13,663.6
2018,4,12,15,0,738.0,154.0,7.3,13.7,653.0,798.76,652.08
2018,4,12,15,15,719.0,148.5,7.3,13.7,608.5,754.59,619.53
2018,4,12,15,30,700.0,143.0,7.3,13.7,564.0,709.29,585.89
2018,4,12,15,45,703.5,132.0,7.4,13.55,526.0,673.57,559.37
2018,4,12,16,0,707.0,121.0,7.5,13.4,488.0,635.45,530.19
2018,4,12,16,15,676.5,113.0,7.5,13.35,435.0,576.32,482.57
2018,4,12,16,30,646.0,105.0,7.5,13.3,382.0,518.12,434.69
2018,4,12,16,45,608.0,96.5,7.45,13.2,329.5,456.5,382.82
2018,4,12,17,0,570.0,88.0,7.4,13.1,277.0,397.23,331.63
2018,4,12,17,15,512.0,80.0,7.35,13.0,227.0,332.13,274.34
2018,4,12,17,30,454.0,72.0,7.3,12.9,177.0,272.06,220.21
2018,4,12,17,45,363.5,60.0,7.2,12.8,130.5,201.74,157.55
2018,4,12,18,0,273.0,48.0,7.1,12.7,84.0,142.6,104.65
2018,4,12,18,15,169.0,33.0,7.05,12.6,52.0,85.71,47.89
2018,4,12,18,30,65.0,18.0,7.0,12.5,20.0,29.26,0.0
2018,4,12,18,45,32.5,9.0,6.95,12.45,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,6.85,12.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,6.75,12.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,6.6,12.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,6.15,12.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,5.95,12.15,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,5.85,12.1,0.0,0.0,0.0
