Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,22,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,23,5,15,0.0,2.0,1.15,12.9,2.0,0.0,0.0
2018,4,23,5,30,0.0,4.0,1.1,13.0,4.0,3.93,0.0
2018,4,23,5,45,0.5,17.5,1.1,13.05,17.5,16.79,0.0
2018,4,23,6,0,1.0,31.0,1.1,13.1,31.0,29.43,19.04
2018,4,23,6,15,10.0,50.5,1.1,13.25,52.5,46.99,35.67
2018,4,23,6,30,19.0,70.0,1.1,13.4,74.0,62.23,49.75
2018,4,23,6,45,28.0,91.5,1.05,13.55,99.0,83.58,64.62
2018,4,23,7,0,37.0,113.0,1.0,13.7,124.0,106.35,83.1
2018,4,23,7,15,36.0,132.5,0.9,13.9,145.0,127.04,100.17
2018,4,23,7,30,35.0,152.0,0.8,14.1,166.0,147.72,117.06
2018,4,23,7,45,44.0,177.0,0.75,14.3,197.0,176.01,139.58
2018,4,23,8,0,53.0,202.0,0.7,14.5,228.0,205.55,162.79
2018,4,23,8,15,59.5,224.0,0.65,14.7,256.5,232.63,183.73
2018,4,23,8,30,66.0,246.0,0.6,14.9,285.0,260.51,204.97
2018,4,23,8,45,70.0,269.0,0.55,15.1,313.0,288.79,226.13
2018,4,23,9,0,74.0,292.0,0.5,15.3,341.0,317.55,247.26
2018,4,23,9,15,89.5,316.0,0.45,15.55,379.0,354.63,274.35
2018,4,23,9,30,105.0,340.0,0.4,15.8,417.0,393.22,301.98
2018,4,23,9,45,117.5,360.5,0.4,16.0,450.5,428.28,326.87
2018,4,23,10,0,130.0,381.0,0.4,16.2,484.0,464.32,352.15
2018,4,23,10,15,129.0,396.0,0.55,16.3,501.5,485.52,367.58
2018,4,23,10,30,128.0,411.0,0.7,16.4,519.0,506.43,382.87
2018,4,23,10,45,154.0,422.0,0.85,16.55,555.0,545.81,411.98
2018,4,23,11,0,180.0,433.0,1.0,16.7,591.0,586.41,441.59
2018,4,23,11,15,218.0,432.0,1.15,16.7,626.5,626.75,471.64
2018,4,23,11,30,256.0,431.0,1.3,16.7,662.0,672.59,505.32
2018,4,23,11,45,327.0,413.0,1.4,16.7,710.0,728.87,546.79
2018,4,23,12,0,398.0,395.0,1.5,16.7,758.0,786.03,588.38
2018,4,23,12,15,404.0,393.0,1.65,16.65,761.0,802.22,600.52
2018,4,23,12,30,410.0,391.0,1.8,16.6,764.0,812.12,608.95
2018,4,23,12,45,442.5,371.0,1.95,16.55,769.5,827.89,622.56
2018,4,23,13,0,475.0,351.0,2.1,16.5,775.0,841.65,634.78
2018,4,23,13,15,464.0,347.0,2.25,16.4,754.5,827.21,626.48
2018,4,23,13,30,453.0,343.0,2.4,16.3,734.0,810.89,617.01
2018,4,23,13,45,410.0,350.0,2.55,16.2,696.0,773.62,591.7
2018,4,23,14,0,367.0,357.0,2.7,16.1,658.0,728.53,560.7
2018,4,23,14,15,366.0,342.0,2.8,16.0,632.5,706.25,546.75
2018,4,23,14,30,365.0,327.0,2.9,15.9,607.0,682.52,531.42
2018,4,23,14,45,352.5,313.0,3.0,15.8,572.5,648.4,507.99
2018,4,23,15,0,340.0,299.0,3.1,15.7,538.0,613.64,483.81
2018,4,23,15,15,310.5,284.5,3.1,15.7,492.5,563.97,447.22
2018,4,23,15,30,281.0,270.0,3.1,15.7,447.0,515.21,410.86
2018,4,23,15,45,244.0,252.5,3.3,15.45,397.5,458.8,368.65
2018,4,23,16,0,207.0,235.0,3.5,15.2,348.0,397.14,321.46
2018,4,23,16,15,197.5,212.0,3.55,15.05,311.5,357.86,291.29
2018,4,23,16,30,188.0,189.0,3.6,14.9,275.0,318.88,260.67
2018,4,23,16,45,225.0,160.5,3.65,14.7,250.5,306.74,251.81
2018,4,23,17,0,262.0,132.0,3.7,14.5,226.0,283.81,233.29
2018,4,23,17,15,258.5,111.5,3.65,14.35,192.0,246.65,201.67
2018,4,23,17,30,255.0,91.0,3.6,14.2,158.0,209.38,169.0
2018,4,23,17,45,197.5,73.5,3.55,14.0,118.0,156.1,122.8
2018,4,23,18,0,140.0,56.0,3.5,13.8,78.0,108.91,81.88
2018,4,23,18,15,94.0,38.5,3.35,13.7,51.0,70.88,48.3
2018,4,23,18,30,48.0,21.0,3.2,13.6,24.0,32.6,3.37
2018,4,23,18,45,24.0,10.5,3.05,13.45,12.0,13.69,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.5,2.3,11.9,1.5,0.0,0.0
2018,4,24,5,30,0.0,3.0,2.3,12.0,3.0,2.95,0.0
2018,4,24,5,45,0.0,9.5,2.25,12.1,9.5,9.16,0.0
2018,4,24,6,0,0.0,16.0,2.2,12.2,16.0,15.43,7.45
2018,4,24,6,15,0.0,26.5,2.15,12.3,26.5,25.57,17.0
2018,4,24,6,30,0.0,37.0,2.1,12.4,37.0,35.73,26.4
2018,4,24,6,45,0.0,48.5,2.05,12.5,48.5,46.85,34.65
2018,4,24,7,0,0.0,60.0,2.0,12.6,60.0,57.98,44.21
2018,4,24,7,15,0.0,67.5,1.95,12.65,67.5,65.25,50.33
2018,4,24,7,30,0.0,75.0,1.9,12.7,75.0,72.52,56.34
2018,4,24,7,45,0.0,97.5,1.85,12.8,97.5,93.83,74.06
2018,4,24,8,0,0.0,120.0,1.8,12.9,120.0,115.15,91.52
2018,4,24,8,15,2.0,148.5,1.85,13.0,149.5,142.96,114.07
2018,4,24,8,30,4.0,177.0,1.9,13.1,179.0,171.1,136.59
2018,4,24,8,45,9.5,202.0,1.95,13.2,208.0,198.09,157.96
2018,4,24,9,0,15.0,227.0,2.0,13.3,237.0,225.77,179.7
2018,4,24,9,15,21.5,255.0,2.1,13.35,270.5,257.54,204.57
2018,4,24,9,30,28.0,283.0,2.2,13.4,304.0,289.65,229.48
2018,4,24,9,45,30.5,301.0,2.3,13.5,324.5,311.06,245.75
2018,4,24,10,0,33.0,319.0,2.4,13.6,345.0,332.76,262.2
2018,4,24,10,15,39.0,340.0,2.5,13.65,372.0,360.36,283.26
2018,4,24,10,30,45.0,361.0,2.6,13.7,399.0,388.52,304.61
2018,4,24,10,45,48.0,373.0,2.65,13.75,414.5,405.81,317.47
2018,4,24,11,0,51.0,385.0,2.7,13.8,430.0,423.25,330.46
2018,4,24,11,15,77.0,411.5,2.75,13.8,480.5,475.91,370.73
2018,4,24,11,30,103.0,438.0,2.8,13.8,531.0,529.93,411.4
2018,4,24,11,45,151.0,444.0,2.9,13.8,581.5,590.19,457.33
2018,4,24,12,0,199.0,450.0,3.0,13.8,632.0,646.88,500.2
2018,4,24,12,15,259.5,437.0,3.1,13.85,674.0,702.97,542.8
2018,4,24,12,30,320.0,424.0,3.2,13.9,716.0,753.26,580.99
2018,4,24,12,45,345.0,410.5,3.35,13.9,722.0,767.5,592.71
2018,4,24,13,0,370.0,397.0,3.5,13.9,728.0,780.24,603.67
2018,4,24,13,15,381.0,384.0,3.6,13.95,719.0,778.06,603.32
2018,4,24,13,30,392.0,371.0,3.7,14.0,710.0,774.07,601.82
2018,4,24,13,45,399.0,356.5,3.85,14.0,693.0,762.73,595.32
2018,4,24,14,0,406.0,342.0,4.0,14.0,676.0,757.17,592.85
2018,4,24,14,15,564.5,259.5,4.1,13.95,705.0,810.72,638.73
2018,4,24,14,30,723.0,177.0,4.2,13.9,734.0,857.95,676.92
2018,4,24,14,45,763.5,153.0,4.3,13.9,715.0,846.62,670.32
2018,4,24,15,0,804.0,129.0,4.4,13.9,696.0,834.21,663.45
2018,4,24,15,15,724.0,145.0,4.4,13.9,631.5,763.91,613.07
2018,4,24,15,30,644.0,161.0,4.4,13.9,567.0,693.64,561.43
2018,4,24,15,45,617.0,153.0,4.4,13.8,517.5,640.64,522.02
2018,4,24,16,0,590.0,145.0,4.4,13.7,468.0,587.88,481.9
2018,4,24,16,15,556.0,138.0,4.35,13.6,419.0,532.13,438.3
2018,4,24,16,30,522.0,131.0,4.3,13.5,370.0,474.91,392.69
2018,4,24,16,45,517.0,114.0,4.3,13.4,326.5,428.54,355.21
2018,4,24,17,0,512.0,97.0,4.3,13.3,283.0,384.51,318.3
2018,4,24,17,15,475.5,85.5,4.25,13.1,236.5,328.08,269.95
2018,4,24,17,30,439.0,74.0,4.2,12.9,190.0,272.48,221.08
2018,4,24,17,45,385.0,62.5,4.1,12.75,147.5,216.55,171.06
2018,4,24,18,0,331.0,51.0,4.0,12.6,105.0,166.28,125.4
2018,4,24,18,15,237.5,38.0,3.9,12.5,69.5,110.37,76.05
2018,4,24,18,30,144.0,25.0,3.8,12.4,34.0,60.95,15.56
2018,4,24,18,45,72.0,12.5,3.75,12.3,17.0,22.48,0.0
2018,4,24,19,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,25,5,15,4.5,3.0,2.85,10.85,3.0,0.0,0.0
2018,4,25,5,30,9.0,6.0,2.8,10.9,6.0,5.9,0.0
2018,4,25,5,45,4.5,11.5,2.75,11.0,11.5,11.18,0.0
2018,4,25,6,0,0.0,17.0,2.7,11.1,17.0,16.4,8.41
2018,4,25,6,15,0.0,27.5,2.55,11.15,27.5,26.54,17.98
2018,4,25,6,30,0.0,38.0,2.4,11.2,38.0,36.69,27.43
2018,4,25,6,45,0.0,52.5,2.3,11.2,52.5,50.72,38.17
2018,4,25,7,0,0.0,67.0,2.2,11.2,67.0,64.58,50.11
2018,4,25,7,15,0.0,82.5,2.05,11.3,82.5,79.22,62.51
2018,4,25,7,30,0.0,98.0,1.9,11.4,98.0,93.93,74.77
2018,4,25,7,45,0.0,118.0,1.75,11.5,118.0,112.86,90.38
2018,4,25,8,0,0.0,138.0,1.6,11.6,138.0,131.89,105.82
2018,4,25,8,15,5.5,165.0,1.5,11.7,168.5,159.72,128.25
2018,4,25,8,30,11.0,192.0,1.4,11.8,199.0,188.29,150.97
2018,4,25,8,45,21.5,224.5,1.35,11.95,238.5,225.25,180.16
2018,4,25,9,0,32.0,257.0,1.3,12.1,278.0,262.13,208.85
2018,4,25,9,15,41.0,285.5,1.3,12.25,314.5,297.17,235.76
2018,4,25,9,30,50.0,314.0,1.3,12.4,351.0,333.27,263.15
2018,4,25,9,45,63.0,340.0,1.35,12.6,389.0,370.79,291.47
2018,4,25,10,0,76.0,366.0,1.4,12.8,427.0,409.55,320.4
2018,4,25,10,15,91.5,386.0,1.5,12.9,462.0,445.57,347.41
2018,4,25,10,30,107.0,406.0,1.6,13.0,497.0,482.69,375.05
2018,4,25,10,45,109.0,417.0,1.7,13.15,511.5,500.53,387.88
2018,4,25,11,0,111.0,428.0,1.8,13.3,526.0,521.58,403.14
2018,4,25,11,15,99.5,431.0,1.95,13.4,520.0,515.63,398.51
2018,4,25,11,30,88.0,434.0,2.1,13.5,514.0,512.12,395.78
2018,4,25,11,45,87.0,435.0,2.25,13.55,514.5,515.66,398.71
2018,4,25,12,0,86.0,436.0,2.4,13.6,515.0,518.8,401.33
2018,4,25,12,15,106.0,444.0,2.5,13.65,541.0,549.06,424.57
2018,4,25,12,30,126.0,452.0,2.6,13.7,567.0,586.39,452.65
2018,4,25,12,45,131.5,448.0,2.75,13.7,567.0,590.31,456.21
2018,4,25,13,0,137.0,444.0,2.9,13.7,567.0,593.6,459.58
2018,4,25,13,15,151.5,435.0,3.0,13.7,568.5,599.75,465.34
2018,4,25,13,30,166.0,426.0,3.1,13.7,570.0,605.01,470.49
2018,4,25,13,45,198.5,409.5,3.25,13.7,577.0,618.52,482.69
2018,4,25,14,0,231.0,393.0,3.4,13.7,584.0,630.29,493.59
2018,4,25,14,15,262.5,371.0,3.5,13.65,580.0,641.86,504.25
2018,4,25,14,30,294.0,349.0,3.6,13.6,576.0,642.36,506.92
2018,4,25,14,45,286.5,332.0,3.75,13.6,544.0,611.23,484.93
2018,4,25,15,0,279.0,315.0,3.9,13.6,512.0,579.39,462.29
2018,4,25,15,15,291.5,291.0,3.9,13.6,485.5,555.74,445.94
2018,4,25,15,30,304.0,267.0,3.9,13.6,459.0,530.19,427.88
2018,4,25,15,45,322.5,241.0,4.0,13.4,431.0,504.99,410.46
2018,4,25,16,0,341.0,215.0,4.1,13.2,403.0,477.31,390.68
2018,4,25,16,15,393.5,182.0,4.1,13.1,378.5,469.29,386.18
2018,4,25,16,30,446.0,149.0,4.1,13.0,354.0,448.14,370.66
2018,4,25,16,45,433.5,133.0,4.1,12.85,312.5,402.33,333.52
2018,4,25,17,0,421.0,117.0,4.1,12.7,271.0,356.81,295.65
2018,4,25,17,15,360.5,104.5,4.05,12.55,221.5,293.04,241.51
2018,4,25,17,30,300.0,92.0,4.0,12.4,172.0,235.03,191.32
2018,4,25,17,45,232.5,75.5,3.9,12.3,129.0,171.33,136.04
2018,4,25,18,0,165.0,59.0,3.8,12.2,86.0,120.2,91.45
2018,4,25,18,15,109.5,41.5,3.7,12.15,57.0,78.31,54.66
2018,4,25,18,30,54.0,24.0,3.6,12.1,28.0,37.59,10.77
2018,4,25,18,45,30.0,13.5,3.5,12.05,15.5,17.56,0.0
2018,4,25,19,0,6.0,3.0,3.4,12.0,3.0,0.0,0.0
2018,4,25,19,15,3.0,1.5,3.35,12.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,26,5,15,5.0,3.0,3.0,10.8,3.0,0.0,0.0
2018,4,26,5,30,10.0,6.0,3.0,10.9,6.0,5.9,0.0
2018,4,26,5,45,5.0,12.5,3.0,10.95,12.5,12.15,0.81
2018,4,26,6,0,0.0,19.0,3.0,11.0,19.0,18.33,10.16
2018,4,26,6,15,0.0,30.5,3.0,11.1,30.5,29.44,20.59
2018,4,26,6,30,0.0,42.0,3.0,11.2,42.0,40.56,29.24
2018,4,26,6,45,0.0,56.0,2.95,11.3,56.0,54.12,41.06
2018,4,26,7,0,0.0,70.0,2.9,11.4,70.0,67.35,52.44
2018,4,26,7,15,0.0,81.5,2.9,11.5,81.5,78.34,61.71
2018,4,26,7,30,0.0,93.0,2.9,11.6,93.0,89.35,70.85
2018,4,26,7,45,0.0,107.5,2.9,11.75,107.5,103.17,82.22
2018,4,26,8,0,0.0,122.0,2.9,11.9,122.0,117.05,93.49
2018,4,26,8,15,2.5,146.5,2.95,12.05,148.0,141.34,113.25
2018,4,26,8,30,5.0,171.0,3.0,12.2,174.0,166.01,133.11
2018,4,26,8,45,9.0,196.0,3.0,12.35,202.0,192.28,154.08
2018,4,26,9,0,13.0,221.0,3.0,12.5,230.0,219.09,175.27
2018,4,26,9,15,16.0,241.0,3.1,12.65,252.5,241.06,192.43
2018,4,26,9,30,19.0,261.0,3.2,12.8,275.0,263.38,209.78
2018,4,26,9,45,22.0,281.0,3.25,12.95,298.0,286.04,227.24
2018,4,26,10,0,25.0,301.0,3.3,13.1,321.0,309.62,245.32
2018,4,26,10,15,52.0,340.5,3.4,13.2,384.0,371.0,293.46
2018,4,26,10,30,79.0,380.0,3.5,13.3,447.0,434.71,342.61
2018,4,26,10,45,132.5,408.5,3.65,13.4,524.5,514.89,404.55
2018,4,26,11,0,186.0,437.0,3.8,13.5,602.0,596.13,466.24
2018,4,26,11,15,310.0,399.0,3.9,13.6,679.0,681.22,532.83
2018,4,26,11,30,434.0,361.0,4.0,13.7,756.0,771.53,602.06
2018,4,26,11,45,642.0,260.0,4.1,13.75,848.0,878.29,685.44
2018,4,26,12,0,850.0,159.0,4.2,13.8,940.0,983.87,760.33
2018,4,26,12,15,885.5,138.0,4.3,13.85,950.5,1002.87,773.31
2018,4,26,12,30,921.0,117.0,4.4,13.9,961.0,1024.06,788.84
2018,4,26,12,45,919.0,116.5,4.5,13.9,951.0,1026.27,791.45
2018,4,26,13,0,917.0,116.0,4.6,13.9,941.0,1025.0,791.91
2018,4,26,13,15,914.0,115.5,4.7,13.9,924.0,1019.31,789.41
2018,4,26,13,30,911.0,115.0,4.8,13.9,907.0,1010.2,784.63
2018,4,26,13,45,905.5,113.5,4.85,13.95,882.0,994.28,774.57
2018,4,26,14,0,900.0,112.0,4.9,14.0,857.0,975.13,762.32
2018,4,26,14,15,892.0,111.0,4.95,13.95,825.5,951.09,746.91
2018,4,26,14,30,884.0,110.0,5.0,13.9,794.0,924.19,729.43
2018,4,26,14,45,873.0,108.5,5.05,13.9,756.0,891.4,707.46
2018,4,26,15,0,862.0,107.0,5.1,13.9,718.0,856.25,683.64
2018,4,26,15,15,847.0,104.5,5.1,13.9,674.0,819.17,657.91
2018,4,26,15,30,832.0,102.0,5.1,13.9,630.0,775.62,627.12
2018,4,26,15,45,796.0,103.5,5.1,13.85,577.5,719.32,586.39
2018,4,26,16,0,760.0,105.0,5.1,13.8,525.0,663.46,545.4
2018,4,26,16,15,699.5,107.0,5.1,13.75,465.0,594.93,491.49
2018,4,26,16,30,639.0,109.0,5.1,13.7,405.0,527.85,437.56
2018,4,26,16,45,602.5,101.5,5.05,13.65,353.5,468.11,388.64
2018,4,26,17,0,566.0,94.0,5.0,13.6,302.0,410.62,340.28
2018,4,26,17,15,557.5,81.5,5.0,13.5,259.5,363.55,299.35
2018,4,26,17,30,549.0,69.0,5.0,13.4,217.0,316.46,256.81
2018,4,26,17,45,481.0,60.5,5.0,13.3,169.5,252.11,199.3
2018,4,26,18,0,413.0,52.0,5.0,13.2,122.0,194.53,147.06
2018,4,26,18,15,299.5,40.5,4.95,13.1,82.0,129.38,90.06
2018,4,26,18,30,186.0,29.0,4.9,13.0,42.0,74.88,29.19
2018,4,26,18,45,101.5,17.0,4.85,12.95,23.0,31.36,0.0
2018,4,26,19,0,17.0,5.0,4.8,12.9,4.0,0.0,0.0
2018,4,26,19,15,8.5,2.5,4.8,12.85,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,27,5,15,40.5,8.0,1.8,13.65,9.0,0.0,0.0
2018,4,27,5,30,81.0,16.0,1.7,13.8,18.0,15.73,0.0
2018,4,27,5,45,171.5,29.0,1.6,13.95,46.0,22.89,8.12
2018,4,27,6,0,262.0,42.0,1.5,14.1,74.0,32.25,21.98
2018,4,27,6,15,330.0,54.5,1.45,14.2,115.0,40.72,30.27
2018,4,27,6,30,398.0,67.0,1.4,14.3,156.0,55.23,37.2
2018,4,27,6,45,469.0,76.5,1.35,14.45,208.0,93.28,56.34
2018,4,27,7,0,540.0,86.0,1.3,14.6,260.0,139.29,88.22
2018,4,27,7,15,613.5,87.5,1.25,14.7,318.5,186.72,125.43
2018,4,27,7,30,687.0,89.0,1.2,14.8,377.0,242.45,171.99
2018,4,27,7,45,636.0,112.0,1.2,14.95,406.0,288.4,214.96
2018,4,27,8,0,585.0,135.0,1.2,15.1,435.0,328.48,251.71
2018,4,27,8,15,499.5,176.0,1.15,15.2,450.0,364.5,283.51
2018,4,27,8,30,414.0,217.0,1.1,15.3,465.0,391.17,305.89
2018,4,27,8,45,366.5,251.5,1.1,15.4,483.5,423.27,330.98
2018,4,27,9,0,319.0,286.0,1.1,15.5,502.0,448.95,350.03
2018,4,27,9,15,334.5,302.5,1.15,15.6,541.0,491.63,382.08
2018,4,27,9,30,350.0,319.0,1.2,15.7,580.0,535.21,414.12
2018,4,27,9,45,385.5,321.5,1.25,15.75,621.5,580.29,447.38
2018,4,27,10,0,421.0,324.0,1.3,15.8,663.0,628.33,482.31
2018,4,27,10,15,498.0,304.5,1.35,15.85,719.5,688.85,526.75
2018,4,27,10,30,575.0,285.0,1.4,15.9,776.0,753.15,573.06
2018,4,27,10,45,706.5,223.5,1.5,16.0,841.5,826.21,627.03
2018,4,27,11,0,838.0,162.0,1.6,16.1,907.0,901.63,677.69
2018,4,27,11,15,870.0,146.5,1.65,16.1,930.0,934.45,698.85
2018,4,27,11,30,902.0,131.0,1.7,16.1,953.0,969.05,721.63
2018,4,27,11,45,902.0,132.0,1.8,16.15,958.5,987.87,734.55
2018,4,27,12,0,902.0,133.0,1.9,16.2,964.0,1003.48,745.64
2018,4,27,12,15,901.5,133.0,2.0,16.2,962.0,1014.35,753.88
2018,4,27,12,30,901.0,133.0,2.1,16.2,960.0,1021.88,760.09
2018,4,27,12,45,898.0,132.5,2.2,16.25,949.5,1023.08,762.14
2018,4,27,13,0,895.0,132.0,2.3,16.3,939.0,1020.9,762.11
2018,4,27,13,15,891.0,131.0,2.45,16.25,921.0,1013.85,759.81
2018,4,27,13,30,887.0,130.0,2.6,16.2,903.0,1003.47,755.33
2018,4,27,13,45,881.5,127.5,2.75,16.2,877.5,986.83,746.48
2018,4,27,14,0,876.0,125.0,2.9,16.2,852.0,967.04,735.47
2018,4,27,14,15,867.0,123.5,3.05,16.15,820.0,942.02,720.92
2018,4,27,14,30,858.0,122.0,3.2,16.1,788.0,914.27,704.32
2018,4,27,14,45,846.0,120.5,3.3,16.05,750.0,886.48,687.2
2018,4,27,15,0,834.0,119.0,3.4,16.0,712.0,851.1,664.5
2018,4,27,15,15,810.5,118.0,3.4,16.0,665.5,804.76,633.02
2018,4,27,15,30,787.0,117.0,3.4,16.0,619.0,757.39,600.47
2018,4,27,15,45,766.0,114.0,3.7,15.9,571.5,709.0,568.11
2018,4,27,16,0,745.0,111.0,4.0,15.8,524.0,662.21,535.77
2018,4,27,16,15,724.0,105.5,4.15,15.65,475.5,610.23,496.86
2018,4,27,16,30,703.0,100.0,4.3,15.5,427.0,558.29,456.96
2018,4,27,16,45,664.0,95.0,4.4,15.4,374.0,496.88,407.95
2018,4,27,17,0,625.0,90.0,4.5,15.3,321.0,437.82,359.33
2018,4,27,17,15,571.5,83.0,4.6,15.15,269.0,372.4,304.18
2018,4,27,17,30,518.0,76.0,4.7,15.0,217.0,311.52,251.27
2018,4,27,17,45,440.0,67.0,4.8,14.8,168.5,244.41,192.51
2018,4,27,18,0,362.0,58.0,4.9,14.6,120.0,184.9,139.75
2018,4,27,18,15,255.0,44.5,4.85,14.5,81.0,122.9,86.08
2018,4,27,18,30,148.0,31.0,4.8,14.4,42.0,70.14,30.6
2018,4,27,18,45,79.5,17.5,4.8,14.25,23.0,28.78,0.0
2018,4,27,19,0,11.0,4.0,4.8,14.1,4.0,0.0,0.0
2018,4,27,19,15,5.5,2.0,4.75,14.0,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,4,28,5,15,9.5,6.0,3.85,13.8,6.5,0.0,0.0
2018,4,28,5,30,19.0,12.0,3.9,13.9,13.0,11.8,0.0
2018,4,28,5,45,33.0,28.0,4.0,14.05,31.5,24.48,10.45
2018,4,28,6,0,47.0,44.0,4.1,14.2,50.0,37.89,26.87
2018,4,28,6,15,81.0,64.0,4.05,14.3,80.0,53.95,41.86
2018,4,28,6,30,115.0,84.0,4.0,14.4,110.0,72.43,54.33
2018,4,28,6,45,181.5,101.5,4.0,14.5,155.0,97.61,70.45
2018,4,28,7,0,248.0,119.0,4.0,14.6,200.0,134.01,96.86
2018,4,28,7,15,237.0,133.5,3.9,14.7,222.0,160.97,120.24
2018,4,28,7,30,226.0,148.0,3.8,14.8,244.0,186.6,143.09
2018,4,28,7,45,186.0,178.0,3.7,14.9,263.5,218.33,171.42
2018,4,28,8,0,146.0,208.0,3.6,15.0,283.0,242.85,192.77
2018,4,28,8,15,176.0,227.5,3.5,15.1,327.0,282.76,224.96
2018,4,28,8,30,206.0,247.0,3.4,15.2,371.0,325.8,259.41
2018,4,28,8,45,192.0,274.5,3.3,15.25,397.0,356.36,283.44
2018,4,28,9,0,178.0,302.0,3.2,15.3,423.0,385.49,305.75
2018,4,28,9,15,264.0,305.5,3.2,15.4,497.0,451.77,357.91
2018,4,28,9,30,350.0,309.0,3.2,15.5,571.0,526.44,415.7
2018,4,28,9,45,447.5,289.5,3.25,15.55,640.5,594.83,468.77
2018,4,28,10,0,545.0,270.0,3.3,15.6,710.0,669.77,526.04
2018,4,28,10,15,605.0,252.0,3.35,15.65,756.5,723.04,566.1
2018,4,28,10,30,665.0,234.0,3.4,15.7,803.0,778.46,607.36
2018,4,28,10,45,770.0,187.5,3.45,15.7,862.0,844.27,655.18
2018,4,28,11,0,875.0,141.0,3.5,15.7,921.0,911.41,701.66
2018,4,28,11,15,857.5,153.5,3.5,15.7,927.5,934.91,716.99
2018,4,28,11,30,840.0,166.0,3.5,15.7,934.0,951.84,728.15
2018,4,28,11,45,697.0,246.5,3.5,15.7,886.5,918.18,704.44
2018,4,28,12,0,554.0,327.0,3.5,15.7,839.0,874.12,669.6
2018,4,28,12,15,540.5,335.0,3.6,15.7,833.5,878.1,672.88
2018,4,28,12,30,527.0,343.0,3.7,15.7,828.0,879.74,674.2
2018,4,28,12,45,625.5,287.0,3.8,15.7,856.5,924.6,709.87
2018,4,28,13,0,724.0,231.0,3.9,15.7,885.0,966.4,741.27
2018,4,28,13,15,785.5,191.5,4.0,15.7,888.5,980.18,751.62
2018,4,28,13,30,847.0,152.0,4.1,15.7,892.0,994.45,762.66
2018,4,28,13,45,874.0,133.0,4.25,15.65,877.5,986.16,758.65
2018,4,28,14,0,901.0,114.0,4.4,15.6,863.0,979.83,756.58
2018,4,28,14,15,884.0,116.5,4.45,15.6,828.0,951.12,738.0
2018,4,28,14,30,867.0,119.0,4.5,15.6,793.0,919.96,717.76
2018,4,28,14,45,856.0,116.0,4.6,15.55,754.5,886.01,695.89
2018,4,28,15,0,845.0,113.0,4.7,15.5,716.0,854.63,675.65
2018,4,28,15,15,825.0,111.0,4.7,15.5,670.0,809.73,644.49
2018,4,28,15,30,805.0,109.0,4.7,15.5,624.0,763.53,612.11
2018,4,28,15,45,798.5,103.0,4.85,15.4,581.0,722.1,583.84
2018,4,28,16,0,792.0,97.0,5.0,15.3,538.0,678.88,553.63
2018,4,28,16,15,736.5,99.5,5.05,15.2,479.0,612.51,502.8
2018,4,28,16,30,681.0,102.0,5.1,15.1,420.0,547.49,451.2
2018,4,28,16,45,537.0,112.5,5.2,15.0,344.5,443.48,366.49
2018,4,28,17,0,393.0,123.0,5.3,14.9,269.0,349.8,288.61
2018,4,28,17,15,298.0,111.5,5.3,14.75,212.5,266.19,218.45
2018,4,28,17,30,203.0,100.0,5.3,14.6,156.0,198.57,160.85
2018,4,28,17,45,165.0,81.0,5.35,14.5,120.0,153.29,121.41
2018,4,28,18,0,127.0,62.0,5.4,14.4,84.0,111.94,85.18
2018,4,28,18,15,92.5,44.5,5.35,14.25,57.5,77.36,54.64
2018,4,28,18,30,58.0,27.0,5.3,14.1,31.0,42.34,18.77
2018,4,28,18,45,40.0,16.5,5.25,14.0,18.0,22.1,0.0
2018,4,28,19,0,22.0,6.0,5.2,13.9,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,5.25,13.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,5.3,13.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,5,15,25.0,7.5,5.5,13.6,8.5,0.0,0.0
2018,4,29,5,30,50.0,15.0,5.6,13.7,17.0,14.74,0.0
2018,4,29,5,45,109.0,29.5,5.65,13.8,41.5,24.5,11.53
2018,4,29,6,0,168.0,44.0,5.7,13.9,66.0,35.98,25.35
2018,4,29,6,15,121.0,60.0,5.75,13.95,79.5,48.15,36.86
2018,4,29,6,30,74.0,76.0,5.8,14.0,93.0,66.33,49.67
2018,4,29,6,45,68.0,98.5,5.8,14.05,117.0,93.76,71.6
2018,4,29,7,0,62.0,121.0,5.8,14.1,141.0,117.75,91.7
2018,4,29,7,15,34.5,118.5,5.8,14.15,130.0,116.25,91.59
2018,4,29,7,30,7.0,116.0,5.8,14.2,119.0,112.26,89.14
2018,4,29,7,45,3.5,119.0,5.8,14.25,120.5,114.95,91.23
2018,4,29,8,0,0.0,122.0,5.8,14.3,122.0,117.1,92.77
2018,4,29,8,15,0.0,128.5,5.8,14.35,128.5,123.51,97.75
2018,4,29,8,30,0.0,135.0,5.8,14.4,135.0,129.9,102.69
2018,4,29,8,45,1.0,150.5,5.8,14.45,151.0,145.34,115.04
2018,4,29,9,0,2.0,166.0,5.8,14.5,167.0,160.93,127.45
2018,4,29,9,15,8.0,200.0,5.85,14.55,206.0,197.36,156.78
2018,4,29,9,30,14.0,234.0,5.9,14.6,245.0,234.49,186.41
2018,4,29,9,45,30.5,275.0,5.9,14.65,299.5,286.44,227.87
2018,4,29,10,0,47.0,316.0,5.9,14.7,354.0,340.42,270.47
2018,4,29,10,15,49.5,315.5,5.9,14.75,357.0,345.01,273.75
2018,4,29,10,30,52.0,315.0,5.9,14.8,360.0,349.55,277.12
2018,4,29,10,45,74.0,370.0,5.9,14.8,435.5,425.02,336.14
2018,4,29,11,0,96.0,425.0,5.9,14.8,511.0,502.35,395.57
2018,4,29,11,15,84.5,424.0,5.95,14.8,500.5,495.25,389.42
2018,4,29,11,30,73.0,423.0,6.0,14.8,490.0,487.23,382.82
2018,4,29,11,45,74.0,400.5,6.0,14.8,468.5,468.52,368.69
2018,4,29,12,0,75.0,378.0,6.0,14.8,447.0,449.27,354.19
2018,4,29,12,15,45.0,292.5,6.0,14.85,334.0,335.44,265.17
2018,4,29,12,30,15.0,207.0,6.0,14.9,221.0,220.71,173.72
2018,4,29,12,45,80.5,266.5,6.0,14.9,339.5,352.32,280.74
2018,4,29,13,0,146.0,326.0,6.0,14.9,458.0,479.47,381.51
2018,4,29,13,15,252.0,350.5,6.0,14.9,573.0,617.48,490.07
2018,4,29,13,30,358.0,375.0,6.0,14.9,688.0,746.35,589.2
2018,4,29,13,45,558.0,277.5,6.0,14.9,750.0,841.91,667.13
2018,4,29,14,0,758.0,180.0,6.0,14.9,812.0,924.4,731.04
2018,4,29,14,15,809.5,147.5,6.05,14.9,799.5,921.28,729.66
2018,4,29,14,30,861.0,115.0,6.1,14.9,787.0,910.95,723.56
2018,4,29,14,45,762.0,149.0,6.15,14.85,722.0,844.31,675.93
2018,4,29,15,0,663.0,183.0,6.2,14.8,657.0,778.34,628.29
2018,4,29,15,15,613.0,187.0,6.2,14.8,604.5,720.64,584.85
2018,4,29,15,30,563.0,191.0,6.2,14.8,552.0,660.97,538.98
2018,4,29,15,45,640.5,153.0,6.4,14.7,534.0,660.9,542.54
2018,4,29,16,0,718.0,115.0,6.6,14.6,516.0,648.79,536.14
2018,4,29,16,15,718.0,104.0,6.65,14.5,473.0,605.87,502.77
2018,4,29,16,30,718.0,93.0,6.7,14.4,430.0,561.14,467.13
2018,4,29,16,45,685.0,87.5,6.75,14.3,378.5,501.95,418.36
2018,4,29,17,0,652.0,82.0,6.8,14.2,327.0,444.52,369.75
2018,4,29,17,15,603.0,76.5,6.8,14.05,275.5,381.56,315.28
2018,4,29,17,30,554.0,71.0,6.8,13.9,224.0,322.64,262.88
2018,4,29,17,45,420.5,65.0,6.75,13.8,167.0,236.25,187.78
2018,4,29,18,0,287.0,59.0,6.7,13.7,110.0,163.16,124.63
2018,4,29,18,15,193.5,43.5,6.75,13.6,73.0,106.17,75.41
2018,4,29,18,30,100.0,28.0,6.8,13.5,36.0,54.78,26.97
2018,4,29,18,45,62.0,17.0,6.8,13.45,20.5,25.92,0.0
2018,4,29,19,0,24.0,6.0,6.8,13.4,5.0,0.0,0.0
2018,4,29,19,15,12.0,3.0,6.65,13.35,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,6.35,13.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,6.15,13.25,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,5.75,13.2,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,5.95,12.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,4,30,5,15,0.0,5.0,5.5,12.95,5.0,0.0,0.0
2018,4,30,5,30,0.0,10.0,5.5,13.0,10.0,9.83,0.0
2018,4,30,5,45,6.0,25.0,5.45,13.05,26.0,23.78,11.86
2018,4,30,6,0,12.0,40.0,5.4,13.1,42.0,36.79,26.24
2018,4,30,6,15,13.5,39.5,5.4,13.15,42.5,37.5,27.62
2018,4,30,6,30,15.0,39.0,5.4,13.2,43.0,37.97,26.58
2018,4,30,6,45,24.0,57.0,5.35,13.2,64.5,56.05,41.46
2018,4,30,7,0,33.0,75.0,5.3,13.2,86.0,75.26,57.32
2018,4,30,7,15,74.0,123.5,5.25,13.3,153.5,128.34,100.46
2018,4,30,7,30,115.0,172.0,5.2,13.4,221.0,183.38,145.21
2018,4,30,7,45,128.5,196.5,5.2,13.45,258.0,217.6,173.61
2018,4,30,8,0,142.0,221.0,5.2,13.5,295.0,253.49,203.25
2018,4,30,8,15,181.0,241.0,5.2,13.55,345.0,297.61,239.19
2018,4,30,8,30,220.0,261.0,5.2,13.6,395.0,345.82,278.34
2018,4,30,8,45,226.5,283.5,5.2,13.65,430.5,383.26,308.48
2018,4,30,9,0,233.0,306.0,5.2,13.7,466.0,421.18,338.57
2018,4,30,9,15,301.5,307.5,5.3,13.75,527.0,477.7,384.1
2018,4,30,9,30,370.0,309.0,5.4,13.8,588.0,540.88,434.48
2018,4,30,9,45,413.0,310.5,5.55,13.9,635.5,591.67,474.53
2018,4,30,10,0,456.0,312.0,5.7,14.0,683.0,644.97,516.2
2018,4,30,10,15,476.5,319.0,5.85,14.0,718.0,688.01,549.4
2018,4,30,10,30,497.0,326.0,6.0,14.0,753.0,731.25,582.55
2018,4,30,10,45,505.5,330.5,6.15,14.0,774.0,761.79,605.82
2018,4,30,11,0,514.0,335.0,6.3,14.0,795.0,791.27,628.26
2018,4,30,11,15,412.0,379.0,6.4,13.95,751.5,758.17,600.5
2018,4,30,11,30,310.0,423.0,6.5,13.9,708.0,716.12,565.94
2018,4,30,11,45,315.0,425.0,6.6,13.9,716.0,731.61,578.06
2018,4,30,12,0,320.0,427.0,6.7,13.9,724.0,746.07,589.25
2018,4,30,12,15,376.0,406.0,6.8,13.85,754.0,785.5,621.2
2018,4,30,12,30,432.0,385.0,6.9,13.8,784.0,829.94,656.58
2018,4,30,12,45,425.5,383.5,7.0,13.75,773.0,826.27,654.25
2018,4,30,13,0,419.0,382.0,7.1,13.7,762.0,820.72,650.76
2018,4,30,13,15,370.0,391.0,7.25,13.7,722.0,775.97,616.73
2018,4,30,13,30,321.0,400.0,7.4,13.7,682.0,736.8,586.54
2018,4,30,13,45,355.5,373.5,7.55,13.65,677.5,740.18,591.8
2018,4,30,14,0,390.0,347.0,7.7,13.6,673.0,741.01,595.05
2018,4,30,14,15,315.5,343.0,7.85,13.55,600.0,661.53,533.16
2018,4,30,14,30,241.0,339.0,8.0,13.5,527.0,583.81,471.83
2018,4,30,14,45,302.5,314.0,8.1,13.45,538.5,606.37,492.8
2018,4,30,15,0,364.0,289.0,8.2,13.4,550.0,624.41,509.95
2018,4,30,15,15,378.0,266.5,8.2,13.4,523.0,600.95,492.97
2018,4,30,15,30,392.0,244.0,8.2,13.4,496.0,583.13,480.19
2018,4,30,15,45,422.5,216.5,8.35,13.25,469.5,562.19,465.8
2018,4,30,16,0,453.0,189.0,8.5,13.1,443.0,537.45,447.95
2018,4,30,16,15,493.0,160.0,8.55,13.0,413.0,513.49,430.16
2018,4,30,16,30,533.0,131.0,8.6,12.9,383.0,484.51,407.52
2018,4,30,16,45,513.0,122.5,8.6,12.8,341.5,438.5,368.85
2018,4,30,17,0,493.0,114.0,8.6,12.7,300.0,393.39,330.04
2018,4,30,17,15,450.5,104.5,8.6,12.65,254.5,337.56,281.24
2018,4,30,17,30,408.0,95.0,8.6,12.6,209.0,285.46,234.69
2018,4,30,17,45,338.0,82.0,8.6,12.5,163.0,223.35,179.45
2018,4,30,18,0,268.0,69.0,8.6,12.4,117.0,168.59,130.48
2018,4,30,18,15,182.0,52.0,8.5,12.35,80.0,109.71,79.28
2018,4,30,18,30,96.0,35.0,8.4,12.3,43.0,63.26,34.39
2018,4,30,18,45,50.5,19.5,8.35,12.3,23.5,26.75,0.0
2018,4,30,19,0,5.0,4.0,8.3,12.3,4.0,0.0,0.0
2018,4,30,19,15,2.5,2.0,8.15,12.3,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,7.9,12.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,7.8,12.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,7.65,12.3,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,7.5,12.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,7.4,12.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,7.3,12.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,7.15,12.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,6.9,12.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,6.65,12.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,6.4,12.05,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,5.9,11.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,1,5,15,0.0,2.5,5.2,12.05,2.5,0.0,0.0
2018,5,1,5,30,0.0,5.0,5.2,12.1,5.0,4.91,0.0
2018,5,1,5,45,0.0,12.5,5.25,12.15,12.5,12.05,3.57
2018,5,1,6,0,0.0,20.0,5.3,12.2,20.0,19.29,11.19
2018,5,1,6,15,0.0,31.5,5.25,12.25,31.5,30.41,21.46
2018,5,1,6,30,0.0,43.0,5.2,12.3,43.0,41.53,29.99
2018,5,1,6,45,3.5,67.5,5.15,12.35,68.5,64.96,50.04
2018,5,1,7,0,7.0,92.0,5.1,12.4,94.0,88.3,69.75
2018,5,1,7,15,7.0,100.0,5.0,12.5,102.5,96.73,76.75
2018,5,1,7,30,7.0,108.0,4.9,12.6,111.0,105.06,83.57
2018,5,1,7,45,3.5,114.0,4.85,12.65,115.5,110.39,87.88
2018,5,1,8,0,0.0,120.0,4.8,12.7,120.0,115.26,91.71
2018,5,1,8,15,7.5,162.0,4.8,12.85,166.5,157.98,126.73
2018,5,1,8,30,15.0,204.0,4.8,13.0,213.0,201.59,162.01
2018,5,1,8,45,27.5,238.5,4.8,13.15,257.0,240.09,192.8
2018,5,1,9,0,40.0,273.0,4.8,13.3,301.0,281.89,225.95
2018,5,1,9,15,119.0,307.5,4.8,13.45,396.5,365.86,293.45
2018,5,1,9,30,198.0,342.0,4.8,13.6,492.0,458.23,366.46
2018,5,1,9,45,327.5,328.5,4.85,13.7,590.0,548.27,438.36
2018,5,1,10,0,457.0,315.0,4.9,13.8,688.0,649.19,517.44
2018,5,1,10,15,504.0,309.5,4.95,13.9,733.5,701.16,557.03
2018,5,1,10,30,551.0,304.0,5.0,14.0,779.0,754.98,597.79
2018,5,1,10,45,659.0,254.0,5.05,14.1,835.5,819.15,647.98
2018,5,1,11,0,767.0,204.0,5.1,14.2,892.0,886.61,697.95
2018,5,1,11,15,818.5,175.0,5.2,14.25,919.5,924.07,724.64
2018,5,1,11,30,870.0,146.0,5.3,14.3,947.0,958.39,749.21
2018,5,1,11,45,871.5,146.0,5.35,14.3,952.5,976.91,762.33
2018,5,1,12,0,873.0,146.0,5.4,14.3,958.0,992.4,773.48
2018,5,1,12,15,874.0,145.5,5.5,14.35,956.5,1003.79,782.06
2018,5,1,12,30,875.0,145.0,5.6,14.4,955.0,1012.0,788.53
2018,5,1,12,45,876.0,142.5,5.7,14.45,946.0,1014.94,791.39
2018,5,1,13,0,877.0,140.0,5.8,14.5,937.0,1014.58,792.06
2018,5,1,13,15,873.5,138.0,5.9,14.55,919.0,1006.99,787.7
2018,5,1,13,30,870.0,136.0,6.0,14.6,901.0,996.15,781.13
2018,5,1,13,45,866.0,133.5,6.1,14.6,877.0,981.1,771.77
2018,5,1,14,0,862.0,131.0,6.2,14.6,853.0,962.93,760.22
2018,5,1,14,15,853.0,129.5,6.3,14.55,821.5,938.15,743.98
2018,5,1,14,30,844.0,128.0,6.4,14.5,790.0,916.14,729.77
2018,5,1,14,45,817.0,132.0,6.5,14.45,747.0,876.01,702.02
2018,5,1,15,0,790.0,136.0,6.6,14.4,704.0,834.47,673.0
2018,5,1,15,15,769.5,132.0,6.6,14.4,658.0,788.7,639.96
2018,5,1,15,30,749.0,128.0,6.6,14.4,612.0,744.31,607.68
2018,5,1,15,45,699.0,129.5,6.75,14.25,554.5,680.46,560.58
2018,5,1,16,0,649.0,131.0,6.9,14.1,497.0,618.39,512.42
2018,5,1,16,15,585.5,134.0,6.9,13.95,441.0,551.11,458.39
2018,5,1,16,30,522.0,137.0,6.9,13.8,385.0,484.7,404.18
2018,5,1,16,45,549.0,118.0,6.95,13.7,351.5,457.82,382.3
2018,5,1,17,0,576.0,99.0,7.0,13.6,318.0,424.22,353.75
2018,5,1,17,15,531.0,88.5,7.0,13.45,266.5,361.43,299.6
2018,5,1,17,30,486.0,78.0,7.0,13.3,215.0,302.42,247.45
2018,5,1,17,45,412.0,68.5,7.0,13.15,167.5,236.13,188.65
2018,5,1,18,0,338.0,59.0,7.0,13.0,120.0,179.86,138.13
2018,5,1,18,15,242.0,46.5,6.9,12.9,83.0,122.55,88.02
2018,5,1,18,30,146.0,34.0,6.8,12.8,46.0,75.39,42.57
2018,5,1,18,45,79.0,19.5,6.75,12.7,25.5,31.14,0.0
2018,5,1,19,0,12.0,5.0,6.7,12.6,5.0,0.0,0.0
2018,5,1,19,15,6.0,2.5,6.6,12.55,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,6.45,12.45,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.5,2.1,11.8,2.5,2.46,0.0
2018,5,2,5,30,0.0,5.0,2.1,11.8,5.0,4.91,0.0
2018,5,2,5,45,0.0,11.0,2.1,11.85,11.0,10.6,2.7
2018,5,2,6,0,0.0,17.0,2.1,11.9,17.0,16.39,8.74
2018,5,2,6,15,0.0,26.0,2.15,12.0,26.0,25.09,16.81
2018,5,2,6,30,0.0,35.0,2.2,12.1,35.0,33.79,23.44
2018,5,2,6,45,0.0,53.5,2.2,12.2,53.5,51.69,38.89
2018,5,2,7,0,0.0,72.0,2.2,12.3,72.0,69.36,53.94
2018,5,2,7,15,0.0,92.5,2.2,12.45,92.5,88.58,70.08
2018,5,2,7,30,0.0,113.0,2.2,12.6,113.0,107.89,86.04
2018,5,2,7,45,7.5,147.0,2.2,12.8,151.0,141.97,113.83
2018,5,2,8,0,15.0,181.0,2.2,13.0,189.0,177.04,142.04
2018,5,2,8,15,16.0,198.0,2.2,13.2,207.0,194.84,155.96
2018,5,2,8,30,17.0,215.0,2.2,13.4,225.0,212.77,169.89
2018,5,2,8,45,26.5,244.0,2.2,13.6,261.5,244.67,194.87
2018,5,2,9,0,36.0,273.0,2.2,13.8,298.0,279.66,222.0
2018,5,2,9,15,38.5,292.0,2.25,13.95,320.0,302.14,239.04
2018,5,2,9,30,41.0,311.0,2.3,14.1,342.0,324.93,256.23
2018,5,2,9,45,59.5,341.0,2.3,14.3,388.5,369.78,290.5
2018,5,2,10,0,78.0,371.0,2.3,14.5,435.0,416.37,325.56
2018,5,2,10,15,94.5,393.0,2.3,14.6,473.0,455.28,354.52
2018,5,2,10,30,111.0,415.0,2.3,14.7,511.0,497.27,385.48
2018,5,2,10,45,107.5,421.5,2.3,14.85,516.5,504.19,389.75
2018,5,2,11,0,104.0,428.0,2.3,15.0,522.0,512.48,395.22
2018,5,2,11,15,83.0,422.5,2.3,15.1,498.0,492.42,379.39
2018,5,2,11,30,62.0,417.0,2.3,15.2,474.0,470.94,362.62
2018,5,2,11,45,112.5,437.5,2.3,15.3,542.0,547.51,420.47
2018,5,2,12,0,163.0,458.0,2.3,15.4,610.0,621.05,474.47
2018,5,2,12,15,176.5,459.5,2.35,15.4,623.5,639.99,488.21
2018,5,2,12,30,190.0,461.0,2.4,15.4,637.0,658.44,502.01
2018,5,2,12,45,162.0,453.0,2.45,15.45,602.0,625.41,477.73
2018,5,2,13,0,134.0,445.0,2.5,15.5,567.0,591.46,452.93
2018,5,2,13,15,172.0,437.5,2.6,15.45,591.0,622.36,477.73
2018,5,2,13,30,210.0,430.0,2.7,15.4,615.0,652.06,501.18
2018,5,2,13,45,214.5,416.0,2.75,15.4,600.5,640.91,493.96
2018,5,2,14,0,219.0,402.0,2.8,15.4,586.0,628.69,486.25
2018,5,2,14,15,194.0,387.5,2.85,15.35,546.0,587.33,456.36
2018,5,2,14,30,169.0,373.0,2.9,15.3,506.0,546.17,426.41
2018,5,2,14,45,191.0,350.0,2.9,15.25,493.5,537.98,422.3
2018,5,2,15,0,213.0,327.0,2.9,15.2,481.0,527.85,416.51
2018,5,2,15,15,216.5,308.5,2.9,15.2,456.5,505.19,400.52
2018,5,2,15,30,220.0,290.0,2.9,15.2,432.0,481.58,383.7
2018,5,2,15,45,250.5,259.5,2.85,15.0,410.0,471.87,378.29
2018,5,2,16,0,281.0,229.0,2.8,14.8,388.0,451.05,364.13
2018,5,2,16,15,355.5,192.5,2.8,14.7,374.5,449.79,365.67
2018,5,2,16,30,430.0,156.0,2.8,14.6,361.0,448.22,366.04
2018,5,2,16,45,489.5,127.5,2.8,14.45,335.0,431.3,353.33
2018,5,2,17,0,549.0,99.0,2.8,14.3,309.0,410.48,336.31
2018,5,2,17,15,475.5,93.0,2.8,14.15,255.0,337.64,275.7
2018,5,2,17,30,402.0,87.0,2.8,14.0,201.0,274.84,222.21
2018,5,2,17,45,319.5,74.5,2.75,13.8,153.5,208.76,165.48
2018,5,2,18,0,237.0,62.0,2.7,13.6,106.0,151.37,115.93
