Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,18,15,164.0,46.0,2.55,13.5,72.0,97.63,69.83
2018,5,2,18,30,91.0,30.0,2.4,13.4,38.0,56.19,31.83
2018,5,2,18,45,49.0,17.0,2.25,13.25,21.0,24.21,0.0
2018,5,2,19,0,7.0,4.0,2.1,13.1,4.0,0.0,0.0
2018,5,2,19,15,3.5,2.0,1.95,13.05,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.0,2.95,12.2,2.0,1.97,0.0
2018,5,3,5,30,0.0,4.0,2.9,12.2,4.0,3.85,0.0
2018,5,3,5,45,0.0,8.0,2.85,12.2,8.0,7.71,0.53
2018,5,3,6,0,0.0,12.0,2.8,12.2,12.0,11.57,4.51
2018,5,3,6,15,0.0,17.5,2.75,12.2,17.5,16.88,9.46
2018,5,3,6,30,0.0,23.0,2.7,12.2,23.0,22.19,13.47
2018,5,3,6,45,0.0,28.5,2.65,12.25,28.5,27.5,18.11
2018,5,3,7,0,0.0,34.0,2.6,12.3,34.0,32.82,22.67
2018,5,3,7,15,0.0,36.0,2.65,12.3,36.0,34.76,24.28
2018,5,3,7,30,0.0,38.0,2.7,12.3,38.0,36.7,25.85
2018,5,3,7,45,0.0,46.5,2.75,12.35,46.5,44.93,32.75
2018,5,3,8,0,0.0,55.0,2.8,12.4,55.0,53.16,39.59
2018,5,3,8,15,0.0,61.0,2.85,12.55,61.0,58.98,44.32
2018,5,3,8,30,0.0,67.0,2.9,12.7,67.0,64.81,49.02
2018,5,3,8,45,0.0,83.5,2.95,12.8,83.5,80.81,62.18
2018,5,3,9,0,0.0,100.0,3.0,12.9,100.0,96.78,75.19
2018,5,3,9,15,1.5,134.0,3.15,13.0,135.0,130.38,102.59
2018,5,3,9,30,3.0,168.0,3.3,13.1,170.0,164.18,129.8
2018,5,3,9,45,7.0,203.5,3.4,13.2,209.0,201.42,159.57
2018,5,3,10,0,11.0,239.0,3.5,13.3,248.0,239.14,189.38
2018,5,3,10,15,16.0,273.5,3.55,13.4,287.0,277.16,219.15
2018,5,3,10,30,21.0,308.0,3.6,13.5,326.0,315.72,249.03
2018,5,3,10,45,20.5,301.5,3.7,13.6,319.5,310.22,244.39
2018,5,3,11,0,20.0,295.0,3.8,13.7,313.0,304.53,239.77
2018,5,3,11,15,25.5,307.0,3.85,13.75,330.5,325.48,256.14
2018,5,3,11,30,31.0,319.0,3.9,13.8,348.0,344.13,270.63
2018,5,3,11,45,44.5,369.5,3.95,13.9,411.0,409.26,320.84
2018,5,3,12,0,58.0,420.0,4.0,14.0,474.0,475.4,370.93
2018,5,3,12,15,84.5,426.0,4.1,14.1,504.5,509.61,397.49
2018,5,3,12,30,111.0,432.0,4.2,14.2,535.0,550.86,429.34
2018,5,3,12,45,283.0,391.5,4.3,14.25,650.5,688.3,537.82
2018,5,3,13,0,455.0,351.0,4.4,14.3,766.0,825.25,642.5
2018,5,3,13,15,624.5,265.0,4.5,14.4,823.0,905.19,705.57
2018,5,3,13,30,794.0,179.0,4.6,14.5,880.0,974.14,756.04
2018,5,3,13,45,791.0,174.0,4.7,14.55,856.0,958.41,745.9
2018,5,3,14,0,788.0,169.0,4.8,14.6,832.0,939.73,734.28
2018,5,3,14,15,842.0,135.5,4.85,14.65,820.0,941.15,736.71
2018,5,3,14,30,896.0,102.0,4.9,14.7,808.0,931.56,731.26
2018,5,3,14,45,885.5,100.5,4.95,14.7,770.0,898.84,709.39
2018,5,3,15,0,875.0,99.0,5.0,14.7,732.0,863.72,685.78
2018,5,3,15,15,787.5,121.5,5.0,14.7,665.5,793.46,635.59
2018,5,3,15,30,700.0,144.0,5.0,14.7,599.0,724.21,585.46
2018,5,3,15,45,674.5,138.5,4.95,14.7,550.0,672.91,547.72
2018,5,3,16,0,649.0,133.0,4.9,14.7,501.0,621.63,508.44
2018,5,3,16,15,652.5,118.0,4.95,14.6,459.0,579.85,476.91
2018,5,3,16,30,656.0,103.0,5.0,14.5,417.0,536.07,442.83
2018,5,3,16,45,666.0,92.0,5.05,14.45,379.0,498.63,412.53
2018,5,3,17,0,676.0,81.0,5.1,14.4,341.0,458.86,379.09
2018,5,3,17,15,617.5,76.5,5.2,14.25,286.5,391.16,321.67
2018,5,3,17,30,559.0,72.0,5.3,14.1,232.0,328.42,266.95
2018,5,3,17,45,470.0,63.5,5.4,13.95,179.0,255.27,202.97
2018,5,3,18,0,381.0,55.0,5.5,13.8,126.0,191.17,146.31
2018,5,3,18,15,260.5,42.0,5.55,13.65,83.5,122.6,87.68
2018,5,3,18,30,140.0,29.0,5.6,13.5,41.0,69.04,40.45
2018,5,3,18,45,78.0,17.0,5.65,13.3,23.0,28.77,0.0
2018,5,3,19,0,16.0,5.0,5.7,13.1,5.0,4.91,0.0
2018,5,3,19,15,8.0,2.5,5.7,13.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,4,5,15,2.0,6.5,2.85,12.0,6.5,6.39,0.0
2018,5,4,5,30,4.0,13.0,3.1,12.1,13.0,12.59,0.0
2018,5,4,5,45,9.5,27.0,3.3,12.25,28.0,25.37,14.99
2018,5,4,6,0,15.0,41.0,3.5,12.4,43.0,37.98,27.67
2018,5,4,6,15,13.0,55.0,3.7,12.6,57.5,51.88,40.59
2018,5,4,6,30,11.0,69.0,3.9,12.8,72.0,65.44,50.1
2018,5,4,6,45,5.5,71.5,4.15,12.95,73.0,68.87,53.16
2018,5,4,7,0,0.0,74.0,4.4,13.1,74.0,71.24,55.35
2018,5,4,7,15,10.0,105.5,4.15,13.3,110.0,102.48,81.19
2018,5,4,7,30,20.0,137.0,3.9,13.5,146.0,134.91,107.73
2018,5,4,7,45,37.5,175.5,3.65,13.7,194.5,174.67,139.87
2018,5,4,8,0,55.0,214.0,3.4,13.9,243.0,218.88,175.32
2018,5,4,8,15,57.5,233.0,3.0,14.1,266.0,241.78,193.26
2018,5,4,8,30,60.0,252.0,2.6,14.3,289.0,264.97,211.13
2018,5,4,8,45,50.0,267.0,2.2,14.55,299.5,278.2,220.64
2018,5,4,9,0,40.0,282.0,1.8,14.8,310.0,290.38,228.97
2018,5,4,9,15,52.5,304.0,1.65,15.05,343.0,322.15,252.9
2018,5,4,9,30,65.0,326.0,1.5,15.3,376.0,355.17,277.31
2018,5,4,9,45,96.0,359.0,1.4,15.55,436.0,412.93,320.35
2018,5,4,10,0,127.0,392.0,1.3,15.8,496.0,474.12,364.76
2018,5,4,10,15,145.5,409.5,1.55,15.95,532.5,512.85,393.55
2018,5,4,10,30,164.0,427.0,1.8,16.1,569.0,552.69,423.16
2018,5,4,10,45,158.0,436.0,2.05,16.25,575.5,564.19,431.53
2018,5,4,11,0,152.0,445.0,2.3,16.4,582.0,574.9,439.47
2018,5,4,11,15,208.5,440.0,2.65,16.4,631.0,627.93,480.72
2018,5,4,11,30,265.0,435.0,3.0,16.4,680.0,686.88,525.66
2018,5,4,11,45,348.5,411.0,3.3,16.4,735.5,750.09,574.31
2018,5,4,12,0,432.0,387.0,3.6,16.4,791.0,819.08,626.57
2018,5,4,12,15,449.0,380.5,3.65,16.4,799.5,836.99,639.55
2018,5,4,12,30,466.0,374.0,3.7,16.4,808.0,853.3,651.8
2018,5,4,12,45,552.5,325.0,3.8,16.4,834.0,893.06,683.44
2018,5,4,13,0,639.0,276.0,3.9,16.4,860.0,931.61,713.94
2018,5,4,13,15,725.5,222.5,3.95,16.35,873.5,961.23,736.22
2018,5,4,13,30,812.0,169.0,4.0,16.3,887.0,981.9,751.36
2018,5,4,13,45,753.5,193.5,4.1,16.3,845.5,947.09,728.39
2018,5,4,14,0,695.0,218.0,4.2,16.3,804.0,907.35,702.17
2018,5,4,14,15,715.5,198.5,4.35,16.2,782.0,894.18,695.3
2018,5,4,14,30,736.0,179.0,4.5,16.1,760.0,877.31,685.86
2018,5,4,14,45,746.5,163.0,4.65,16.05,728.0,851.54,669.81
2018,5,4,15,0,757.0,147.0,4.8,16.0,696.0,819.53,649.06
2018,5,4,15,15,694.0,157.5,4.8,16.0,637.5,758.33,605.46
2018,5,4,15,30,631.0,168.0,4.8,16.0,579.0,695.82,559.53
2018,5,4,15,45,643.0,148.5,5.05,15.8,540.5,660.43,535.66
2018,5,4,16,0,655.0,129.0,5.3,15.6,502.0,622.08,508.55
2018,5,4,16,15,646.5,117.0,5.4,15.4,457.0,575.26,473.03
2018,5,4,16,30,638.0,105.0,5.5,15.2,412.0,527.55,435.84
2018,5,4,16,45,538.5,111.0,5.55,15.05,349.5,445.83,368.99
2018,5,4,17,0,439.0,117.0,5.6,14.9,287.0,369.74,305.62
2018,5,4,17,15,366.5,108.0,5.6,14.7,235.5,302.63,248.99
2018,5,4,17,30,294.0,99.0,5.6,14.5,184.0,237.14,192.99
2018,5,4,17,45,247.0,82.5,5.55,14.3,144.0,186.16,148.44
2018,5,4,18,0,200.0,66.0,5.5,14.1,104.0,140.04,107.77
2018,5,4,18,15,151.0,49.5,5.4,13.95,73.0,98.45,71.23
2018,5,4,18,30,102.0,33.0,5.3,13.8,42.0,62.32,37.53
2018,5,4,18,45,57.0,19.5,5.2,13.65,24.0,28.06,0.0
2018,5,4,19,0,12.0,6.0,5.1,13.5,6.0,5.9,0.0
2018,5,4,19,15,6.0,3.0,5.0,13.5,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,4.7,12.7,3.0,2.95,0.0
2018,5,5,5,30,0.0,6.0,4.6,12.8,6.0,5.78,0.0
2018,5,5,5,45,0.0,12.0,4.55,12.85,12.0,11.57,3.86
2018,5,5,6,0,0.0,18.0,4.5,12.9,18.0,17.36,9.59
2018,5,5,6,15,0.0,25.5,4.45,12.95,25.5,24.6,16.32
2018,5,5,6,30,0.0,33.0,4.4,13.0,33.0,31.85,21.69
2018,5,5,6,45,0.0,51.0,4.3,13.05,51.0,49.27,36.67
2018,5,5,7,0,0.0,69.0,4.2,13.1,69.0,66.67,51.47
2018,5,5,7,15,0.0,67.5,4.2,13.15,67.5,65.25,50.13
2018,5,5,7,30,0.0,66.0,4.2,13.2,66.0,63.8,48.73
2018,5,5,7,45,9.5,114.0,4.25,13.25,119.0,112.39,89.18
2018,5,5,8,0,19.0,162.0,4.3,13.3,172.0,161.34,129.35
2018,5,5,8,15,28.5,202.5,4.2,13.4,219.5,202.29,162.4
2018,5,5,8,30,38.0,243.0,4.1,13.5,267.0,246.45,197.65
2018,5,5,8,45,41.0,264.5,4.05,13.6,292.0,271.24,216.98
2018,5,5,9,0,44.0,286.0,4.0,13.7,317.0,296.44,236.48
2018,5,5,9,15,54.0,311.5,3.8,13.9,351.5,330.13,262.42
2018,5,5,9,30,64.0,337.0,3.6,14.1,386.0,364.87,288.83
2018,5,5,9,45,69.0,355.5,3.4,14.25,410.5,390.43,307.79
2018,5,5,10,0,74.0,374.0,3.2,14.4,435.0,416.39,326.86
2018,5,5,10,15,57.5,363.5,3.15,14.6,412.0,397.76,311.5
2018,5,5,10,30,41.0,353.0,3.1,14.8,389.0,377.5,295.03
2018,5,5,10,45,52.0,373.0,3.05,14.95,419.5,409.23,319.09
2018,5,5,11,0,63.0,393.0,3.0,15.1,450.0,441.69,343.27
2018,5,5,11,15,100.0,426.0,3.25,15.15,518.0,511.4,396.58
2018,5,5,11,30,137.0,459.0,3.5,15.2,586.0,587.3,453.57
2018,5,5,11,45,132.5,461.0,3.75,15.25,584.5,590.14,455.54
2018,5,5,12,0,128.0,463.0,4.0,15.3,583.0,592.29,457.4
2018,5,5,12,15,115.0,459.5,4.4,15.2,567.0,579.84,449.09
2018,5,5,12,30,102.0,456.0,4.8,15.1,551.0,559.81,435.26
2018,5,5,12,45,138.0,451.5,5.15,15.0,578.5,600.04,468.0
2018,5,5,13,0,174.0,447.0,5.5,14.9,606.0,632.97,495.19
2018,5,5,13,15,164.5,435.0,5.75,14.75,583.0,612.26,480.61
2018,5,5,13,30,155.0,423.0,6.0,14.6,560.0,590.82,465.53
2018,5,5,13,45,109.5,369.0,6.2,14.45,464.5,489.6,388.25
2018,5,5,14,0,64.0,315.0,6.4,14.3,369.0,380.65,303.26
2018,5,5,14,15,35.0,254.0,6.5,14.2,283.5,289.42,230.93
2018,5,5,14,30,6.0,193.0,6.6,14.1,198.0,194.6,154.2
2018,5,5,14,45,10.5,213.5,6.7,13.95,221.5,219.24,174.8
2018,5,5,15,0,15.0,234.0,6.8,13.8,245.0,243.94,195.37
2018,5,5,15,15,26.5,245.5,6.8,13.8,263.5,272.16,218.99
2018,5,5,15,30,38.0,257.0,6.8,13.8,282.0,293.59,237.15
2018,5,5,15,45,67.0,249.0,6.6,13.65,289.0,306.69,249.36
2018,5,5,16,0,96.0,241.0,6.4,13.5,296.0,317.49,259.6
2018,5,5,16,15,147.0,218.5,6.25,13.5,294.0,331.34,272.66
2018,5,5,16,30,198.0,196.0,6.1,13.5,292.0,333.33,275.69
2018,5,5,16,45,190.0,169.0,5.95,13.45,252.5,290.77,240.84
2018,5,5,17,0,182.0,142.0,5.8,13.4,213.0,248.51,205.7
2018,5,5,17,15,174.5,116.5,5.8,13.3,176.5,213.65,176.1
2018,5,5,17,30,167.0,91.0,5.8,13.2,140.0,173.58,141.48
2018,5,5,17,45,94.5,72.5,5.8,13.15,99.0,113.21,89.71
2018,5,5,18,0,22.0,54.0,5.8,13.1,58.0,61.91,46.37
2018,5,5,18,15,14.0,38.0,5.75,13.0,40.5,42.15,29.05
2018,5,5,18,30,6.0,22.0,5.7,12.9,23.0,22.52,11.33
2018,5,5,18,45,3.0,12.5,5.65,12.8,13.0,12.54,0.0
2018,5,5,19,0,0.0,3.0,5.6,12.7,3.0,2.95,0.0
2018,5,5,19,15,0.0,1.5,5.5,12.65,1.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,6,5,15,3.0,8.5,4.4,12.1,8.5,8.36,0.0
2018,5,6,5,30,6.0,17.0,4.5,12.2,17.0,16.11,0.0
2018,5,6,5,45,29.5,35.5,4.6,12.3,39.5,32.26,21.16
2018,5,6,6,0,53.0,54.0,4.7,12.4,62.0,46.02,34.8
2018,5,6,6,15,68.5,73.5,4.75,12.45,88.0,61.48,49.19
2018,5,6,6,30,84.0,93.0,4.8,12.5,114.0,82.03,62.43
2018,5,6,6,45,60.0,111.0,4.8,12.6,128.0,105.12,81.76
2018,5,6,7,0,36.0,129.0,4.8,12.7,142.0,122.29,97.07
2018,5,6,7,15,105.0,152.5,4.75,12.85,198.0,157.79,124.05
2018,5,6,7,30,174.0,176.0,4.7,13.0,254.0,204.39,160.98
2018,5,6,7,45,235.0,195.0,4.7,13.1,313.5,249.64,197.77
2018,5,6,8,0,296.0,214.0,4.7,13.2,373.0,304.59,242.85
2018,5,6,8,15,266.5,240.5,4.75,13.35,394.0,333.89,267.82
2018,5,6,8,30,237.0,267.0,4.8,13.5,415.0,360.04,289.38
2018,5,6,8,45,258.0,286.5,4.9,13.65,458.0,403.6,324.4
2018,5,6,9,0,279.0,306.0,5.0,13.8,501.0,449.01,360.42
2018,5,6,9,15,341.5,305.5,5.1,13.95,558.0,503.64,404.07
2018,5,6,9,30,404.0,305.0,5.2,14.1,615.0,563.08,451.07
2018,5,6,9,45,394.0,323.0,5.3,14.2,636.5,593.0,473.61
2018,5,6,10,0,384.0,341.0,5.4,14.3,658.0,620.63,494.21
2018,5,6,10,15,295.0,382.5,5.55,14.4,631.0,606.86,481.14
2018,5,6,10,30,206.0,424.0,5.7,14.5,604.0,584.75,461.49
2018,5,6,10,45,226.5,430.5,5.8,14.55,632.5,617.84,487.06
2018,5,6,11,0,247.0,437.0,5.9,14.6,661.0,654.28,514.82
2018,5,6,11,15,283.5,436.5,5.95,14.65,697.0,696.55,547.29
2018,5,6,11,30,320.0,436.0,6.0,14.7,733.0,739.49,580.06
2018,5,6,11,45,331.0,433.0,6.1,14.7,742.0,755.88,592.7
2018,5,6,12,0,342.0,430.0,6.2,14.7,751.0,771.29,604.78
2018,5,6,12,15,336.0,429.0,6.15,14.65,743.5,770.98,604.35
2018,5,6,12,30,330.0,428.0,6.1,14.6,736.0,769.14,602.93
2018,5,6,12,45,400.5,395.5,6.1,14.6,765.5,814.86,639.4
2018,5,6,13,0,471.0,363.0,6.1,14.6,795.0,853.98,670.77
2018,5,6,13,15,434.0,340.5,6.0,14.55,733.0,794.57,626.73
2018,5,6,13,30,397.0,318.0,5.9,14.5,671.0,733.47,581.46
2018,5,6,13,45,271.0,346.5,5.8,14.45,584.5,630.43,500.46
2018,5,6,14,0,145.0,375.0,5.7,14.4,498.0,529.4,419.6
2018,5,6,14,15,170.0,371.5,5.6,14.35,510.5,547.7,435.22
2018,5,6,14,30,195.0,368.0,5.5,14.3,523.0,564.4,449.24
2018,5,6,14,45,132.0,337.0,5.45,14.3,439.5,471.43,376.44
2018,5,6,15,0,69.0,306.0,5.4,14.3,356.0,373.07,298.45
2018,5,6,15,15,92.5,282.5,5.4,14.3,345.5,366.34,295.0
2018,5,6,15,30,116.0,259.0,5.4,14.3,335.0,365.28,295.68
2018,5,6,15,45,97.5,233.5,5.3,14.15,294.0,320.23,259.95
2018,5,6,16,0,79.0,208.0,5.2,14.0,253.0,269.47,219.33
2018,5,6,16,15,210.5,184.5,5.15,13.95,290.0,343.83,283.45
2018,5,6,16,30,342.0,161.0,5.1,13.9,327.0,392.22,325.02
2018,5,6,16,45,380.5,137.0,5.05,13.8,302.0,379.71,315.05
2018,5,6,17,0,419.0,113.0,5.0,13.7,277.0,355.41,294.89
2018,5,6,17,15,455.5,98.0,5.0,13.65,252.5,335.39,276.84
2018,5,6,17,30,492.0,83.0,5.0,13.6,228.0,313.08,255.36
2018,5,6,17,45,441.5,73.0,4.95,13.55,183.5,254.55,203.27
2018,5,6,18,0,391.0,63.0,4.9,13.5,139.0,203.28,156.67
2018,5,6,18,15,295.5,50.5,4.75,13.4,98.0,142.49,103.59
2018,5,6,18,30,200.0,38.0,4.6,13.3,57.0,92.52,58.55
2018,5,6,18,45,115.5,23.0,4.5,13.25,32.5,45.89,0.0
2018,5,6,19,0,31.0,8.0,4.4,13.2,8.0,11.19,0.0
2018,5,6,19,15,15.5,4.0,4.3,13.2,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,5,15,74.0,11.5,4.3,12.9,16.0,11.3,0.0
2018,5,7,5,30,148.0,23.0,4.3,13.1,32.0,18.17,0.0
2018,5,7,5,45,269.0,36.0,4.3,13.25,71.0,27.79,17.56
2018,5,7,6,0,390.0,49.0,4.3,13.4,110.0,37.64,27.39
2018,5,7,6,15,471.0,57.0,4.25,13.55,158.0,41.32,31.17
2018,5,7,6,30,552.0,65.0,4.2,13.7,206.0,70.68,40.24
2018,5,7,6,45,605.5,71.0,4.2,13.85,258.0,113.84,65.87
2018,5,7,7,0,659.0,77.0,4.2,14.0,310.0,163.17,103.63
2018,5,7,7,15,696.5,81.5,4.2,14.15,363.0,213.83,147.19
2018,5,7,7,30,734.0,86.0,4.2,14.3,416.0,271.03,197.93
2018,5,7,7,45,761.0,90.0,4.25,14.45,468.0,325.34,246.99
2018,5,7,8,0,788.0,94.0,4.3,14.6,520.0,382.03,297.41
2018,5,7,8,15,808.5,97.0,4.35,14.75,569.0,437.08,345.61
2018,5,7,8,30,829.0,100.0,4.4,14.9,618.0,493.27,393.49
2018,5,7,8,45,844.5,102.5,4.4,15.0,663.5,547.18,438.31
2018,5,7,9,0,860.0,105.0,4.4,15.1,709.0,602.65,483.05
2018,5,7,9,15,874.0,106.0,4.4,15.2,750.0,653.71,523.36
2018,5,7,9,30,888.0,107.0,4.4,15.3,791.0,704.14,562.22
2018,5,7,9,45,901.0,106.5,4.4,15.4,826.5,751.52,596.26
2018,5,7,10,0,914.0,106.0,4.4,15.5,862.0,797.66,628.62
2018,5,7,10,15,920.0,107.5,4.45,15.6,890.5,838.69,657.28
2018,5,7,10,30,926.0,109.0,4.5,15.7,919.0,877.53,684.2
2018,5,7,10,45,930.5,110.0,4.55,15.8,940.0,912.21,708.03
2018,5,7,11,0,935.0,111.0,4.6,15.9,961.0,944.25,729.95
2018,5,7,11,15,879.0,148.0,4.6,15.95,956.0,953.55,735.65
2018,5,7,11,30,823.0,185.0,4.6,16.0,951.0,962.26,741.19
2018,5,7,11,45,789.0,207.5,4.65,16.05,945.5,968.81,745.75
2018,5,7,12,0,755.0,230.0,4.7,16.1,940.0,975.69,750.67
2018,5,7,12,15,787.0,209.5,4.75,16.15,948.0,992.72,762.78
2018,5,7,12,30,819.0,189.0,4.8,16.2,956.0,1011.26,775.96
2018,5,7,12,45,876.0,151.0,4.9,16.2,963.5,1027.34,788.12
2018,5,7,13,0,933.0,113.0,5.0,16.2,971.0,1046.07,802.25
2018,5,7,13,15,858.5,152.5,5.05,16.15,930.5,1016.86,782.93
2018,5,7,13,30,784.0,192.0,5.1,16.1,890.0,979.65,758.21
2018,5,7,13,45,695.0,231.0,5.15,16.1,837.0,931.14,725.16
2018,5,7,14,0,606.0,270.0,5.2,16.1,784.0,877.18,685.91
2018,5,7,14,15,688.0,218.5,5.3,16.05,781.5,890.73,699.67
2018,5,7,14,30,770.0,167.0,5.4,16.0,779.0,893.27,703.3
2018,5,7,14,45,822.5,136.0,5.45,15.95,761.5,888.59,701.59
2018,5,7,15,0,875.0,105.0,5.5,15.9,744.0,872.79,691.91
2018,5,7,15,15,861.0,103.0,5.5,15.9,701.0,832.12,663.56
2018,5,7,15,30,847.0,101.0,5.5,15.9,658.0,793.97,636.99
2018,5,7,15,45,830.5,98.0,5.7,15.7,611.0,746.88,604.66
2018,5,7,16,0,814.0,95.0,5.9,15.5,564.0,698.74,570.86
2018,5,7,16,15,791.0,91.5,5.95,15.3,513.0,644.87,530.9
2018,5,7,16,30,768.0,88.0,6.0,15.1,462.0,591.05,488.57
2018,5,7,16,45,736.0,84.0,6.1,14.95,409.5,531.77,440.66
2018,5,7,17,0,704.0,80.0,6.2,14.8,357.0,475.54,393.79
2018,5,7,17,15,658.0,75.0,6.2,14.6,304.0,411.85,339.42
2018,5,7,17,30,612.0,70.0,6.2,14.4,251.0,351.8,286.64
2018,5,7,17,45,544.0,63.0,6.15,14.2,200.5,285.16,227.45
2018,5,7,18,0,476.0,56.0,6.1,14.0,150.0,225.17,173.19
2018,5,7,18,15,372.0,46.5,6.0,13.85,106.5,159.75,115.69
2018,5,7,18,30,268.0,37.0,5.9,13.7,63.0,106.14,67.37
2018,5,7,18,45,157.0,23.0,5.8,13.55,36.0,52.95,0.0
2018,5,7,19,0,46.0,9.0,5.7,13.4,9.0,13.85,0.0
2018,5,7,19,15,23.0,4.5,5.5,13.35,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,8,5,15,79.5,11.5,4.7,13.15,16.5,11.3,0.0
2018,5,8,5,30,159.0,23.0,4.7,13.3,33.0,18.1,0.0
2018,5,8,5,45,207.0,30.0,4.7,13.4,55.0,22.78,13.5
2018,5,8,6,0,255.0,37.0,4.7,13.5,77.0,27.25,18.31
2018,5,8,6,15,130.5,56.0,4.65,13.6,77.0,45.06,34.5
2018,5,8,6,30,6.0,75.0,4.6,13.7,77.0,70.74,54.56
2018,5,8,6,45,32.0,105.5,4.55,13.8,117.0,98.55,76.99
2018,5,8,7,0,58.0,136.0,4.5,13.9,157.0,131.75,103.58
2018,5,8,7,15,52.5,154.0,4.45,14.0,175.0,151.44,120.19
2018,5,8,7,30,47.0,172.0,4.4,14.1,193.0,170.54,136.15
2018,5,8,7,45,46.0,193.5,4.3,14.2,216.0,193.54,154.92
2018,5,8,8,0,45.0,215.0,4.2,14.3,239.0,216.56,173.43
2018,5,8,8,15,56.5,240.5,4.05,14.35,274.0,248.53,198.84
2018,5,8,8,30,68.0,266.0,3.9,14.4,309.0,281.89,225.13
2018,5,8,8,45,59.5,279.5,3.8,14.4,319.0,294.99,235.06
2018,5,8,9,0,51.0,293.0,3.7,14.4,329.0,307.14,244.08
2018,5,8,9,15,64.0,317.5,3.55,14.45,365.0,342.17,271.18
2018,5,8,9,30,77.0,342.0,3.4,14.5,401.0,378.5,298.92
2018,5,8,9,45,105.5,369.5,3.3,14.5,454.5,430.0,338.44
2018,5,8,10,0,134.0,397.0,3.2,14.5,508.0,484.47,379.61
2018,5,8,10,15,169.5,411.5,3.1,14.6,557.0,534.17,416.81
2018,5,8,10,30,205.0,426.0,3.0,14.7,606.0,586.08,455.12
2018,5,8,10,45,220.0,435.5,2.85,14.8,632.5,617.34,477.13
2018,5,8,11,0,235.0,445.0,2.7,14.9,659.0,648.89,499.14
2018,5,8,11,15,234.0,452.5,2.65,15.0,668.0,663.93,509.06
2018,5,8,11,30,233.0,460.0,2.6,15.1,677.0,678.18,518.48
2018,5,8,11,45,231.5,462.5,2.55,15.25,679.5,686.1,523.36
2018,5,8,12,0,230.0,465.0,2.5,15.4,682.0,693.1,527.64
2018,5,8,12,15,258.5,456.5,2.7,15.5,699.5,723.17,550.68
2018,5,8,12,30,287.0,448.0,2.9,15.6,717.0,747.32,569.46
2018,5,8,12,45,270.5,446.5,3.1,15.75,698.0,733.02,559.55
2018,5,8,13,0,254.0,445.0,3.3,15.9,679.0,717.45,548.9
2018,5,8,13,15,247.0,438.5,3.65,15.9,662.5,704.99,541.64
2018,5,8,13,30,240.0,432.0,4.0,15.9,646.0,691.45,533.39
2018,5,8,13,45,379.0,354.5,4.3,15.9,681.5,743.73,578.61
2018,5,8,14,0,518.0,277.0,4.6,15.9,717.0,798.8,625.53
2018,5,8,14,15,606.0,222.5,4.75,15.85,719.0,818.37,644.31
2018,5,8,14,30,694.0,168.0,4.9,15.8,721.0,828.66,654.19
2018,5,8,14,45,775.0,132.0,5.05,15.75,722.0,842.47,666.42
2018,5,8,15,0,856.0,96.0,5.2,15.7,723.0,847.23,672.18
2018,5,8,15,15,842.5,94.5,5.2,15.7,681.0,808.1,644.77
2018,5,8,15,30,829.0,93.0,5.2,15.7,639.0,767.28,616.11
2018,5,8,15,45,809.5,91.0,5.0,15.55,592.0,723.79,584.61
2018,5,8,16,0,790.0,89.0,4.8,15.4,545.0,675.48,549.19
2018,5,8,16,15,764.5,86.0,4.7,15.3,495.0,621.52,508.94
2018,5,8,16,30,739.0,83.0,4.6,15.2,445.0,567.9,466.61
2018,5,8,16,45,705.0,80.5,4.55,15.15,394.0,510.51,420.25
2018,5,8,17,0,671.0,78.0,4.5,15.1,343.0,456.27,375.18
2018,5,8,17,15,593.5,76.5,4.45,15.0,286.0,382.81,313.48
2018,5,8,17,30,516.0,75.0,4.4,14.9,229.0,316.17,256.22
2018,5,8,17,45,434.0,67.0,4.4,14.8,179.0,248.1,197.16
2018,5,8,18,0,352.0,59.0,4.4,14.7,129.0,186.85,143.5
2018,5,8,18,15,258.5,46.0,4.25,14.6,89.5,127.85,92.62
2018,5,8,18,30,165.0,33.0,4.1,14.5,50.0,79.28,50.55
2018,5,8,18,45,104.5,21.0,4.0,14.4,29.5,42.66,0.0
2018,5,8,19,0,44.0,9.0,3.9,14.3,9.0,13.69,0.0
2018,5,8,19,15,22.0,4.5,3.65,14.25,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,9,4,45,8.5,2.0,3.2,13.4,1.5,0.0,0.0
2018,5,9,5,0,17.0,4.0,3.2,13.4,3.0,0.0,0.0
2018,5,9,5,15,106.5,15.0,3.3,13.55,21.0,14.74,0.0
2018,5,9,5,30,196.0,26.0,3.4,13.7,39.0,20.59,2.24
2018,5,9,5,45,317.0,36.0,3.5,13.8,78.0,28.21,18.17
2018,5,9,6,0,438.0,46.0,3.6,13.9,117.0,34.32,24.51
2018,5,9,6,15,328.5,62.0,3.65,14.0,126.0,45.25,34.64
2018,5,9,6,30,219.0,78.0,3.7,14.1,135.0,73.95,51.2
2018,5,9,6,45,142.5,106.5,3.8,14.15,147.0,107.57,79.76
2018,5,9,7,0,66.0,135.0,3.9,14.2,159.0,132.45,103.63
2018,5,9,7,15,176.0,152.0,4.05,14.35,229.0,173.48,133.58
2018,5,9,7,30,286.0,169.0,4.2,14.5,299.0,226.81,175.1
2018,5,9,7,45,270.5,193.0,4.35,14.6,327.5,260.84,204.95
2018,5,9,8,0,255.0,217.0,4.5,14.7,356.0,293.24,232.8
2018,5,9,8,15,338.5,217.0,4.7,14.75,419.5,345.51,275.61
2018,5,9,8,30,422.0,217.0,4.9,14.8,483.0,404.19,323.83
2018,5,9,8,45,339.0,261.0,5.05,14.9,484.5,424.95,340.58
2018,5,9,9,0,256.0,305.0,5.2,15.0,486.0,435.69,348.37
2018,5,9,9,15,282.5,319.0,5.3,15.05,529.0,480.07,383.47
2018,5,9,9,30,309.0,333.0,5.4,15.1,572.0,526.4,419.67
2018,5,9,9,45,439.0,297.5,5.55,15.15,653.5,602.58,481.23
2018,5,9,10,0,569.0,262.0,5.7,15.2,735.0,687.86,549.1
2018,5,9,10,15,739.5,187.5,5.75,15.25,823.5,775.79,619.06
2018,5,9,10,30,910.0,113.0,5.8,15.3,912.0,869.93,687.69
2018,5,9,10,45,828.5,160.5,5.9,15.3,901.0,877.63,692.68
2018,5,9,11,0,747.0,208.0,6.0,15.3,890.0,878.46,693.19
2018,5,9,11,15,675.5,251.0,6.0,15.35,874.0,876.46,690.93
2018,5,9,11,30,604.0,294.0,6.0,15.4,858.0,868.81,682.64
2018,5,9,11,45,690.0,248.0,5.95,15.45,896.0,919.17,721.23
2018,5,9,12,0,776.0,202.0,5.9,15.5,934.0,965.07,753.53
2018,5,9,12,15,609.0,292.5,5.9,15.5,866.0,906.65,709.16
2018,5,9,12,30,442.0,383.0,5.9,15.5,798.0,839.59,654.81
2018,5,9,12,45,526.5,334.5,5.85,15.55,824.0,878.27,686.34
2018,5,9,13,0,611.0,286.0,5.8,15.6,850.0,915.48,716.1
2018,5,9,13,15,731.5,216.0,5.9,15.6,878.5,962.29,752.54
2018,5,9,13,30,852.0,146.0,6.0,15.6,907.0,993.3,775.79
2018,5,9,13,45,883.0,125.0,6.15,15.6,894.5,993.24,777.3
2018,5,9,14,0,914.0,104.0,6.3,15.6,882.0,988.67,775.84
2018,5,9,14,15,905.5,103.0,6.4,15.55,850.0,963.8,759.63
2018,5,9,14,30,897.0,102.0,6.5,15.5,818.0,936.1,741.41
2018,5,9,14,45,885.0,100.5,6.65,15.45,779.0,902.07,718.65
2018,5,9,15,0,873.0,99.0,6.8,15.4,740.0,865.76,693.98
2018,5,9,15,15,859.5,97.0,6.8,15.4,697.0,825.58,665.45
2018,5,9,15,30,846.0,95.0,6.8,15.4,654.0,783.67,635.39
2018,5,9,15,45,826.0,93.5,7.0,15.2,606.5,739.77,604.59
2018,5,9,16,0,806.0,92.0,7.2,15.0,559.0,691.01,569.44
2018,5,9,16,15,780.5,89.5,7.25,14.9,508.5,636.93,528.51
2018,5,9,16,30,755.0,87.0,7.3,14.8,458.0,583.15,485.35
2018,5,9,16,45,720.0,84.0,7.4,14.65,405.5,523.85,436.76
2018,5,9,17,0,685.0,81.0,7.5,14.5,353.0,467.88,389.58
2018,5,9,17,15,638.5,76.0,7.4,14.35,301.0,404.88,335.26
2018,5,9,17,30,592.0,71.0,7.3,14.2,249.0,345.59,282.79
2018,5,9,17,45,524.0,64.5,7.2,14.05,199.5,280.45,224.68
2018,5,9,18,0,456.0,58.0,7.1,13.9,150.0,221.93,171.63
2018,5,9,18,15,356.0,48.0,6.9,13.8,107.0,157.93,115.25
2018,5,9,18,30,256.0,38.0,6.7,13.7,64.0,105.12,68.32
2018,5,9,18,45,149.5,23.5,6.55,13.6,36.5,53.18,0.0
2018,5,9,19,0,43.0,9.0,6.4,13.5,9.0,13.64,0.0
2018,5,9,19,15,21.5,4.5,6.25,13.5,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.6,13.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,6.1,13.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,6.35,13.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,6.6,13.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,6.95,13.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,7.1,13.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,7.25,13.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,7.4,13.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,7.45,13.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,7.55,13.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,7.45,13.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.5,7.15,13.1,1.5,0.0,0.0
2018,5,10,5,0,5.0,3.0,7.0,13.1,3.0,0.0,0.0
2018,5,10,5,15,47.5,14.5,6.95,13.15,17.5,14.25,0.0
2018,5,10,5,30,90.0,26.0,6.9,13.2,32.0,21.66,4.52
2018,5,10,5,45,115.0,36.5,6.85,13.25,51.0,30.13,19.93
2018,5,10,6,0,140.0,47.0,6.8,13.3,70.0,38.32,28.1
2018,5,10,6,15,164.0,63.5,6.85,13.35,100.0,50.72,39.58
2018,5,10,6,30,188.0,80.0,6.9,13.4,130.0,74.6,52.62
2018,5,10,6,45,147.5,96.5,6.95,13.5,141.0,96.75,70.65
2018,5,10,7,0,107.0,113.0,7.0,13.6,152.0,118.14,90.26
2018,5,10,7,15,62.0,134.0,6.95,13.7,157.5,137.04,108.16
2018,5,10,7,30,17.0,155.0,6.9,13.8,163.0,150.69,120.99
2018,5,10,7,45,23.5,177.0,6.85,13.9,189.0,174.73,140.49
2018,5,10,8,0,30.0,199.0,6.8,14.0,215.0,196.97,158.39
2018,5,10,8,15,65.0,239.0,6.9,14.15,278.5,251.13,202.15
2018,5,10,8,30,100.0,279.0,7.0,14.3,342.0,309.34,248.96
2018,5,10,8,45,193.5,291.0,7.15,14.4,424.0,376.07,303.16
2018,5,10,9,0,287.0,303.0,7.3,14.5,506.0,452.33,364.97
2018,5,10,9,15,444.5,268.0,7.45,14.6,603.0,535.17,433.27
2018,5,10,9,30,602.0,233.0,7.6,14.7,700.0,631.81,512.03
2018,5,10,9,45,595.0,251.0,7.7,14.8,729.5,671.62,542.66
2018,5,10,10,0,588.0,269.0,7.8,14.9,759.0,709.52,571.5
2018,5,10,10,15,565.5,292.5,7.85,14.95,776.5,738.53,592.77
2018,5,10,10,30,543.0,316.0,7.9,15.0,794.0,764.62,611.56
2018,5,10,10,45,549.0,325.0,7.95,15.05,817.5,798.45,636.91
2018,5,10,11,0,555.0,334.0,8.0,15.1,841.0,831.03,661.13
2018,5,10,11,15,547.0,343.0,7.9,15.1,848.5,849.38,673.98
2018,5,10,11,30,539.0,352.0,7.8,15.1,856.0,865.59,685.22
2018,5,10,11,45,516.0,365.5,7.75,15.1,850.5,869.79,687.24
2018,5,10,12,0,493.0,379.0,7.7,15.1,845.0,871.44,687.43
2018,5,10,12,15,553.5,346.0,7.65,15.1,868.0,906.02,715.17
2018,5,10,12,30,614.0,313.0,7.6,15.1,891.0,939.08,741.59
2018,5,10,12,45,674.0,275.5,7.6,15.1,903.5,965.74,763.58
2018,5,10,13,0,734.0,238.0,7.6,15.1,916.0,989.01,781.35
2018,5,10,13,15,706.0,245.5,7.75,15.05,888.0,967.99,767.13
2018,5,10,13,30,678.0,253.0,7.9,15.0,860.0,944.5,751.23
2018,5,10,13,45,691.0,237.5,8.05,14.95,841.0,934.97,745.7
2018,5,10,14,0,704.0,222.0,8.2,14.9,822.0,922.28,737.82
2018,5,10,14,15,698.5,213.0,8.3,14.8,790.0,895.83,719.62
2018,5,10,14,30,693.0,204.0,8.4,14.7,758.0,866.97,699.59
2018,5,10,14,45,730.0,176.0,8.5,14.6,735.0,853.51,691.24
2018,5,10,15,0,767.0,148.0,8.6,14.5,712.0,832.2,676.89
2018,5,10,15,15,752.5,143.0,8.6,14.5,669.5,793.95,648.93
2018,5,10,15,30,738.0,138.0,8.6,14.5,627.0,751.41,617.49
2018,5,10,15,45,744.5,124.0,8.75,14.35,587.0,713.79,590.3
2018,5,10,16,0,751.0,110.0,8.9,14.2,547.0,671.62,559.16
2018,5,10,16,15,694.5,112.0,8.9,14.1,488.0,605.62,506.24
2018,5,10,16,30,638.0,114.0,8.9,14.0,429.0,540.82,453.05
2018,5,10,16,45,560.0,114.5,8.85,13.9,368.5,465.26,389.94
2018,5,10,17,0,482.0,115.0,8.8,13.8,308.0,393.13,328.78
2018,5,10,17,15,464.5,100.0,8.8,13.65,264.0,343.8,286.16
2018,5,10,17,30,447.0,85.0,8.8,13.5,220.0,295.53,243.27
2018,5,10,17,45,398.0,73.5,8.85,13.35,176.5,240.31,193.8
2018,5,10,18,0,349.0,62.0,8.9,13.2,133.0,190.01,148.05
2018,5,10,18,15,263.5,51.5,8.8,13.15,96.5,135.99,100.36
2018,5,10,18,30,178.0,41.0,8.7,13.1,60.0,91.57,61.03
2018,5,10,18,45,101.0,25.0,8.65,13.0,34.5,45.6,1.45
2018,5,10,19,0,24.0,9.0,8.6,12.9,9.0,11.56,0.0
2018,5,10,19,15,12.0,4.5,8.5,12.95,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,6.35,12.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,6.1,12.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,5.8,12.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,11,4,45,3.5,2.0,4.1,12.5,2.0,0.0,0.0
2018,5,11,5,0,7.0,4.0,4.0,12.5,4.0,0.0,0.0
2018,5,11,5,15,7.0,11.5,4.1,12.6,11.5,11.3,0.0
2018,5,11,5,30,7.0,19.0,4.2,12.7,19.0,18.1,4.11
2018,5,11,5,45,17.0,34.0,4.25,12.8,36.5,31.59,21.34
2018,5,11,6,0,27.0,49.0,4.3,12.9,54.0,44.89,33.99
2018,5,11,6,15,78.5,68.0,4.4,13.05,88.0,57.84,46.0
2018,5,11,6,30,130.0,87.0,4.5,13.2,122.0,81.5,60.09
2018,5,11,6,45,133.0,115.0,4.55,13.3,157.0,114.05,85.86
2018,5,11,7,0,136.0,143.0,4.6,13.4,192.0,147.53,113.61
2018,5,11,7,15,215.0,159.5,4.6,13.55,251.5,185.7,142.81
2018,5,11,7,30,294.0,176.0,4.6,13.7,311.0,236.05,183.2
2018,5,11,7,45,378.5,178.5,4.55,13.85,373.0,282.02,220.82
2018,5,11,8,0,463.0,181.0,4.5,14.0,435.0,339.51,268.43
2018,5,11,8,15,504.5,185.5,4.35,14.2,485.5,388.58,309.48
2018,5,11,8,30,546.0,190.0,4.2,14.4,536.0,441.35,352.78
2018,5,11,8,45,552.0,204.5,4.05,14.55,575.5,487.59,389.98
2018,5,11,9,0,558.0,219.0,3.9,14.7,615.0,533.65,426.09
2018,5,11,9,15,574.5,230.0,3.9,14.85,657.5,582.76,464.06
2018,5,11,9,30,591.0,241.0,3.9,15.0,700.0,632.47,501.67
2018,5,11,9,45,625.0,238.5,3.9,15.2,743.0,681.98,538.88
2018,5,11,10,0,659.0,236.0,3.9,15.4,786.0,732.73,576.36
2018,5,11,10,15,669.0,241.0,3.9,15.55,815.0,772.35,604.73
2018,5,11,10,30,679.0,246.0,3.9,15.7,844.0,810.85,631.94
2018,5,11,10,45,646.5,273.0,3.95,15.85,853.0,832.57,645.78
2018,5,11,11,0,614.0,300.0,4.0,16.0,862.0,850.47,656.85
2018,5,11,11,15,668.5,271.5,4.0,16.1,891.5,890.9,686.69
2018,5,11,11,30,723.0,243.0,4.0,16.2,921.0,930.96,714.87
2018,5,11,11,45,808.0,193.0,4.05,16.3,954.5,974.55,744.61
2018,5,11,12,0,893.0,143.0,4.1,16.4,988.0,1015.3,772.19
2018,5,11,12,15,911.0,131.5,4.15,16.45,992.0,1032.31,783.67
2018,5,11,12,30,929.0,120.0,4.2,16.5,996.0,1046.15,793.28
2018,5,11,12,45,899.0,137.0,4.25,16.55,977.0,1037.98,788.04
2018,5,11,13,0,869.0,154.0,4.3,16.6,958.0,1026.43,780.78
2018,5,11,13,15,852.5,160.0,4.35,16.55,936.5,1020.54,777.84
2018,5,11,13,30,836.0,166.0,4.4,16.5,915.0,1005.48,768.81
2018,5,11,13,45,879.0,137.5,4.45,16.5,906.0,1003.29,768.67
2018,5,11,14,0,922.0,109.0,4.5,16.5,897.0,1002.67,769.64
2018,5,11,14,15,914.0,108.0,4.6,16.45,865.0,978.17,754.69
2018,5,11,14,30,906.0,107.0,4.7,16.4,833.0,950.8,737.78
2018,5,11,14,45,896.0,105.0,4.75,16.35,795.0,917.86,716.41
2018,5,11,15,0,886.0,103.0,4.8,16.3,757.0,882.49,693.16
2018,5,11,15,15,872.5,101.0,4.8,16.3,713.5,841.98,665.51
2018,5,11,15,30,859.0,99.0,4.8,16.3,670.0,799.69,636.33
2018,5,11,15,45,839.0,97.0,5.15,16.05,621.5,754.85,607.2
2018,5,11,16,0,819.0,95.0,5.5,15.8,573.0,705.05,573.33
2018,5,11,16,15,793.5,92.5,5.6,15.6,521.5,650.46,533.47
2018,5,11,16,30,768.0,90.0,5.7,15.4,470.0,596.12,491.17
2018,5,11,16,45,735.0,86.0,5.75,15.2,417.0,536.3,443.17
2018,5,11,17,0,702.0,82.0,5.8,15.0,364.0,479.61,396.27
2018,5,11,17,15,656.0,77.5,5.75,14.8,311.5,416.52,342.72
2018,5,11,17,30,610.0,73.0,5.7,14.6,259.0,357.05,290.78
2018,5,11,17,45,542.0,66.5,5.65,14.35,208.5,290.84,232.4
2018,5,11,18,0,474.0,60.0,5.6,14.1,158.0,231.19,178.8
2018,5,11,18,15,375.0,50.0,5.4,14.0,114.0,166.22,121.7
2018,5,11,18,30,276.0,40.0,5.2,13.9,70.0,112.3,74.2
2018,5,11,18,45,163.5,25.0,5.0,13.75,40.5,58.08,8.46
2018,5,11,19,0,51.0,10.0,4.8,13.6,11.0,15.66,0.0
2018,5,11,19,15,25.5,5.0,4.6,13.65,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,12,4,45,10.5,2.5,1.8,15.6,2.0,0.0,0.0
2018,5,12,5,0,21.0,5.0,1.8,15.6,4.0,0.0,0.0
2018,5,12,5,15,110.5,17.0,1.75,15.8,23.5,16.71,0.0
2018,5,12,5,30,200.0,29.0,1.7,16.0,43.0,22.91,7.79
2018,5,12,5,45,314.5,39.0,1.6,16.2,82.5,30.57,20.28
2018,5,12,6,0,429.0,49.0,1.5,16.4,122.0,36.56,26.32
2018,5,12,6,15,328.0,66.0,1.5,16.45,133.0,48.08,36.85
2018,5,12,6,30,227.0,83.0,1.5,16.5,144.0,79.9,54.91
2018,5,12,6,45,224.0,109.5,1.5,16.6,180.5,116.16,82.44
2018,5,12,7,0,221.0,136.0,1.5,16.7,217.0,152.67,112.34
2018,5,12,7,15,199.0,152.5,1.45,16.85,234.0,176.74,133.53
2018,5,12,7,30,177.0,169.0,1.4,17.0,251.0,201.56,155.18
2018,5,12,7,45,104.0,188.5,1.35,17.1,238.0,206.27,161.19
2018,5,12,8,0,31.0,208.0,1.3,17.2,225.0,205.44,161.45
2018,5,12,8,15,38.5,232.5,1.2,17.35,255.5,233.97,183.41
2018,5,12,8,30,46.0,257.0,1.1,17.5,286.0,263.47,205.69
2018,5,12,8,45,40.0,268.0,1.0,17.65,294.5,274.3,213.2
2018,5,12,9,0,34.0,279.0,0.9,17.8,303.0,284.45,220.1
2018,5,12,9,15,31.5,290.0,1.0,17.8,313.5,296.17,228.74
2018,5,12,9,30,29.0,301.0,1.1,17.8,324.0,307.63,237.11
2018,5,12,9,45,40.5,330.0,1.2,17.8,363.0,346.0,266.0
2018,5,12,10,0,52.0,359.0,1.3,17.8,402.0,385.52,295.35
2018,5,12,10,15,64.5,384.5,1.5,17.6,440.0,423.56,323.98
2018,5,12,10,30,77.0,410.0,1.7,17.4,478.0,462.6,353.23
2018,5,12,10,45,85.5,425.5,1.9,17.25,502.5,489.32,373.28
2018,5,12,11,0,94.0,441.0,2.1,17.1,527.0,516.44,393.68
2018,5,12,11,15,113.0,453.5,2.25,17.0,558.5,554.03,421.75
2018,5,12,11,30,132.0,466.0,2.4,16.9,590.0,589.38,448.08
2018,5,12,11,45,134.5,467.5,2.6,16.8,594.5,598.3,455.18
2018,5,12,12,0,137.0,469.0,2.8,16.7,599.0,606.75,462.14
2018,5,12,12,15,151.0,469.0,2.85,16.6,612.0,624.46,475.72
2018,5,12,12,30,165.0,469.0,2.9,16.5,625.0,641.74,488.96
2018,5,12,12,45,156.5,462.5,2.95,16.45,609.0,629.35,480.19
2018,5,12,13,0,148.0,456.0,3.0,16.4,593.0,616.15,471.03
2018,5,12,13,15,253.5,413.5,3.0,16.35,643.0,685.22,525.33
2018,5,12,13,30,359.0,371.0,3.0,16.3,693.0,744.42,571.46
2018,5,12,13,45,577.0,269.0,3.0,16.2,770.0,856.98,658.41
2018,5,12,14,0,795.0,167.0,3.0,16.1,847.0,948.31,723.9
2018,5,12,14,15,825.0,147.0,2.9,16.05,830.0,941.92,719.02
2018,5,12,14,30,855.0,127.0,2.8,16.0,813.0,925.72,708.39
2018,5,12,14,45,843.5,125.0,2.75,15.95,775.5,897.97,690.34
2018,5,12,15,0,832.0,123.0,2.7,15.9,738.0,862.69,667.08
2018,5,12,15,15,656.5,167.0,2.7,15.9,634.5,740.78,581.87
2018,5,12,15,30,481.0,211.0,2.7,15.9,531.0,621.53,492.57
2018,5,12,15,45,352.0,221.0,2.4,15.75,446.5,508.2,405.61
2018,5,12,16,0,223.0,231.0,2.1,15.6,362.0,412.28,329.82
2018,5,12,16,15,182.5,218.0,2.05,15.55,319.0,354.97,285.54
2018,5,12,16,30,142.0,205.0,2.0,15.5,276.0,307.91,248.32
2018,5,12,16,45,168.0,182.0,1.9,15.4,256.5,292.56,237.07
2018,5,12,17,0,194.0,159.0,1.8,15.3,237.0,274.36,222.82
2018,5,12,17,15,239.5,132.0,1.75,15.15,215.0,263.44,213.87
2018,5,12,17,30,285.0,105.0,1.7,15.0,193.0,241.86,195.08
