Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,17,45,250.0,89.0,1.7,14.85,155.5,196.22,155.89
2018,5,12,18,0,215.0,73.0,1.7,14.7,118.0,154.1,119.13
2018,5,12,18,15,155.5,56.0,1.7,14.5,84.0,107.69,79.4
2018,5,12,18,30,96.0,39.0,1.7,14.3,50.0,67.74,45.29
2018,5,12,18,45,55.0,25.0,1.7,14.1,30.5,36.68,6.96
2018,5,12,19,0,14.0,11.0,1.7,13.9,11.0,12.43,0.0
2018,5,12,19,15,7.0,5.5,1.75,13.85,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,5,15,0.0,1.5,2.3,13.7,1.5,1.47,0.0
2018,5,13,5,30,0.0,3.0,2.3,13.7,3.0,2.89,0.0
2018,5,13,5,45,0.0,5.5,2.35,13.75,5.5,5.3,0.0
2018,5,13,6,0,0.0,8.0,2.4,13.8,8.0,7.71,1.17
2018,5,13,6,15,0.0,12.5,2.4,13.85,12.5,12.05,5.14
2018,5,13,6,30,0.0,17.0,2.4,13.9,17.0,16.39,8.43
2018,5,13,6,45,0.0,29.5,2.4,13.95,29.5,28.47,18.8
2018,5,13,7,0,0.0,42.0,2.4,14.0,42.0,40.56,29.08
2018,5,13,7,15,0.0,54.5,2.4,14.05,54.5,52.66,39.25
2018,5,13,7,30,0.0,67.0,2.4,14.1,67.0,64.77,49.32
2018,5,13,7,45,0.0,79.0,2.35,14.2,79.0,76.4,58.86
2018,5,13,8,0,0.0,91.0,2.3,14.3,91.0,88.02,68.28
2018,5,13,8,15,0.0,98.5,2.3,14.4,98.5,95.22,73.97
2018,5,13,8,30,0.0,106.0,2.3,14.5,106.0,102.44,79.64
2018,5,13,8,45,0.0,119.0,2.3,14.55,119.0,114.92,89.6
2018,5,13,9,0,0.0,132.0,2.3,14.6,132.0,127.43,99.51
2018,5,13,9,15,2.0,158.0,2.35,14.7,159.5,153.69,120.49
2018,5,13,9,30,4.0,184.0,2.4,14.8,187.0,180.2,141.44
2018,5,13,9,45,6.5,201.5,2.4,14.9,207.0,199.19,156.25
2018,5,13,10,0,9.0,219.0,2.4,15.0,227.0,218.45,171.19
2018,5,13,10,15,10.5,238.5,2.45,15.1,248.0,239.08,187.1
2018,5,13,10,30,12.0,258.0,2.5,15.2,269.0,259.89,203.06
2018,5,13,10,45,14.0,274.5,2.55,15.25,287.5,278.38,217.21
2018,5,13,11,0,16.0,291.0,2.6,15.3,306.0,297.05,231.45
2018,5,13,11,15,20.0,320.5,2.6,15.35,339.5,330.41,256.89
2018,5,13,11,30,24.0,350.0,2.6,15.4,373.0,368.07,285.3
2018,5,13,11,45,22.5,339.5,2.6,15.45,361.0,353.35,273.86
2018,5,13,12,0,21.0,329.0,2.6,15.5,349.0,342.36,265.47
2018,5,13,12,15,17.0,298.5,2.55,15.5,314.5,308.9,239.84
2018,5,13,12,30,13.0,268.0,2.5,15.5,280.0,275.18,213.92
2018,5,13,12,45,12.0,250.0,2.5,15.55,261.0,256.64,199.71
2018,5,13,13,0,11.0,232.0,2.5,15.6,242.0,237.99,185.32
2018,5,13,13,15,11.0,233.5,2.5,15.55,243.5,239.59,186.78
2018,5,13,13,30,11.0,235.0,2.5,15.5,245.0,241.16,188.19
2018,5,13,13,45,14.0,254.5,2.45,15.5,267.0,263.62,205.94
2018,5,13,14,0,17.0,274.0,2.4,15.5,289.0,286.13,223.63
2018,5,13,14,15,15.5,265.0,2.4,15.5,278.0,275.65,215.68
2018,5,13,14,30,14.0,256.0,2.4,15.5,267.0,265.17,207.84
2018,5,13,14,45,12.5,242.0,2.4,15.45,251.5,249.65,196.1
2018,5,13,15,0,11.0,228.0,2.4,15.4,236.0,234.16,184.35
2018,5,13,15,15,17.0,234.0,2.4,15.4,245.5,245.34,193.87
2018,5,13,15,30,23.0,240.0,2.4,15.4,255.0,256.27,203.13
2018,5,13,15,45,33.5,236.0,2.35,15.25,256.5,266.63,212.24
2018,5,13,16,0,44.0,232.0,2.3,15.1,258.0,269.68,215.58
2018,5,13,16,15,63.5,219.5,2.25,15.05,253.0,268.87,216.05
2018,5,13,16,30,83.0,207.0,2.2,15.0,248.0,266.31,214.98
2018,5,13,16,45,139.0,182.0,2.2,14.9,242.0,275.43,223.81
2018,5,13,17,0,195.0,157.0,2.2,14.8,236.0,272.78,222.48
2018,5,13,17,15,288.5,126.0,2.15,14.7,224.5,281.11,229.21
2018,5,13,17,30,382.0,95.0,2.1,14.6,213.0,279.29,225.86
2018,5,13,17,45,397.0,80.0,2.1,14.5,182.5,248.45,197.49
2018,5,13,18,0,412.0,65.0,2.1,14.4,152.0,215.62,166.13
2018,5,13,18,15,320.5,53.5,2.05,14.25,110.0,155.0,113.76
2018,5,13,18,30,229.0,42.0,2.0,14.1,68.0,104.52,70.24
2018,5,13,18,45,138.5,27.5,2.0,14.0,41.0,57.57,16.82
2018,5,13,19,0,48.0,13.0,2.0,13.9,14.0,18.41,0.0
2018,5,13,19,15,24.0,6.5,2.0,13.85,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.05,12.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.9,12.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,1.75,12.9,3.5,3.44,0.0
2018,5,14,5,30,0.0,6.0,1.6,12.9,6.0,5.78,0.0
2018,5,14,5,45,0.0,10.0,1.45,12.95,10.0,9.64,2.69
2018,5,14,6,0,0.0,14.0,1.3,13.0,14.0,13.5,6.36
2018,5,14,6,15,0.0,21.5,1.25,13.1,21.5,20.74,13.0
2018,5,14,6,30,0.0,29.0,1.2,13.2,29.0,27.98,18.45
2018,5,14,6,45,0.0,45.5,1.1,13.3,45.5,43.94,32.14
2018,5,14,7,0,0.0,62.0,1.0,13.4,62.0,59.92,45.66
2018,5,14,7,15,0.0,78.5,1.05,13.5,78.5,75.86,58.95
2018,5,14,7,30,0.0,95.0,1.1,13.6,95.0,91.48,71.78
2018,5,14,7,45,0.0,107.0,1.15,13.75,107.0,102.95,80.98
2018,5,14,8,0,0.0,119.0,1.2,13.9,119.0,114.45,90.12
2018,5,14,8,15,0.0,135.0,1.35,14.05,135.0,129.74,102.29
2018,5,14,8,30,0.0,151.0,1.5,14.2,151.0,145.09,114.39
2018,5,14,8,45,2.5,169.5,1.6,14.3,171.5,164.21,129.49
2018,5,14,9,0,5.0,188.0,1.7,14.4,192.0,183.65,144.72
2018,5,14,9,15,7.5,209.5,1.85,14.55,215.5,206.24,162.36
2018,5,14,9,30,10.0,231.0,2.0,14.7,239.0,229.14,180.1
2018,5,14,9,45,21.5,275.5,2.15,14.8,293.5,280.82,220.45
2018,5,14,10,0,33.0,320.0,2.3,14.9,348.0,333.8,261.17
2018,5,14,10,15,43.5,355.0,2.35,15.0,393.0,378.39,294.84
2018,5,14,10,30,54.0,390.0,2.4,15.1,438.0,424.01,328.93
2018,5,14,10,45,53.5,399.0,2.45,15.2,447.5,435.71,337.12
2018,5,14,11,0,53.0,408.0,2.5,15.3,457.0,447.28,345.38
2018,5,14,11,15,65.5,427.5,2.55,15.35,488.5,481.06,370.64
2018,5,14,11,30,78.0,447.0,2.6,15.4,520.0,515.44,396.04
2018,5,14,11,45,84.0,453.0,2.65,15.5,532.5,530.46,406.96
2018,5,14,12,0,90.0,459.0,2.7,15.6,545.0,545.39,417.93
2018,5,14,12,15,103.0,462.0,2.75,15.6,560.0,564.0,432.07
2018,5,14,12,30,116.0,465.0,2.8,15.6,575.0,588.91,450.7
2018,5,14,12,45,195.5,448.5,2.9,15.6,631.5,653.62,500.9
2018,5,14,13,0,275.0,432.0,3.0,15.6,688.0,724.69,554.65
2018,5,14,13,15,505.5,316.5,3.15,15.55,776.0,841.59,646.5
2018,5,14,13,30,736.0,201.0,3.3,15.5,864.0,948.43,726.26
2018,5,14,13,45,780.5,173.5,3.4,15.5,859.0,952.23,729.39
2018,5,14,14,0,825.0,146.0,3.5,15.5,854.0,955.69,733.31
2018,5,14,14,15,844.5,129.0,3.65,15.4,831.0,936.38,722.12
2018,5,14,14,30,864.0,112.0,3.8,15.3,808.0,919.01,712.41
2018,5,14,14,45,807.5,129.0,3.9,15.25,756.0,871.0,680.41
2018,5,14,15,0,751.0,146.0,4.0,15.2,704.0,818.03,644.55
2018,5,14,15,15,526.5,208.0,4.0,15.2,588.0,672.96,536.6
2018,5,14,15,30,302.0,270.0,4.0,15.2,472.0,533.75,426.86
2018,5,14,15,45,251.0,262.5,4.15,15.0,422.5,476.15,383.23
2018,5,14,16,0,200.0,255.0,4.3,14.8,373.0,414.67,335.54
2018,5,14,16,15,195.0,233.0,4.3,14.7,339.5,379.97,309.04
2018,5,14,16,30,190.0,211.0,4.3,14.6,306.0,345.2,281.95
2018,5,14,16,45,196.0,185.5,4.3,14.45,274.5,313.1,256.77
2018,5,14,17,0,202.0,160.0,4.3,14.3,243.0,279.99,230.1
2018,5,14,17,15,236.0,134.5,4.3,14.2,218.0,264.8,217.43
2018,5,14,17,30,270.0,109.0,4.3,14.1,193.0,240.17,195.91
2018,5,14,17,45,255.0,91.0,4.3,13.95,158.5,200.84,161.29
2018,5,14,18,0,240.0,73.0,4.3,13.8,124.0,162.83,127.07
2018,5,14,18,15,184.5,57.0,4.25,13.7,90.0,117.16,87.13
2018,5,14,18,30,129.0,41.0,4.2,13.6,56.0,77.54,52.65
2018,5,14,18,45,81.5,26.5,4.1,13.5,34.5,44.98,15.01
2018,5,14,19,0,34.0,12.0,4.0,13.4,13.0,15.84,0.0
2018,5,14,19,15,17.0,6.0,3.95,13.4,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,2.35,13.15,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,2.2,13.2,2.0,0.0,0.0
2018,5,15,5,15,0.0,7.5,2.1,13.3,7.5,7.37,0.0
2018,5,15,5,30,0.0,13.0,2.0,13.4,13.0,12.54,3.12
2018,5,15,5,45,0.0,24.5,1.85,13.5,24.5,23.65,14.79
2018,5,15,6,0,0.0,36.0,1.7,13.6,36.0,34.77,25.15
2018,5,15,6,15,0.0,55.0,1.6,13.7,55.0,52.55,41.3
2018,5,15,6,30,0.0,74.0,1.5,13.8,74.0,70.08,54.2
2018,5,15,6,45,6.0,101.0,1.4,13.85,103.0,95.39,75.28
2018,5,15,7,0,12.0,128.0,1.3,13.9,132.0,121.62,96.75
2018,5,15,7,15,11.5,144.0,1.25,14.0,148.5,137.73,109.8
2018,5,15,7,30,11.0,160.0,1.2,14.1,165.0,153.79,122.62
2018,5,15,7,45,13.5,177.5,1.2,14.15,184.5,172.17,137.13
2018,5,15,8,0,16.0,195.0,1.2,14.2,204.0,190.86,151.74
2018,5,15,8,15,38.0,229.0,1.25,14.3,252.5,230.82,183.11
2018,5,15,8,30,60.0,263.0,1.3,14.4,301.0,275.94,218.21
2018,5,15,8,45,82.5,294.5,1.4,14.5,351.0,321.6,253.43
2018,5,15,9,0,105.0,326.0,1.5,14.6,401.0,369.67,290.12
2018,5,15,9,15,142.0,346.5,1.6,14.7,454.0,418.15,327.08
2018,5,15,9,30,179.0,367.0,1.7,14.8,507.0,471.26,367.16
2018,5,15,9,45,224.0,378.0,1.8,14.9,561.0,524.29,407.01
2018,5,15,10,0,269.0,389.0,1.9,15.0,615.0,580.76,448.94
2018,5,15,10,15,328.0,384.5,2.05,15.1,669.0,636.69,490.84
2018,5,15,10,30,387.0,380.0,2.2,15.2,723.0,695.74,534.57
2018,5,15,10,45,355.5,402.5,2.3,15.3,723.0,705.14,539.86
2018,5,15,11,0,324.0,425.0,2.4,15.4,723.0,711.86,543.58
2018,5,15,11,15,500.0,336.0,2.55,15.45,803.5,800.35,612.56
2018,5,15,11,30,676.0,247.0,2.7,15.5,884.0,891.89,681.69
2018,5,15,11,45,790.5,183.5,2.85,15.55,932.5,949.74,721.4
2018,5,15,12,0,905.0,120.0,3.0,15.6,981.0,1005.74,759.86
2018,5,15,12,15,907.0,118.0,3.15,15.65,979.5,1016.44,767.7
2018,5,15,12,30,909.0,116.0,3.3,15.7,978.0,1023.9,773.87
2018,5,15,12,45,911.0,113.5,3.45,15.7,969.5,1027.55,777.74
2018,5,15,13,0,913.0,111.0,3.6,15.7,961.0,1027.85,779.45
2018,5,15,13,15,910.0,110.0,3.75,15.7,944.0,1021.35,776.65
2018,5,15,13,30,907.0,109.0,3.9,15.7,927.0,1011.54,771.68
2018,5,15,13,45,903.5,107.0,4.05,15.7,903.0,996.94,763.46
2018,5,15,14,0,900.0,105.0,4.2,15.7,879.0,979.15,753.07
2018,5,15,14,15,893.0,104.0,4.25,15.7,848.5,956.04,738.39
2018,5,15,14,30,886.0,103.0,4.3,15.7,818.0,930.11,721.76
2018,5,15,14,45,877.5,100.0,4.4,15.65,781.0,898.01,701.38
2018,5,15,15,0,869.0,97.0,4.5,15.6,744.0,863.46,679.05
2018,5,15,15,15,856.0,95.5,4.5,15.6,702.0,824.52,652.48
2018,5,15,15,30,843.0,94.0,4.5,15.6,660.0,783.84,624.41
2018,5,15,15,45,828.5,91.0,4.6,15.5,614.5,738.87,593.59
2018,5,15,16,0,814.0,88.0,4.7,15.4,569.0,696.3,564.07
2018,5,15,16,15,794.0,85.0,4.7,15.35,520.0,645.26,526.96
2018,5,15,16,30,774.0,82.0,4.7,15.3,471.0,594.02,487.17
2018,5,15,16,45,745.5,78.0,4.7,15.2,419.5,536.72,441.44
2018,5,15,17,0,717.0,74.0,4.7,15.1,368.0,480.61,395.38
2018,5,15,17,15,677.5,69.5,4.7,15.0,316.5,421.1,345.19
2018,5,15,17,30,638.0,65.0,4.7,14.9,265.0,363.49,295.15
2018,5,15,17,45,580.5,59.0,4.7,14.8,215.5,300.42,239.52
2018,5,15,18,0,523.0,53.0,4.7,14.7,166.0,242.82,187.52
2018,5,15,18,15,423.5,46.0,4.6,14.6,121.5,178.0,130.5
2018,5,15,18,30,324.0,39.0,4.5,14.5,77.0,123.66,82.97
2018,5,15,18,45,204.0,26.5,4.4,14.4,46.5,68.74,26.64
2018,5,15,19,0,84.0,14.0,4.3,14.3,16.0,23.87,0.0
2018,5,15,19,15,42.0,7.0,4.15,14.25,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,16,4,45,0.0,1.5,3.15,13.15,1.5,0.0,0.0
2018,5,16,5,0,0.0,3.0,3.1,13.2,3.0,0.0,0.0
2018,5,16,5,15,0.0,13.0,3.05,13.4,13.0,12.78,0.0
2018,5,16,5,30,0.0,23.0,3.0,13.6,23.0,22.05,10.26
2018,5,16,5,45,8.0,41.5,2.95,13.75,43.0,38.78,27.82
2018,5,16,6,0,16.0,60.0,2.9,13.9,63.0,53.66,41.72
2018,5,16,6,15,37.5,82.0,2.85,14.05,91.5,71.92,58.36
2018,5,16,6,30,59.0,104.0,2.8,14.2,120.0,95.38,73.47
2018,5,16,6,45,144.0,122.0,2.75,14.3,173.0,122.46,91.89
2018,5,16,7,0,229.0,140.0,2.7,14.4,226.0,158.98,118.52
2018,5,16,7,15,352.5,141.5,2.7,14.55,296.0,200.09,148.88
2018,5,16,7,30,476.0,143.0,2.7,14.7,366.0,257.9,194.77
2018,5,16,7,45,468.5,164.0,2.7,14.8,404.0,302.09,233.59
2018,5,16,8,0,461.0,185.0,2.7,14.9,442.0,345.33,270.74
2018,5,16,8,15,338.5,227.5,2.7,15.05,425.5,357.96,283.09
2018,5,16,8,30,216.0,270.0,2.7,15.2,409.0,357.47,283.18
2018,5,16,8,45,204.0,292.0,2.7,15.3,430.5,383.93,303.79
2018,5,16,9,0,192.0,314.0,2.7,15.4,452.0,409.06,322.78
2018,5,16,9,15,145.0,332.5,2.75,15.45,440.0,407.29,320.39
2018,5,16,9,30,98.0,351.0,2.8,15.5,428.0,401.62,314.74
2018,5,16,9,45,96.0,344.0,2.85,15.6,422.0,399.5,312.88
2018,5,16,10,0,94.0,337.0,2.9,15.7,416.0,397.34,310.99
2018,5,16,10,15,60.0,329.5,3.0,15.75,380.5,367.08,286.75
2018,5,16,10,30,26.0,322.0,3.1,15.8,345.0,334.71,260.7
2018,5,16,10,45,59.5,373.0,3.15,15.85,427.5,415.5,323.1
2018,5,16,11,0,93.0,424.0,3.2,15.9,510.0,498.72,385.72
2018,5,16,11,15,149.0,441.0,3.25,15.95,581.0,574.6,442.91
2018,5,16,11,30,205.0,458.0,3.3,16.0,652.0,649.95,498.83
2018,5,16,11,45,371.5,398.0,3.35,16.05,751.5,760.26,583.3
2018,5,16,12,0,538.0,338.0,3.4,16.1,851.0,875.03,668.55
2018,5,16,12,15,676.5,260.5,3.5,16.1,904.0,942.57,719.77
2018,5,16,12,30,815.0,183.0,3.6,16.1,957.0,1004.49,762.47
2018,5,16,12,45,851.5,159.0,3.7,16.1,960.0,1020.75,773.97
2018,5,16,13,0,888.0,135.0,3.8,16.1,963.0,1027.88,779.78
2018,5,16,13,15,902.5,123.5,3.9,16.1,951.5,1028.24,781.18
2018,5,16,13,30,917.0,112.0,4.0,16.1,940.0,1024.91,780.23
2018,5,16,13,45,912.5,110.5,4.15,16.1,915.5,1009.79,771.64
2018,5,16,14,0,908.0,109.0,4.3,16.1,891.0,991.48,760.93
2018,5,16,14,15,901.0,107.0,4.35,16.05,859.5,967.21,745.76
2018,5,16,14,30,894.0,105.0,4.4,16.0,828.0,940.08,728.65
2018,5,16,14,45,885.5,102.5,4.5,15.95,791.0,908.37,708.6
2018,5,16,15,0,877.0,100.0,4.6,15.9,754.0,874.18,686.57
2018,5,16,15,15,863.5,98.5,4.6,15.9,711.5,834.62,659.6
2018,5,16,15,30,850.0,97.0,4.6,15.9,669.0,793.33,631.15
2018,5,16,15,45,833.5,94.0,4.7,15.75,622.0,750.45,602.08
2018,5,16,16,0,817.0,91.0,4.8,15.6,575.0,702.47,568.63
2018,5,16,16,15,795.0,88.0,4.85,15.5,525.0,649.95,530.75
2018,5,16,16,30,773.0,85.0,4.9,15.4,475.0,597.41,490.11
2018,5,16,16,45,744.0,81.0,4.95,15.3,423.5,539.87,444.29
2018,5,16,17,0,715.0,77.0,5.0,15.2,372.0,483.55,398.12
2018,5,16,17,15,674.0,72.5,5.0,15.1,320.0,423.49,347.43
2018,5,16,17,30,633.0,68.0,5.0,15.0,268.0,365.35,296.96
2018,5,16,17,45,573.5,62.0,5.0,14.85,218.0,301.69,240.93
2018,5,16,18,0,514.0,56.0,5.0,14.7,168.0,243.69,188.71
2018,5,16,18,15,423.0,48.0,4.95,14.55,124.0,180.53,132.9
2018,5,16,18,30,332.0,40.0,4.9,14.4,80.0,126.97,85.75
2018,5,16,18,45,215.0,27.5,4.85,14.3,49.0,72.36,30.86
2018,5,16,19,0,98.0,15.0,4.8,14.2,18.0,26.69,0.0
2018,5,16,19,15,49.0,7.5,4.75,14.1,9.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,5,17,4,45,0.0,2.0,3.7,13.65,2.0,0.0,0.0
2018,5,17,5,0,0.0,4.0,3.7,13.7,4.0,0.0,0.0
2018,5,17,5,15,21.0,16.5,3.75,13.8,18.5,16.22,0.0
2018,5,17,5,30,42.0,29.0,3.8,13.9,33.0,25.46,13.17
2018,5,17,5,45,87.0,46.5,3.85,14.0,60.5,39.94,28.84
2018,5,17,6,0,132.0,64.0,3.9,14.1,88.0,51.13,39.5
2018,5,17,6,15,181.0,82.0,3.95,14.2,126.0,65.49,52.66
2018,5,17,6,30,230.0,100.0,4.0,14.3,164.0,95.69,67.97
2018,5,17,6,45,305.0,112.0,4.0,14.35,215.5,129.78,91.07
2018,5,17,7,0,380.0,124.0,4.0,14.4,267.0,168.35,120.1
2018,5,17,7,15,351.0,138.5,4.05,14.5,286.0,197.64,147.31
2018,5,17,7,30,322.0,153.0,4.1,14.6,305.0,226.97,174.53
2018,5,17,7,45,172.5,173.0,4.15,14.65,255.5,216.74,171.15
2018,5,17,8,0,23.0,193.0,4.2,14.7,206.0,191.85,153.15
2018,5,17,8,15,32.5,223.0,4.2,14.8,243.0,223.11,178.08
2018,5,17,8,30,42.0,253.0,4.2,14.9,280.0,258.15,205.73
2018,5,17,8,45,49.0,276.5,4.25,14.95,310.0,287.13,228.39
2018,5,17,9,0,56.0,300.0,4.3,15.0,340.0,316.91,251.54
2018,5,17,9,15,77.0,321.0,4.3,15.1,379.5,354.12,280.53
2018,5,17,9,30,98.0,342.0,4.3,15.2,419.0,393.25,310.78
2018,5,17,9,45,196.5,360.5,4.35,15.25,523.5,488.11,385.49
2018,5,17,10,0,295.0,379.0,4.4,15.3,628.0,591.38,465.01
2018,5,17,10,15,238.5,361.0,4.45,15.35,566.5,542.53,426.85
2018,5,17,10,30,182.0,343.0,4.5,15.4,505.0,487.38,384.02
2018,5,17,10,45,97.0,295.0,4.55,15.45,381.5,374.34,295.35
2018,5,17,11,0,12.0,247.0,4.6,15.5,258.0,250.61,196.01
2018,5,17,11,15,21.5,286.0,4.7,15.5,306.0,300.68,235.68
2018,5,17,11,30,31.0,325.0,4.8,15.5,354.0,349.66,273.8
2018,5,17,11,45,82.5,396.0,4.85,15.5,474.5,471.7,368.77
2018,5,17,12,0,134.0,467.0,4.9,15.5,595.0,601.45,466.84
2018,5,17,12,15,190.0,464.5,5.05,15.5,645.5,657.99,510.64
2018,5,17,12,30,246.0,462.0,5.2,15.5,696.0,720.76,558.91
2018,5,17,12,45,256.0,456.0,5.35,15.45,697.0,728.06,565.26
2018,5,17,13,0,266.0,450.0,5.5,15.4,698.0,734.2,571.08
2018,5,17,13,15,230.5,446.5,5.6,15.35,658.5,689.1,537.65
2018,5,17,13,30,195.0,443.0,5.7,15.3,619.0,650.42,508.73
2018,5,17,13,45,155.0,426.0,5.85,15.25,563.5,592.99,465.54
2018,5,17,14,0,115.0,409.0,6.0,15.2,508.0,535.8,421.93
2018,5,17,14,15,106.5,389.0,6.1,15.15,478.0,497.61,393.59
2018,5,17,14,30,98.0,369.0,6.2,15.1,448.0,467.49,371.07
2018,5,17,14,45,126.5,359.0,6.3,15.0,456.5,489.33,389.97
2018,5,17,15,0,155.0,349.0,6.4,14.9,465.0,501.01,400.97
2018,5,17,15,15,155.0,320.5,6.4,14.9,431.0,466.7,375.2
2018,5,17,15,30,155.0,292.0,6.4,14.9,397.0,431.78,348.82
2018,5,17,15,45,149.5,273.0,6.55,14.75,368.5,402.35,326.54
2018,5,17,16,0,144.0,254.0,6.7,14.6,340.0,372.88,303.93
2018,5,17,16,15,121.0,229.0,6.7,14.45,297.0,324.91,265.58
2018,5,17,16,30,98.0,204.0,6.7,14.3,254.0,272.5,223.18
2018,5,17,16,45,111.5,185.0,6.75,14.2,236.0,262.38,215.64
2018,5,17,17,0,125.0,166.0,6.8,14.1,218.0,244.7,201.48
2018,5,17,17,15,155.5,142.5,6.75,14.0,198.0,228.96,188.53
2018,5,17,17,30,186.0,119.0,6.7,13.9,178.0,214.44,175.69
2018,5,17,17,45,172.0,99.0,6.7,13.8,146.0,177.75,143.57
2018,5,17,18,0,158.0,79.0,6.7,13.7,114.0,142.34,112.04
2018,5,17,18,15,116.0,61.5,6.6,13.65,83.5,99.9,75.09
2018,5,17,18,30,74.0,44.0,6.5,13.6,53.0,65.62,45.46
2018,5,17,18,45,49.5,28.5,6.4,13.55,33.5,40.35,18.18
2018,5,17,19,0,25.0,13.0,6.3,13.5,14.0,15.87,0.0
2018,5,17,19,15,12.5,6.5,6.15,13.5,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,18,4,45,6.0,2.5,4.4,13.2,2.5,0.0,0.0
2018,5,18,5,0,12.0,5.0,4.4,13.2,5.0,4.91,0.0
2018,5,18,5,15,20.5,14.0,4.45,13.25,15.5,13.76,0.0
2018,5,18,5,30,29.0,23.0,4.5,13.3,26.0,20.76,10.06
2018,5,18,5,45,21.0,38.5,4.55,13.3,41.0,35.65,25.27
2018,5,18,6,0,13.0,54.0,4.6,13.3,56.0,50.67,39.24
2018,5,18,6,15,17.5,73.0,4.6,13.35,77.0,65.59,52.95
2018,5,18,6,30,22.0,92.0,4.6,13.4,98.0,84.32,65.62
2018,5,18,6,45,50.5,116.5,4.55,13.45,134.5,111.06,86.77
2018,5,18,7,0,79.0,141.0,4.5,13.5,171.0,141.36,110.85
2018,5,18,7,15,78.0,156.0,4.45,13.6,189.0,160.49,126.94
2018,5,18,7,30,77.0,171.0,4.4,13.7,207.0,179.44,142.82
2018,5,18,7,45,66.0,195.0,4.4,13.8,228.5,202.68,162.2
2018,5,18,8,0,55.0,219.0,4.4,13.9,250.0,224.89,180.28
2018,5,18,8,15,71.5,244.0,4.35,14.0,288.0,259.22,207.67
2018,5,18,8,30,88.0,269.0,4.3,14.1,326.0,295.41,236.34
2018,5,18,8,45,79.5,288.0,4.25,14.2,342.0,314.27,250.8
2018,5,18,9,0,71.0,307.0,4.2,14.3,358.0,332.28,264.35
2018,5,18,9,15,162.0,324.0,4.2,14.4,449.0,410.51,326.71
2018,5,18,9,30,253.0,341.0,4.2,14.5,540.0,497.36,394.73
2018,5,18,9,45,250.0,364.0,4.2,14.6,568.0,530.07,418.68
2018,5,18,10,0,247.0,387.0,4.2,14.7,596.0,562.2,442.09
2018,5,18,10,15,216.0,411.0,4.25,14.75,598.0,571.5,447.7
2018,5,18,10,30,185.0,435.0,4.3,14.8,600.0,578.48,451.53
2018,5,18,10,45,197.5,437.0,4.35,14.9,616.5,599.7,467.43
2018,5,18,11,0,210.0,439.0,4.4,15.0,633.0,620.99,483.29
2018,5,18,11,15,152.5,432.0,4.55,15.05,574.0,568.86,443.05
2018,5,18,11,30,95.0,425.0,4.7,15.1,515.0,509.33,396.93
2018,5,18,11,45,74.5,420.5,4.8,15.1,491.5,488.5,380.82
2018,5,18,12,0,54.0,416.0,4.9,15.1,468.0,466.62,363.68
2018,5,18,12,15,56.5,419.5,5.05,15.15,473.5,474.7,370.16
2018,5,18,12,30,59.0,423.0,5.2,15.2,479.0,482.59,376.45
2018,5,18,12,45,50.0,408.5,5.35,15.2,455.5,460.33,359.6
2018,5,18,13,0,41.0,394.0,5.5,15.2,432.0,437.64,342.42
2018,5,18,13,15,48.0,394.5,5.65,15.15,438.5,446.07,349.72
2018,5,18,13,30,55.0,395.0,5.8,15.1,445.0,454.24,356.8
2018,5,18,13,45,66.5,393.5,5.9,15.05,452.0,464.4,365.62
2018,5,18,14,0,78.0,392.0,6.0,15.0,459.0,474.04,374.09
2018,5,18,14,15,62.5,364.0,6.1,14.95,416.5,429.62,340.0
2018,5,18,14,30,47.0,336.0,6.2,14.9,374.0,385.46,305.87
2018,5,18,14,45,36.0,306.5,6.3,14.8,335.0,344.21,273.91
2018,5,18,15,0,25.0,277.0,6.4,14.7,296.0,296.08,236.15
2018,5,18,15,15,25.0,261.0,6.4,14.7,279.0,279.5,223.52
2018,5,18,15,30,25.0,245.0,6.4,14.7,262.0,262.85,210.72
2018,5,18,15,45,33.5,237.0,6.65,14.5,258.0,267.37,215.47
2018,5,18,16,0,42.0,229.0,6.9,14.3,254.0,264.66,214.35
2018,5,18,16,15,65.0,215.5,6.95,14.15,250.5,265.31,216.27
2018,5,18,16,30,88.0,202.0,7.0,14.0,247.0,263.88,216.3
2018,5,18,16,45,107.5,185.5,7.05,13.9,234.5,260.53,214.37
2018,5,18,17,0,127.0,169.0,7.1,13.8,222.0,249.12,205.45
2018,5,18,17,15,141.0,145.5,7.1,13.65,197.0,225.1,185.52
2018,5,18,17,30,155.0,122.0,7.1,13.5,172.0,199.4,163.48
2018,5,18,17,45,140.0,102.0,7.05,13.4,141.0,164.43,132.96
2018,5,18,18,0,125.0,82.0,7.0,13.3,110.0,130.88,103.24
2018,5,18,18,15,88.0,63.5,6.9,13.25,80.5,94.18,71.25
2018,5,18,18,30,51.0,45.0,6.8,13.2,51.0,61.39,42.99
2018,5,18,18,45,31.5,28.0,6.75,13.15,31.0,36.6,17.4
2018,5,18,19,0,12.0,11.0,6.7,13.1,11.0,12.31,0.0
2018,5,18,19,15,6.0,5.5,6.6,13.05,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,6.15,12.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.95,12.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.25,12.85,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.0,12.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,12.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.9,12.7,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.7,1.0,0.98,0.0
2018,5,19,5,15,0.0,3.5,5.85,12.65,3.5,3.44,0.0
2018,5,19,5,30,0.0,6.0,5.8,12.6,6.0,5.78,0.0
2018,5,19,5,45,0.0,9.5,5.75,12.55,9.5,9.15,2.33
2018,5,19,6,0,0.0,13.0,5.7,12.5,13.0,12.53,5.51
2018,5,19,6,15,0.0,17.5,5.65,12.55,17.5,16.88,9.53
2018,5,19,6,30,0.0,22.0,5.6,12.6,22.0,21.22,12.63
2018,5,19,6,45,0.0,35.0,5.6,12.6,35.0,33.79,23.45
2018,5,19,7,0,0.0,48.0,5.6,12.6,48.0,46.36,34.17
2018,5,19,7,15,0.0,60.5,5.6,12.7,60.5,58.47,44.36
2018,5,19,7,30,0.0,73.0,5.6,12.8,73.0,70.58,54.45
2018,5,19,7,45,0.0,77.5,5.6,12.9,77.5,74.95,57.91
2018,5,19,8,0,0.0,82.0,5.6,13.0,82.0,79.33,61.35
2018,5,19,8,15,0.0,90.0,5.65,13.1,90.0,87.09,67.61
2018,5,19,8,30,0.0,98.0,5.7,13.2,98.0,94.81,73.79
2018,5,19,8,45,0.0,115.5,5.75,13.35,115.5,111.58,87.41
2018,5,19,9,0,0.0,133.0,5.8,13.5,133.0,128.39,100.95
2018,5,19,9,15,1.5,152.5,5.85,13.6,153.5,148.12,116.83
2018,5,19,9,30,3.0,172.0,5.9,13.7,174.0,168.04,132.78
2018,5,19,9,45,5.0,186.5,5.9,13.85,190.5,183.72,145.2
2018,5,19,10,0,7.0,201.0,5.9,14.0,207.0,199.61,157.74
2018,5,19,10,15,11.5,240.0,6.0,14.1,250.0,241.32,190.99
2018,5,19,10,30,16.0,279.0,6.1,14.2,293.0,283.51,224.29
2018,5,19,10,45,20.0,310.0,6.15,14.25,328.0,317.99,251.28
2018,5,19,11,0,24.0,341.0,6.2,14.3,363.0,355.31,280.32
2018,5,19,11,15,29.5,365.0,6.3,14.35,392.5,385.88,304.08
2018,5,19,11,30,35.0,389.0,6.4,14.4,422.0,416.88,328.08
2018,5,19,11,45,33.0,382.5,6.5,14.4,414.0,410.53,323.06
2018,5,19,12,0,31.0,376.0,6.6,14.4,406.0,403.86,317.91
2018,5,19,12,15,35.5,383.5,6.7,14.4,417.5,417.46,328.74
2018,5,19,12,30,40.0,391.0,6.8,14.4,429.0,431.03,339.54
2018,5,19,12,45,53.5,411.5,6.9,14.4,462.0,466.82,367.84
2018,5,19,13,0,67.0,432.0,7.0,14.4,495.0,502.69,396.09
2018,5,19,13,15,83.0,432.0,7.05,14.35,508.5,519.67,410.13
2018,5,19,13,30,99.0,432.0,7.1,14.3,522.0,536.17,423.88
2018,5,19,13,45,125.5,426.0,7.15,14.3,537.0,564.03,446.71
2018,5,19,14,0,152.0,420.0,7.2,14.3,552.0,582.82,462.66
2018,5,19,14,15,150.5,404.5,7.2,14.25,531.0,563.64,448.63
2018,5,19,14,30,149.0,389.0,7.2,14.2,510.0,543.86,434.2
2018,5,19,14,45,128.0,367.0,7.25,14.15,467.5,499.08,399.7
2018,5,19,15,0,107.0,345.0,7.3,14.1,425.0,446.88,359.18
2018,5,19,15,15,80.5,311.5,7.3,14.1,370.0,386.66,311.59
2018,5,19,15,30,54.0,278.0,7.3,14.1,315.0,327.84,264.56
2018,5,19,15,45,39.5,248.5,7.3,13.95,274.5,284.19,229.8
2018,5,19,16,0,25.0,219.0,7.3,13.8,234.0,235.51,190.54
2018,5,19,16,15,36.5,204.5,7.3,13.7,224.5,233.82,190.17
2018,5,19,16,30,48.0,190.0,7.3,13.6,215.0,225.1,183.87
2018,5,19,16,45,72.0,158.0,7.3,13.55,190.5,203.89,167.32
2018,5,19,17,0,96.0,126.0,7.3,13.5,166.0,185.12,152.3
2018,5,19,17,15,67.0,83.0,7.25,13.35,109.0,120.09,97.27
2018,5,19,17,30,38.0,40.0,7.2,13.2,52.0,58.31,44.43
2018,5,19,17,45,62.0,61.5,7.15,13.1,77.0,88.92,70.01
2018,5,19,18,0,86.0,83.0,7.1,13.0,102.0,118.66,93.8
2018,5,19,18,15,57.0,60.0,7.05,12.95,71.5,81.15,61.29
2018,5,19,18,30,28.0,37.0,7.0,12.9,41.0,44.11,29.76
2018,5,19,18,45,14.0,20.5,6.9,12.8,22.5,22.85,9.48
2018,5,19,19,0,0.0,4.0,6.8,12.7,4.0,3.93,0.0
2018,5,19,19,15,0.0,2.0,6.75,12.7,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.6,12.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.45,12.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.45,12.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.5,12.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.45,12.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.15,12.85,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.2,12.8,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.2,12.8,1.0,0.98,0.0
2018,5,20,5,15,0.0,4.0,6.2,12.85,4.0,3.93,0.0
2018,5,20,5,30,0.0,7.0,6.2,12.9,7.0,6.74,0.0
2018,5,20,5,45,0.0,16.5,6.2,12.95,16.5,15.91,8.21
2018,5,20,6,0,0.0,26.0,6.2,13.0,26.0,25.09,16.66
2018,5,20,6,15,0.0,32.5,6.2,13.05,32.5,31.37,21.21
2018,5,20,6,30,0.0,39.0,6.2,13.1,39.0,37.65,26.69
2018,5,20,6,45,0.0,44.5,6.15,13.15,44.5,42.98,31.25
2018,5,20,7,0,0.0,50.0,6.1,13.2,50.0,48.3,35.73
2018,5,20,7,15,0.0,53.0,6.0,13.3,53.0,51.21,38.08
2018,5,20,7,30,0.0,56.0,5.9,13.4,56.0,54.12,40.39
2018,5,20,7,45,0.0,52.0,5.85,13.45,52.0,50.26,36.97
2018,5,20,8,0,0.0,48.0,5.8,13.5,48.0,46.4,33.58
2018,5,20,8,15,0.0,57.5,5.8,13.55,57.5,55.6,41.18
2018,5,20,8,30,0.0,67.0,5.8,13.6,67.0,64.82,48.73
2018,5,20,8,45,0.5,96.0,5.8,13.65,96.5,93.2,72.14
2018,5,20,9,0,1.0,125.0,5.8,13.7,126.0,121.34,95.11
2018,5,20,9,15,2.0,149.0,5.85,13.7,150.5,145.09,114.33
2018,5,20,9,30,3.0,173.0,5.9,13.7,175.0,169.0,133.55
2018,5,20,9,45,5.0,185.5,5.95,13.75,189.5,182.76,144.48
2018,5,20,10,0,7.0,198.0,6.0,13.8,204.0,196.73,155.55
2018,5,20,10,15,13.0,248.5,6.05,13.9,260.0,250.71,198.67
2018,5,20,10,30,19.0,299.0,6.1,14.0,316.0,305.33,241.75
2018,5,20,10,45,23.0,327.5,6.2,14.05,348.5,339.32,268.26
2018,5,20,11,0,27.0,356.0,6.3,14.1,381.0,372.66,294.16
2018,5,20,11,15,38.0,385.0,6.4,14.1,420.5,413.41,326.04
2018,5,20,11,30,49.0,414.0,6.5,14.1,460.0,454.88,358.3
2018,5,20,11,45,57.5,429.5,6.6,14.15,484.0,481.05,378.57
2018,5,20,12,0,66.0,445.0,6.7,14.2,508.0,507.44,399.02
2018,5,20,12,15,76.0,449.0,6.75,14.15,521.5,523.75,412.0
2018,5,20,12,30,86.0,453.0,6.8,14.1,535.0,539.93,424.95
2018,5,20,12,45,129.0,457.5,6.9,14.1,579.0,596.15,469.68
2018,5,20,13,0,172.0,462.0,7.0,14.1,623.0,645.65,509.03
2018,5,20,13,15,172.0,453.5,7.1,14.05,612.0,638.03,503.83
2018,5,20,13,30,172.0,445.0,7.2,14.0,601.0,629.6,498.21
2018,5,20,13,45,152.0,422.0,7.25,13.95,557.0,585.63,464.84
2018,5,20,14,0,132.0,399.0,7.3,13.9,513.0,541.36,431.04
2018,5,20,14,15,127.0,381.0,7.4,13.8,487.5,516.5,412.68
2018,5,20,14,30,122.0,363.0,7.5,13.7,462.0,491.24,393.85
2018,5,20,14,45,81.5,333.0,7.55,13.65,398.0,412.98,331.83
2018,5,20,15,0,41.0,303.0,7.6,13.6,334.0,344.6,276.82
2018,5,20,15,15,33.5,276.0,7.6,13.6,300.5,309.31,249.01
2018,5,20,15,30,26.0,249.0,7.6,13.6,267.0,274.35,221.19
2018,5,20,15,45,24.5,222.5,7.6,13.5,238.5,239.0,193.14
2018,5,20,16,0,23.0,196.0,7.6,13.4,210.0,210.35,170.28
2018,5,20,16,15,27.0,188.0,7.6,13.3,203.0,209.62,170.35
2018,5,20,16,30,31.0,180.0,7.6,13.2,196.0,203.34,165.79
2018,5,20,16,45,51.5,161.0,7.6,13.15,184.0,194.81,159.63
2018,5,20,17,0,72.0,142.0,7.6,13.1,172.0,184.25,151.41
2018,5,20,17,15,113.0,133.5,7.6,13.05,173.5,197.9,163.19
2018,5,20,17,30,154.0,125.0,7.6,13.0,175.0,202.43,166.46
2018,5,20,17,45,128.5,105.0,7.6,13.0,141.5,163.33,132.45
2018,5,20,18,0,103.0,85.0,7.6,13.0,108.0,126.78,100.41
2018,5,20,18,15,71.0,65.0,7.6,12.95,79.0,90.93,69.2
2018,5,20,18,30,39.0,45.0,7.6,12.9,50.0,55.87,39.14
2018,5,20,18,45,20.0,28.5,7.55,12.9,31.0,33.22,16.98
2018,5,20,19,0,1.0,12.0,7.5,12.9,12.0,11.92,0.0
2018,5,20,19,15,0.5,6.0,7.45,12.9,6.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,7.3,12.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,7.1,12.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.85,12.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.65,12.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.45,12.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,6.2,12.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,6.3,12.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,1.0,5.35,12.9,1.0,0.0,0.0
2018,5,21,5,0,0.0,2.0,5.2,12.9,2.0,1.97,0.0
2018,5,21,5,15,0.0,6.0,5.1,12.9,6.0,5.78,0.0
2018,5,21,5,30,0.0,10.0,5.0,12.9,10.0,9.64,1.98
2018,5,21,5,45,0.0,16.5,4.85,12.95,16.5,15.91,8.24
2018,5,21,6,0,0.0,23.0,4.7,13.0,23.0,22.19,14.11
2018,5,21,6,15,0.0,30.5,4.6,13.05,30.5,29.44,19.58
2018,5,21,6,30,0.0,38.0,4.5,13.1,38.0,36.69,25.88
2018,5,21,6,45,0.0,50.5,4.4,13.15,50.5,48.78,36.23
2018,5,21,7,0,0.0,63.0,4.3,13.2,63.0,60.89,46.46
2018,5,21,7,15,0.0,74.0,4.15,13.3,74.0,71.55,55.33
2018,5,21,7,30,0.0,85.0,4.0,13.4,85.0,82.17,64.05
2018,5,21,7,45,0.0,99.5,3.85,13.5,99.5,95.96,75.33
2018,5,21,8,0,0.0,114.0,3.7,13.6,114.0,109.78,86.51
2018,5,21,8,15,1.0,139.0,3.65,13.75,139.5,133.98,106.11
2018,5,21,8,30,2.0,164.0,3.6,13.9,165.0,158.34,125.61
2018,5,21,8,45,4.0,179.5,3.5,14.05,182.0,174.49,138.28
2018,5,21,9,0,6.0,195.0,3.4,14.2,199.0,190.89,151.07
2018,5,21,9,15,6.0,193.5,3.5,14.35,198.0,190.1,150.04
2018,5,21,9,30,6.0,192.0,3.6,14.5,197.0,189.22,149.0
2018,5,21,9,45,9.0,221.5,3.7,14.65,229.0,220.16,173.41
2018,5,21,10,0,12.0,251.0,3.8,14.8,261.0,251.46,197.82
2018,5,21,10,15,16.0,281.0,3.95,14.9,295.0,284.4,223.4
2018,5,21,10,30,20.0,311.0,4.1,15.0,329.0,317.75,249.12
2018,5,21,10,45,21.0,322.0,4.3,15.1,341.0,330.47,258.78
2018,5,21,11,0,22.0,333.0,4.5,15.2,353.0,343.24,268.53
2018,5,21,11,15,24.0,345.5,4.65,15.2,368.0,361.48,282.6
2018,5,21,11,30,26.0,358.0,4.8,15.2,383.0,377.5,294.96
2018,5,21,11,45,28.5,365.5,5.0,15.2,393.0,389.11,304.07
2018,5,21,12,0,31.0,373.0,5.2,15.2,403.0,400.73,313.23
2018,5,21,12,15,59.0,394.5,5.45,15.15,451.0,451.66,353.71
2018,5,21,12,30,87.0,416.0,5.7,15.1,499.0,503.1,394.28
2018,5,21,12,45,86.5,425.0,5.9,15.05,507.0,513.47,402.42
2018,5,21,13,0,86.0,434.0,6.1,15.0,515.0,523.57,410.54
2018,5,21,13,15,75.5,416.5,6.25,14.9,486.5,495.98,389.82
2018,5,21,13,30,65.0,399.0,6.4,14.8,458.0,468.06,368.79
2018,5,21,13,45,75.5,402.0,6.55,14.7,469.0,481.86,380.56
2018,5,21,14,0,86.0,405.0,6.7,14.6,480.0,495.2,391.94
2018,5,21,14,15,121.5,396.5,6.75,14.5,498.0,527.62,419.01
2018,5,21,14,30,157.0,388.0,6.8,14.4,516.0,550.06,438.41
2018,5,21,14,45,154.5,369.0,6.9,14.25,490.0,524.92,420.05
2018,5,21,15,0,152.0,350.0,7.0,14.1,464.0,499.28,401.29
2018,5,21,15,15,159.5,328.0,7.0,14.1,442.0,478.41,386.15
2018,5,21,15,30,167.0,306.0,7.0,14.1,420.0,456.48,370.05
2018,5,21,15,45,157.5,284.0,7.1,13.85,385.5,420.36,342.41
2018,5,21,16,0,148.0,262.0,7.2,13.6,351.0,384.46,314.61
2018,5,21,16,15,155.5,236.5,7.2,13.45,323.0,356.83,293.44
2018,5,21,16,30,163.0,211.0,7.2,13.3,295.0,328.14,271.02
2018,5,21,16,45,202.5,187.5,7.2,13.15,280.5,319.76,265.38
2018,5,21,17,0,242.0,164.0,7.2,13.0,266.0,312.72,260.12
2018,5,21,17,15,251.0,141.0,7.15,12.85,234.5,280.65,233.1
2018,5,21,17,30,260.0,118.0,7.1,12.7,203.0,247.24,204.1
2018,5,21,17,45,229.0,100.0,7.05,12.55,165.0,202.08,164.51
2018,5,21,18,0,198.0,82.0,7.0,12.4,127.0,159.96,127.1
2018,5,21,18,15,153.5,64.5,6.9,12.35,94.0,117.65,89.75
2018,5,21,18,30,109.0,47.0,6.8,12.3,61.0,80.09,56.95
2018,5,21,18,45,63.5,30.5,6.7,12.25,38.0,45.68,25.02
2018,5,21,19,0,18.0,14.0,6.6,12.2,15.0,16.1,0.0
2018,5,21,19,15,9.0,7.0,6.45,12.2,7.5,6.88,0.0
2018,5,21,19,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,6.15,12.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.35,12.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.45,12.8,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.4,12.8,1.0,0.98,0.0
2018,5,22,5,15,0.0,3.0,4.4,12.9,3.0,2.89,0.0
2018,5,22,5,30,0.0,5.0,4.4,13.0,5.0,4.82,0.0
2018,5,22,5,45,0.0,8.5,4.4,13.05,8.5,8.19,1.5
2018,5,22,6,0,0.0,12.0,4.4,13.1,12.0,11.57,4.66
2018,5,22,6,15,0.0,15.5,4.35,13.15,15.5,14.95,7.17
2018,5,22,6,30,0.0,19.0,4.3,13.2,19.0,18.33,10.12
2018,5,22,6,45,0.0,33.0,4.3,13.25,33.0,31.85,21.73
2018,5,22,7,0,0.0,47.0,4.3,13.3,47.0,45.4,33.25
2018,5,22,7,15,0.0,63.5,4.25,13.4,63.5,61.37,46.69
2018,5,22,7,30,0.0,80.0,4.2,13.5,80.0,77.37,59.99
2018,5,22,7,45,0.0,94.0,4.2,13.55,94.0,90.78,70.99
2018,5,22,8,0,0.0,108.0,4.2,13.6,108.0,104.13,81.84
2018,5,22,8,15,0.0,117.5,4.2,13.7,117.5,113.27,89.09
2018,5,22,8,30,0.0,127.0,4.2,13.8,127.0,122.42,96.31
2018,5,22,8,45,0.5,142.0,4.25,13.9,142.5,137.09,108.03
2018,5,22,9,0,1.0,157.0,4.3,14.0,158.0,151.87,119.74
2018,5,22,9,15,3.0,172.5,4.35,14.1,175.0,168.17,132.67
2018,5,22,9,30,5.0,188.0,4.4,14.2,192.0,184.71,145.73
2018,5,22,9,45,9.5,223.5,4.45,14.25,231.5,222.44,175.75
2018,5,22,10,0,14.0,259.0,4.5,14.3,271.0,260.67,205.84
2018,5,22,10,15,25.0,304.0,4.65,14.35,326.0,314.3,248.01
2018,5,22,10,30,36.0,349.0,4.8,14.4,381.0,369.0,290.53
2018,5,22,10,45,44.0,375.0,4.9,14.5,415.0,403.74,317.15
2018,5,22,11,0,52.0,401.0,5.0,14.6,449.0,439.11,344.15
2018,5,22,11,15,57.5,416.5,5.05,14.6,470.5,462.37,361.82
2018,5,22,11,30,63.0,432.0,5.1,14.6,492.0,485.87,379.67
2018,5,22,11,45,58.0,425.5,5.2,14.65,481.0,477.39,373.04
2018,5,22,12,0,53.0,419.0,5.3,14.7,470.0,468.41,366.14
2018,5,22,12,15,43.0,400.5,5.35,14.7,442.0,441.87,345.71
2018,5,22,12,30,33.0,382.0,5.4,14.7,414.0,414.73,324.78
2018,5,22,12,45,48.5,402.5,5.45,14.7,448.5,452.41,354.48
2018,5,22,13,0,64.0,423.0,5.5,14.7,483.0,490.18,383.94
2018,5,22,13,15,83.0,428.0,5.55,14.65,504.5,515.3,404.09
2018,5,22,13,30,102.0,433.0,5.6,14.6,526.0,539.96,423.92
2018,5,22,13,45,118.0,426.0,5.65,14.6,530.5,556.44,437.43
2018,5,22,14,0,134.0,419.0,5.7,14.6,535.0,564.2,444.5
2018,5,22,14,15,129.5,402.5,5.75,14.55,511.5,541.45,427.89
2018,5,22,14,30,125.0,386.0,5.8,14.5,488.0,518.29,410.98
2018,5,22,14,45,136.5,369.0,5.8,14.45,476.0,508.66,404.92
2018,5,22,15,0,148.0,352.0,5.8,14.4,464.0,497.89,397.93
2018,5,22,15,15,137.5,330.5,5.8,14.4,430.0,462.54,371.02
2018,5,22,15,30,127.0,309.0,5.8,14.4,396.0,427.36,344.09
