Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,12,0,936.0,105.0,3.9,16.9,1010.0,1023.61,774.04
2018,6,1,12,15,935.5,105.0,4.05,17.0,1008.0,1034.21,781.83
2018,6,1,12,30,935.0,105.0,4.2,17.1,1006.0,1041.54,787.53
2018,6,1,12,45,933.0,105.5,4.35,17.15,997.0,1044.57,790.53
2018,6,1,13,0,931.0,106.0,4.5,17.2,988.0,1044.26,792.02
2018,6,1,13,15,927.5,105.0,4.65,17.25,971.0,1037.57,789.23
2018,6,1,13,30,924.0,104.0,4.8,17.3,954.0,1027.58,784.24
2018,6,1,13,45,919.0,103.0,4.95,17.35,930.0,1012.86,776.01
2018,6,1,14,0,914.0,102.0,5.1,17.4,906.0,995.01,765.59
2018,6,1,14,15,907.0,101.0,5.3,17.35,876.0,972.23,752.31
2018,6,1,14,30,900.0,100.0,5.5,17.3,846.0,946.63,736.86
2018,6,1,14,45,890.5,98.5,5.65,17.3,809.5,915.55,716.84
2018,6,1,15,0,881.0,97.0,5.8,17.3,773.0,882.07,694.88
2018,6,1,15,15,869.0,95.5,5.8,17.3,732.0,844.28,668.79
2018,6,1,15,30,857.0,94.0,5.8,17.3,691.0,804.66,641.16
2018,6,1,15,45,841.5,92.0,6.2,17.15,645.5,760.16,611.49
2018,6,1,16,0,826.0,90.0,6.6,17.0,600.0,718.03,582.83
2018,6,1,16,15,805.5,87.0,6.7,16.8,551.0,666.73,545.65
2018,6,1,16,30,785.0,84.0,6.8,16.6,502.0,615.25,506.53
2018,6,1,16,45,758.0,81.0,6.95,16.45,451.5,559.87,462.37
2018,6,1,17,0,731.0,78.0,7.1,16.3,401.0,505.46,417.77
2018,6,1,17,15,694.5,74.5,7.05,16.05,350.0,446.85,368.42
2018,6,1,17,30,658.0,71.0,7.0,15.8,299.0,391.85,320.73
2018,6,1,17,45,607.5,65.5,7.0,15.55,249.5,330.64,266.92
2018,6,1,18,0,557.0,60.0,7.0,15.3,200.0,274.0,215.9
2018,6,1,18,15,482.0,53.0,6.8,15.1,154.5,213.03,161.28
2018,6,1,18,30,407.0,46.0,6.6,14.9,109.0,159.76,113.64
2018,6,1,18,45,292.5,35.5,6.35,14.7,72.5,103.0,65.17
2018,6,1,19,0,178.0,25.0,6.1,14.5,36.0,55.43,8.52
2018,6,1,19,15,95.5,14.0,5.85,14.45,19.5,22.81,0.0
2018,6,1,19,30,13.0,3.0,5.6,14.4,3.0,0.0,0.0
2018,6,1,19,45,6.5,1.5,5.3,14.35,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,2,4,45,36.5,7.0,2.15,13.65,7.5,0.0,0.0
2018,6,2,5,0,73.0,14.0,2.1,13.7,15.0,13.76,0.0
2018,6,2,5,15,182.5,25.5,2.05,13.8,42.0,20.21,0.72
2018,6,2,5,30,292.0,37.0,2.0,13.9,69.0,29.53,19.1
2018,6,2,5,45,386.0,45.5,1.95,14.05,110.5,34.24,24.38
2018,6,2,6,0,480.0,54.0,1.9,14.2,152.0,38.73,28.8
2018,6,2,6,15,542.5,60.0,1.9,14.4,200.0,54.24,31.95
2018,6,2,6,30,605.0,66.0,1.9,14.6,248.0,95.1,52.16
2018,6,2,6,45,648.5,70.5,1.85,14.8,298.5,139.24,83.37
2018,6,2,7,0,692.0,75.0,1.8,15.0,349.0,188.22,123.38
2018,6,2,7,15,723.5,78.5,1.9,15.25,400.0,240.68,169.1
2018,6,2,7,30,755.0,82.0,2.0,15.5,451.0,293.56,215.93
2018,6,2,7,45,779.0,85.0,2.05,15.8,501.0,346.38,262.53
2018,6,2,8,0,803.0,88.0,2.1,16.1,551.0,401.15,309.73
2018,6,2,8,15,820.5,90.5,2.2,16.4,598.0,454.22,354.6
2018,6,2,8,30,838.0,93.0,2.3,16.7,645.0,510.56,400.63
2018,6,2,8,45,852.0,95.0,2.4,17.0,688.5,562.22,441.92
2018,6,2,9,0,866.0,97.0,2.5,17.3,732.0,613.78,482.01
2018,6,2,9,15,876.0,98.5,2.6,17.5,770.5,661.95,518.78
2018,6,2,9,30,886.0,100.0,2.7,17.7,809.0,709.17,553.39
2018,6,2,9,45,892.0,103.0,2.8,17.95,842.0,753.73,584.06
2018,6,2,10,0,898.0,106.0,2.9,18.2,875.0,796.62,613.24
2018,6,2,10,15,903.5,107.0,2.95,18.35,901.5,835.3,639.18
2018,6,2,10,30,909.0,108.0,3.0,18.5,928.0,871.89,663.49
2018,6,2,10,45,912.5,109.5,3.1,18.65,948.0,904.94,685.59
2018,6,2,11,0,916.0,111.0,3.2,18.8,968.0,935.45,705.91
2018,6,2,11,15,918.0,112.0,3.25,18.9,981.0,961.42,722.92
2018,6,2,11,30,920.0,113.0,3.3,19.0,994.0,984.53,738.04
2018,6,2,11,45,920.0,114.0,3.4,19.1,999.5,1002.76,750.32
2018,6,2,12,0,920.0,115.0,3.5,19.2,1005.0,1017.91,760.66
2018,6,2,12,15,921.5,113.5,3.6,19.25,1003.5,1028.9,768.48
2018,6,2,12,30,923.0,112.0,3.7,19.3,1002.0,1036.69,774.29
2018,6,2,12,45,924.0,110.5,3.85,19.3,994.0,1040.71,778.23
2018,6,2,13,0,925.0,109.0,4.0,19.3,986.0,1041.42,780.08
2018,6,2,13,15,921.5,108.0,4.1,19.3,969.0,1034.81,776.77
2018,6,2,13,30,918.0,107.0,4.2,19.3,952.0,1024.92,771.39
2018,6,2,13,45,912.5,106.5,4.35,19.25,928.5,1010.36,763.37
2018,6,2,14,0,907.0,106.0,4.5,19.2,905.0,992.71,753.62
2018,6,2,14,15,900.5,104.5,4.6,19.15,875.0,970.07,740.13
2018,6,2,14,30,894.0,103.0,4.7,19.1,845.0,944.59,724.61
2018,6,2,14,45,884.5,102.0,4.8,19.0,809.0,914.25,705.69
2018,6,2,15,0,875.0,101.0,4.9,18.9,773.0,881.54,684.92
2018,6,2,15,15,863.0,99.0,4.9,18.9,732.0,843.45,659.19
2018,6,2,15,30,851.0,97.0,4.9,18.9,691.0,803.54,631.95
2018,6,2,15,45,834.5,95.5,5.0,18.65,645.5,759.07,602.16
2018,6,2,16,0,818.0,94.0,5.1,18.4,600.0,717.12,573.74
2018,6,2,16,15,797.0,91.0,5.05,18.2,551.0,665.83,537.03
2018,6,2,16,30,776.0,88.0,5.0,18.0,502.0,614.4,498.38
2018,6,2,16,45,748.0,85.0,4.95,17.8,451.5,558.82,454.84
2018,6,2,17,0,720.0,82.0,4.9,17.6,401.0,504.3,411.01
2018,6,2,17,15,683.0,78.0,4.8,17.35,350.0,446.54,363.35
2018,6,2,17,30,646.0,74.0,4.7,17.1,299.0,390.28,315.66
2018,6,2,17,45,593.5,68.5,4.55,16.85,249.5,328.8,262.6
2018,6,2,18,0,541.0,63.0,4.4,16.6,200.0,272.09,212.45
2018,6,2,18,15,464.5,55.0,4.25,16.3,154.0,210.34,158.24
2018,6,2,18,30,388.0,47.0,4.1,16.0,108.0,156.47,110.93
2018,6,2,18,45,277.5,36.5,4.0,15.75,72.5,100.97,64.08
2018,6,2,19,0,167.0,26.0,3.9,15.5,37.0,55.3,11.47
2018,6,2,19,15,90.5,15.0,3.75,15.4,20.5,23.44,0.0
2018,6,2,19,30,14.0,4.0,3.6,15.3,4.0,0.0,0.0
2018,6,2,19,45,7.0,2.0,3.5,15.2,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,4,45,34.0,7.0,2.0,13.95,7.5,0.0,0.0
2018,6,3,5,0,68.0,14.0,2.1,14.0,15.0,13.76,0.0
2018,6,3,5,15,175.0,26.0,2.15,14.15,42.0,20.61,1.47
2018,6,3,5,30,282.0,38.0,2.2,14.3,69.0,29.37,18.97
2018,6,3,5,45,376.5,47.0,2.3,14.45,110.5,35.62,25.54
2018,6,3,6,0,471.0,56.0,2.4,14.6,152.0,40.49,30.3
2018,6,3,6,15,534.5,62.0,2.4,14.8,200.0,56.0,33.37
2018,6,3,6,30,598.0,68.0,2.4,15.0,248.0,96.48,53.46
2018,6,3,6,45,643.0,72.5,2.35,15.15,299.0,140.41,84.53
2018,6,3,7,0,688.0,77.0,2.3,15.3,350.0,189.36,124.49
2018,6,3,7,15,720.0,80.0,2.3,15.55,400.5,241.33,169.8
2018,6,3,7,30,752.0,83.0,2.3,15.8,451.0,293.69,216.15
2018,6,3,7,45,776.0,86.5,2.35,16.0,501.0,346.77,263.1
2018,6,3,8,0,800.0,90.0,2.4,16.2,551.0,401.82,310.7
2018,6,3,8,15,817.5,92.5,2.45,16.4,598.0,454.72,355.55
2018,6,3,8,30,835.0,95.0,2.5,16.6,645.0,510.88,401.56
2018,6,3,8,45,848.5,96.5,2.55,16.75,688.0,561.65,442.37
2018,6,3,9,0,862.0,98.0,2.6,16.9,731.0,612.26,481.97
2018,6,3,9,15,870.0,101.5,2.7,17.0,769.0,660.82,519.26
2018,6,3,9,30,878.0,105.0,2.8,17.1,807.0,708.29,554.49
2018,6,3,9,45,880.0,110.5,2.95,17.2,839.0,751.98,585.24
2018,6,3,10,0,882.0,116.0,3.1,17.3,871.0,793.71,614.39
2018,6,3,10,15,826.0,149.0,3.25,17.35,874.0,813.81,628.21
2018,6,3,10,30,770.0,182.0,3.4,17.4,877.0,827.73,637.88
2018,6,3,10,45,559.0,294.0,3.55,17.45,804.5,778.78,599.38
2018,6,3,11,0,348.0,406.0,3.7,17.5,732.0,713.83,546.75
2018,6,3,11,15,260.5,441.5,3.85,17.5,687.5,679.22,519.69
2018,6,3,11,30,173.0,477.0,4.0,17.5,643.0,637.1,486.58
2018,6,3,11,45,154.0,479.0,4.15,17.55,627.5,626.59,478.74
2018,6,3,12,0,135.0,481.0,4.3,17.6,612.0,614.86,469.9
2018,6,3,12,15,118.5,476.0,4.45,17.55,590.5,597.48,457.38
2018,6,3,12,30,102.0,471.0,4.6,17.5,569.0,573.2,439.78
2018,6,3,12,45,93.0,461.5,4.8,17.45,550.5,556.49,428.07
2018,6,3,13,0,84.0,452.0,5.0,17.4,532.0,539.21,415.81
2018,6,3,13,15,95.0,448.0,5.2,17.3,537.0,547.16,423.13
2018,6,3,13,30,106.0,444.0,5.4,17.2,542.0,554.6,430.02
2018,6,3,13,45,371.0,332.0,5.55,17.15,661.5,720.64,564.56
2018,6,3,14,0,636.0,220.0,5.7,17.1,781.0,859.22,674.79
2018,6,3,14,15,756.5,167.5,5.85,17.0,812.0,905.08,709.33
2018,6,3,14,30,877.0,115.0,6.0,16.9,843.0,941.83,737.85
2018,6,3,14,45,868.0,112.5,6.15,16.8,807.0,910.85,717.5
2018,6,3,15,0,859.0,110.0,6.3,16.7,771.0,877.52,695.55
2018,6,3,15,15,846.5,108.0,6.3,16.7,730.0,839.57,669.04
2018,6,3,15,30,834.0,106.0,6.3,16.7,689.0,803.98,644.13
2018,6,3,15,45,820.0,102.5,6.45,16.5,644.0,759.74,613.47
2018,6,3,16,0,806.0,99.0,6.6,16.3,599.0,714.29,581.4
2018,6,3,16,15,787.5,95.5,6.65,16.15,551.0,664.72,545.21
2018,6,3,16,30,769.0,92.0,6.7,16.0,503.0,614.82,506.74
2018,6,3,16,45,744.0,88.0,6.7,15.85,453.0,560.31,463.07
2018,6,3,17,0,719.0,84.0,6.7,15.7,403.0,506.6,418.93
2018,6,3,17,15,684.5,79.0,6.7,15.55,352.5,449.13,370.56
2018,6,3,17,30,650.0,74.0,6.7,15.4,302.0,392.85,321.92
2018,6,3,17,45,601.0,68.5,6.65,15.2,252.5,332.6,268.94
2018,6,3,18,0,552.0,63.0,6.6,15.0,203.0,276.75,218.61
2018,6,3,18,15,477.0,55.5,6.5,14.85,157.5,215.33,163.71
2018,6,3,18,30,402.0,48.0,6.4,14.7,112.0,161.6,115.72
2018,6,3,18,45,293.0,37.5,6.3,14.55,75.5,105.87,68.07
2018,6,3,19,0,184.0,27.0,6.2,14.4,39.0,59.31,15.35
2018,6,3,19,15,101.0,16.0,6.05,14.35,21.5,25.56,0.0
2018,6,3,19,30,18.0,5.0,5.9,14.3,4.0,0.0,0.0
2018,6,3,19,45,9.0,2.5,5.75,14.2,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,5.45,14.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,5.05,13.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,5.45,13.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.85,13.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,6.1,13.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,4,4,45,42.0,7.0,6.3,13.45,8.0,0.0,0.0
2018,6,4,5,0,84.0,14.0,6.4,13.5,16.0,13.76,0.0
2018,6,4,5,15,198.5,25.5,6.5,13.65,43.5,20.17,1.84
2018,6,4,5,30,313.0,37.0,6.6,13.8,71.0,29.41,19.04
2018,6,4,5,45,406.0,45.0,6.75,13.9,113.0,33.67,23.86
2018,6,4,6,0,499.0,53.0,6.9,14.0,155.0,37.76,27.92
2018,6,4,6,15,560.0,59.0,6.95,14.15,203.5,54.17,31.36
2018,6,4,6,30,621.0,65.0,7.0,14.3,252.0,95.84,52.23
2018,6,4,6,45,663.0,69.0,7.05,14.45,302.5,140.19,84.02
2018,6,4,7,0,705.0,73.0,7.1,14.6,353.0,191.89,127.06
2018,6,4,7,15,735.0,77.0,7.1,14.7,404.0,242.3,172.23
2018,6,4,7,30,765.0,81.0,7.1,14.8,455.0,295.76,220.95
2018,6,4,7,45,787.5,84.0,7.1,14.9,504.5,348.52,269.26
2018,6,4,8,0,810.0,87.0,7.1,15.0,554.0,403.08,318.35
2018,6,4,8,15,828.0,89.0,7.1,15.1,601.5,459.02,367.57
2018,6,4,8,30,846.0,91.0,7.1,15.2,649.0,512.69,413.91
2018,6,4,8,45,860.5,93.0,7.1,15.3,693.0,564.96,458.03
2018,6,4,9,0,875.0,95.0,7.1,15.4,737.0,617.18,501.06
2018,6,4,9,15,883.0,97.5,7.1,15.45,775.0,665.35,540.05
2018,6,4,9,30,891.0,100.0,7.1,15.5,813.0,712.41,576.68
2018,6,4,9,45,894.5,104.0,7.1,15.6,845.0,756.29,608.87
2018,6,4,10,0,898.0,108.0,7.1,15.7,877.0,798.28,639.38
2018,6,4,10,15,905.5,108.5,7.1,15.7,905.0,838.11,668.29
2018,6,4,10,30,913.0,109.0,7.1,15.7,933.0,875.96,695.58
2018,6,4,10,45,918.0,110.0,7.15,15.75,954.5,909.97,719.98
2018,6,4,11,0,923.0,111.0,7.2,15.8,976.0,941.51,742.52
2018,6,4,11,15,926.0,111.0,7.25,15.8,989.0,967.62,761.23
2018,6,4,11,30,929.0,111.0,7.3,15.8,1002.0,990.88,777.93
2018,6,4,11,45,930.0,111.5,7.35,15.75,1008.0,1009.77,791.67
2018,6,4,12,0,931.0,112.0,7.4,15.7,1014.0,1025.58,803.3
2018,6,4,12,15,930.5,112.0,7.5,15.7,1012.0,1036.25,811.43
2018,6,4,12,30,930.0,112.0,7.6,15.7,1010.0,1043.68,817.37
2018,6,4,12,45,928.0,112.0,7.65,15.65,1001.0,1046.32,819.89
2018,6,4,13,0,926.0,112.0,7.7,15.6,992.0,1045.65,820.16
2018,6,4,13,15,923.0,111.0,7.75,15.6,975.0,1039.64,816.55
2018,6,4,13,30,920.0,110.0,7.8,15.6,958.0,1030.34,810.68
2018,6,4,13,45,915.0,109.0,7.85,15.55,934.5,1015.83,801.28
2018,6,4,14,0,910.0,108.0,7.9,15.5,911.0,998.21,789.69
2018,6,4,14,15,902.5,107.5,7.9,15.45,881.0,975.72,774.37
2018,6,4,14,30,895.0,107.0,7.9,15.4,851.0,950.45,757.03
2018,6,4,14,45,885.5,105.0,7.9,15.35,814.5,919.13,735.18
2018,6,4,15,0,876.0,103.0,7.9,15.3,778.0,885.43,711.5
2018,6,4,15,15,864.0,101.5,7.9,15.3,737.0,847.95,684.73
2018,6,4,15,30,852.0,100.0,7.9,15.3,696.0,808.65,656.41
2018,6,4,15,45,836.0,98.0,7.9,15.15,650.5,764.08,624.18
2018,6,4,16,0,820.0,96.0,7.9,15.0,605.0,722.0,593.57
2018,6,4,16,15,798.5,93.5,7.9,14.85,556.5,670.89,555.47
2018,6,4,16,30,777.0,91.0,7.9,14.7,508.0,619.66,515.41
2018,6,4,16,45,749.0,88.0,7.9,14.6,457.0,564.07,470.15
2018,6,4,17,0,721.0,85.0,7.9,14.5,406.0,509.51,424.69
2018,6,4,17,15,683.5,81.0,7.85,14.35,355.0,451.52,375.3
2018,6,4,17,30,646.0,77.0,7.8,14.2,304.0,394.96,325.94
2018,6,4,17,45,593.0,71.5,7.75,14.1,254.0,333.2,271.23
2018,6,4,18,0,540.0,66.0,7.7,14.0,204.0,276.22,219.65
2018,6,4,18,15,463.0,58.0,7.6,13.85,158.0,214.18,164.03
2018,6,4,18,30,386.0,50.0,7.5,13.7,112.0,160.01,115.6
2018,6,4,18,45,274.5,39.5,7.35,13.6,76.0,104.34,68.07
2018,6,4,19,0,163.0,29.0,7.2,13.5,40.0,58.72,17.91
2018,6,4,19,15,88.0,16.5,7.05,13.45,22.0,24.91,0.0
2018,6,4,19,30,13.0,4.0,6.9,13.4,4.0,0.0,0.0
2018,6,4,19,45,6.5,2.0,6.8,13.35,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,6.15,13.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,6.45,12.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,6,5,4,45,4.0,4.0,6.6,12.95,4.0,0.0,0.0
2018,6,5,5,0,8.0,8.0,6.6,13.0,8.0,7.86,0.0
2018,6,5,5,15,4.0,16.0,6.65,13.05,16.0,15.44,0.44
2018,6,5,5,30,0.0,24.0,6.7,13.1,24.0,23.17,13.88
2018,6,5,5,45,0.0,40.0,6.7,13.2,40.0,38.28,27.98
2018,6,5,6,0,0.0,56.0,6.7,13.3,56.0,52.94,41.49
2018,6,5,6,15,5.0,78.5,6.7,13.35,80.0,73.16,56.75
2018,6,5,6,30,10.0,101.0,6.7,13.4,104.0,94.44,74.64
2018,6,5,6,45,50.5,128.5,6.65,13.5,148.0,122.1,96.08
2018,6,5,7,0,91.0,156.0,6.6,13.6,192.0,157.4,123.89
2018,6,5,7,15,152.5,177.5,6.6,13.75,248.0,194.32,152.68
2018,6,5,7,30,214.0,199.0,6.6,13.9,304.0,241.49,190.69
2018,6,5,7,45,219.0,221.5,6.55,14.0,338.5,276.53,220.33
2018,6,5,8,0,224.0,244.0,6.5,14.1,373.0,312.14,250.06
2018,6,5,8,15,220.0,266.5,6.5,14.15,402.0,344.17,276.55
2018,6,5,8,30,216.0,289.0,6.5,14.2,431.0,375.72,302.17
2018,6,5,8,45,325.0,281.5,6.45,14.3,512.0,440.08,354.59
2018,6,5,9,0,434.0,274.0,6.4,14.4,593.0,515.15,415.29
2018,6,5,9,15,531.5,250.0,6.35,14.45,661.5,578.42,466.6
2018,6,5,9,30,629.0,226.0,6.3,14.5,730.0,648.67,522.87
2018,6,5,9,45,623.0,244.0,6.3,14.55,760.5,689.43,553.71
2018,6,5,10,0,617.0,262.0,6.3,14.6,791.0,728.37,582.75
2018,6,5,10,15,582.5,292.0,6.3,14.65,804.0,754.24,600.76
2018,6,5,10,30,548.0,322.0,6.3,14.7,817.0,776.18,615.58
2018,6,5,10,45,480.5,358.5,6.3,14.7,799.5,772.09,610.17
2018,6,5,11,0,413.0,395.0,6.3,14.7,782.0,762.92,600.91
2018,6,5,11,15,373.5,418.5,6.3,14.7,772.0,760.81,597.83
2018,6,5,11,30,334.0,442.0,6.3,14.7,762.0,757.6,593.82
2018,6,5,11,45,372.5,428.0,6.3,14.7,787.0,789.86,618.99
2018,6,5,12,0,411.0,414.0,6.3,14.7,812.0,825.34,646.22
2018,6,5,12,15,431.5,406.0,6.4,14.7,823.5,845.45,661.98
2018,6,5,12,30,452.0,398.0,6.5,14.7,835.0,864.1,676.79
2018,6,5,12,45,458.0,391.5,6.6,14.65,830.5,868.05,680.66
2018,6,5,13,0,464.0,385.0,6.7,14.6,826.0,870.07,683.24
2018,6,5,13,15,473.0,373.0,6.75,14.6,816.0,867.51,682.44
2018,6,5,13,30,482.0,361.0,6.8,14.6,806.0,862.83,680.16
2018,6,5,13,45,630.5,272.0,6.9,14.55,838.5,915.08,725.48
2018,6,5,14,0,779.0,183.0,7.0,14.5,871.0,955.36,757.53
2018,6,5,14,15,844.5,143.5,7.0,14.5,866.0,964.05,764.72
2018,6,5,14,30,910.0,104.0,7.0,14.5,861.0,961.57,763.98
2018,6,5,14,45,901.0,102.0,7.0,14.45,824.5,930.38,742.35
2018,6,5,15,0,892.0,100.0,7.0,14.4,788.0,896.73,718.95
2018,6,5,15,15,880.0,99.0,7.0,14.4,747.0,859.34,692.49
2018,6,5,15,30,868.0,98.0,7.0,14.4,706.0,820.09,664.47
2018,6,5,15,45,852.0,96.0,6.95,14.3,660.0,774.99,631.83
2018,6,5,16,0,836.0,94.0,6.9,14.2,614.0,732.3,600.76
2018,6,5,16,15,815.0,91.0,6.85,14.15,564.5,680.38,562.01
2018,6,5,16,30,794.0,88.0,6.8,14.1,515.0,628.27,521.52
2018,6,5,16,45,765.5,85.5,6.8,14.05,464.0,572.19,476.07
2018,6,5,17,0,737.0,83.0,6.8,14.0,413.0,517.15,430.4
2018,6,5,17,15,699.5,79.0,6.75,13.85,361.0,458.31,380.55
2018,6,5,17,30,662.0,75.0,6.7,13.7,309.0,400.98,330.73
2018,6,5,17,45,608.5,70.0,6.7,13.6,258.5,338.72,275.76
2018,6,5,18,0,555.0,65.0,6.7,13.5,208.0,281.29,223.85
2018,6,5,18,15,478.0,57.5,6.6,13.4,161.5,218.92,167.88
2018,6,5,18,30,401.0,50.0,6.5,13.3,115.0,164.41,119.02
2018,6,5,18,45,290.0,39.5,6.45,13.15,78.0,107.82,70.63
2018,6,5,19,0,179.0,29.0,6.4,13.0,41.0,61.55,20.92
2018,6,5,19,15,98.5,17.0,6.35,13.0,22.5,26.56,0.0
2018,6,5,19,30,18.0,5.0,6.3,13.0,4.0,0.0,0.0
2018,6,5,19,45,9.0,2.5,6.2,12.95,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.95,12.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,6,4,45,4.0,2.5,4.85,13.2,2.5,0.0,0.0
2018,6,6,5,0,8.0,5.0,4.8,13.2,5.0,4.91,0.0
2018,6,6,5,15,4.0,6.5,4.7,13.25,6.5,6.31,0.0
2018,6,6,5,30,0.0,8.0,4.6,13.3,8.0,7.71,0.85
2018,6,6,5,45,0.0,12.5,4.55,13.4,12.5,12.05,4.95
2018,6,6,6,0,0.0,17.0,4.5,13.5,17.0,16.39,8.99
2018,6,6,6,15,2.0,31.5,4.5,13.55,32.0,30.45,20.41
2018,6,6,6,30,4.0,46.0,4.5,13.6,47.0,44.74,32.56
2018,6,6,6,45,4.5,69.0,4.5,13.65,70.5,67.27,51.67
2018,6,6,7,0,5.0,92.0,4.5,13.7,94.0,89.05,69.94
2018,6,6,7,15,23.5,121.0,4.5,13.85,132.5,118.59,93.84
2018,6,6,7,30,42.0,150.0,4.5,14.0,171.0,151.95,120.88
2018,6,6,7,45,23.0,155.0,4.55,14.1,166.5,153.22,122.13
2018,6,6,8,0,4.0,160.0,4.6,14.2,162.0,154.3,122.89
2018,6,6,8,15,7.0,181.5,4.6,14.3,186.0,176.35,140.5
2018,6,6,8,30,10.0,203.0,4.6,14.4,210.0,198.8,158.27
2018,6,6,8,45,11.0,215.0,4.65,14.5,223.0,211.65,168.19
2018,6,6,9,0,12.0,227.0,4.7,14.6,236.0,224.61,178.17
2018,6,6,9,15,39.5,281.0,4.75,14.7,312.5,292.65,232.4
2018,6,6,9,30,67.0,335.0,4.8,14.8,389.0,365.06,289.15
2018,6,6,9,45,127.0,370.0,4.85,14.85,477.0,445.7,352.49
2018,6,6,10,0,187.0,405.0,4.9,14.9,565.0,532.09,419.22
2018,6,6,10,15,246.5,404.0,5.0,14.95,622.0,588.7,463.24
2018,6,6,10,30,306.0,403.0,5.1,15.0,679.0,649.01,509.77
2018,6,6,10,45,499.5,319.0,5.2,15.05,782.0,750.57,591.19
2018,6,6,11,0,693.0,235.0,5.3,15.1,885.0,859.48,676.04
2018,6,6,11,15,775.5,192.5,5.35,15.1,929.0,911.2,712.72
2018,6,6,11,30,858.0,150.0,5.4,15.1,973.0,961.5,748.43
2018,6,6,11,45,859.5,150.0,5.5,15.1,979.0,979.35,761.28
2018,6,6,12,0,861.0,150.0,5.6,15.1,985.0,994.39,772.42
2018,6,6,12,15,856.5,153.5,5.65,15.1,982.5,1004.04,779.51
2018,6,6,12,30,852.0,157.0,5.7,15.1,980.0,1010.69,784.63
2018,6,6,12,45,840.5,162.5,5.75,15.05,968.0,1015.49,788.72
2018,6,6,13,0,829.0,168.0,5.8,15.0,956.0,1011.45,786.67
2018,6,6,13,15,824.5,167.0,5.85,15.0,939.5,1004.73,782.72
2018,6,6,13,30,820.0,166.0,5.9,15.0,923.0,995.02,776.74
2018,6,6,13,45,812.5,165.5,5.9,15.0,899.5,979.95,766.72
2018,6,6,14,0,805.0,165.0,5.9,15.0,876.0,962.11,754.8
2018,6,6,14,15,796.5,163.5,5.9,14.95,847.0,939.63,739.74
2018,6,6,14,30,788.0,162.0,5.9,14.9,818.0,914.68,722.91
2018,6,6,14,45,776.0,159.5,5.95,14.9,782.5,883.17,701.38
2018,6,6,15,0,764.0,157.0,6.0,14.9,747.0,849.68,678.29
2018,6,6,15,15,749.0,154.0,6.0,14.9,706.5,814.16,653.32
2018,6,6,15,30,734.0,151.0,6.0,14.9,666.0,774.41,624.99
2018,6,6,15,45,713.5,147.5,6.1,14.8,621.0,728.66,592.41
2018,6,6,16,0,693.0,144.0,6.2,14.7,576.0,682.43,558.38
2018,6,6,16,15,667.5,139.5,6.3,14.6,528.5,631.37,519.25
2018,6,6,16,30,642.0,135.0,6.4,14.5,481.0,580.78,479.65
2018,6,6,16,45,610.0,129.5,6.45,14.4,432.0,525.87,435.58
2018,6,6,17,0,578.0,124.0,6.5,14.3,383.0,472.59,391.84
2018,6,6,17,15,536.0,116.5,6.45,14.2,333.5,411.57,340.77
2018,6,6,17,30,494.0,109.0,6.4,14.1,284.0,356.68,293.65
2018,6,6,17,45,439.0,98.5,6.35,13.95,236.0,296.7,241.61
2018,6,6,18,0,384.0,88.0,6.3,13.8,188.0,241.97,193.3
2018,6,6,18,15,311.5,75.5,6.2,13.7,145.0,185.12,143.34
2018,6,6,18,30,239.0,63.0,6.1,13.6,102.0,135.92,100.41
2018,6,6,18,45,159.0,45.5,5.95,13.5,68.0,85.12,57.34
2018,6,6,19,0,79.0,28.0,5.8,13.4,34.0,43.82,15.83
2018,6,6,19,15,41.0,15.5,5.8,13.4,18.5,19.39,0.0
2018,6,6,19,30,3.0,3.0,5.8,13.4,3.0,0.0,0.0
2018,6,6,19,45,1.5,1.5,5.75,13.35,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,45,1.0,4.0,4.75,12.95,4.0,0.0,0.0
2018,6,7,5,0,2.0,8.0,4.7,13.0,8.0,7.86,0.0
2018,6,7,5,15,7.0,22.0,4.7,13.0,22.5,20.43,3.08
2018,6,7,5,30,12.0,36.0,4.7,13.0,37.0,32.95,22.18
2018,6,7,5,45,33.5,55.0,4.7,13.05,61.0,49.12,37.53
2018,6,7,6,0,55.0,74.0,4.7,13.1,85.0,65.03,52.25
2018,6,7,6,15,73.0,94.0,4.7,13.2,113.5,80.32,61.69
2018,6,7,6,30,91.0,114.0,4.7,13.3,142.0,104.36,79.9
2018,6,7,6,45,164.5,131.5,4.7,13.4,193.0,135.97,102.63
2018,6,7,7,0,238.0,149.0,4.7,13.5,244.0,171.9,129.75
2018,6,7,7,15,397.0,143.5,4.65,13.7,327.0,217.22,162.96
2018,6,7,7,30,556.0,138.0,4.6,13.9,410.0,282.78,215.14
2018,6,7,7,45,628.0,134.5,4.55,14.05,473.0,335.94,260.68
2018,6,7,8,0,700.0,131.0,4.5,14.2,536.0,396.38,312.11
2018,6,7,8,15,722.5,134.5,4.45,14.35,583.0,447.65,356.02
2018,6,7,8,30,745.0,138.0,4.4,14.5,630.0,500.37,400.02
2018,6,7,8,45,763.5,140.5,4.35,14.65,674.0,553.15,442.89
2018,6,7,9,0,782.0,143.0,4.3,14.8,718.0,604.16,483.35
2018,6,7,9,15,804.0,141.5,4.4,14.9,760.0,653.96,522.72
2018,6,7,9,30,826.0,140.0,4.5,15.0,802.0,704.07,561.61
2018,6,7,9,45,851.5,133.0,4.6,15.15,840.0,751.59,596.88
2018,6,7,10,0,877.0,126.0,4.7,15.3,878.0,798.6,630.49
2018,6,7,10,15,883.5,127.5,4.85,15.35,905.5,837.9,658.78
2018,6,7,10,30,890.0,129.0,5.0,15.4,933.0,875.24,685.61
2018,6,7,10,45,894.5,130.0,5.2,15.45,953.5,908.23,709.6
2018,6,7,11,0,899.0,131.0,5.4,15.5,974.0,938.79,731.89
2018,6,7,11,15,902.5,131.0,5.45,15.5,987.5,964.92,750.22
2018,6,7,11,30,906.0,131.0,5.5,15.5,1001.0,988.31,766.67
2018,6,7,11,45,909.0,130.5,5.6,15.5,1007.5,1007.91,780.86
2018,6,7,12,0,912.0,130.0,5.7,15.5,1014.0,1024.56,793.08
2018,6,7,12,15,911.5,129.5,5.75,15.5,1012.0,1034.73,800.5
2018,6,7,12,30,911.0,129.0,5.8,15.5,1010.0,1041.73,805.84
2018,6,7,12,45,909.0,130.0,5.85,15.45,1002.0,1045.53,809.22
2018,6,7,13,0,907.0,131.0,5.9,15.4,994.0,1046.1,810.47
2018,6,7,13,15,904.5,130.0,5.95,15.45,978.0,1040.9,807.47
2018,6,7,13,30,902.0,129.0,6.0,15.5,962.0,1032.48,802.33
2018,6,7,13,45,898.5,126.5,6.05,15.5,939.0,1018.34,793.4
2018,6,7,14,0,895.0,124.0,6.1,15.5,916.0,1001.08,782.33
2018,6,7,14,15,888.5,122.0,6.15,15.45,886.0,978.46,767.6
2018,6,7,14,30,882.0,120.0,6.2,15.4,856.0,953.04,750.87
2018,6,7,14,45,873.5,117.5,6.25,15.4,820.0,922.62,730.3
2018,6,7,15,0,865.0,115.0,6.3,15.4,784.0,889.78,707.88
2018,6,7,15,15,852.5,113.0,6.3,15.4,743.0,851.85,681.32
2018,6,7,15,30,840.0,111.0,6.3,15.4,702.0,816.34,656.41
2018,6,7,15,45,826.0,107.5,6.3,15.25,656.5,772.05,625.02
2018,6,7,16,0,812.0,104.0,6.3,15.1,611.0,726.53,592.35
2018,6,7,16,15,793.0,100.0,6.3,15.0,562.5,675.95,555.22
2018,6,7,16,30,774.0,96.0,6.3,14.9,514.0,625.06,515.87
2018,6,7,16,45,747.5,92.5,6.25,14.8,463.5,570.01,471.67
2018,6,7,17,0,721.0,89.0,6.2,14.7,413.0,517.15,428.15
2018,6,7,17,15,683.5,84.0,6.15,14.6,361.0,456.87,377.56
2018,6,7,17,30,646.0,79.0,6.1,14.5,309.0,399.18,327.86
2018,6,7,17,45,595.0,73.0,6.05,14.4,259.0,337.62,273.9
2018,6,7,18,0,544.0,67.0,6.0,14.3,209.0,280.63,222.76
2018,6,7,18,15,469.0,59.0,5.85,14.15,162.5,218.8,167.62
2018,6,7,18,30,394.0,51.0,5.7,14.0,116.0,164.61,119.3
2018,6,7,18,45,285.5,40.0,5.55,13.85,79.0,108.07,71.21
2018,6,7,19,0,177.0,29.0,5.4,13.7,42.0,62.04,24.41
2018,6,7,19,15,97.5,17.0,5.25,13.65,23.5,26.7,0.0
2018,6,7,19,30,18.0,5.0,5.1,13.6,5.0,0.0,0.0
2018,6,7,19,45,9.0,2.5,5.0,13.5,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,8,4,45,20.5,5.0,3.7,13.45,5.5,0.0,0.0
2018,6,8,5,0,41.0,10.0,3.7,13.6,11.0,9.83,0.0
2018,6,8,5,15,108.0,22.5,3.75,13.75,33.0,17.56,2.03
2018,6,8,5,30,175.0,35.0,3.8,13.9,55.0,26.77,16.93
2018,6,8,5,45,183.0,46.0,3.85,14.05,75.5,34.3,24.44
2018,6,8,6,0,191.0,57.0,3.9,14.2,96.0,45.87,35.12
2018,6,8,6,15,112.5,82.5,3.95,14.3,107.0,72.85,54.47
2018,6,8,6,30,34.0,108.0,4.0,14.4,118.0,98.99,77.2
2018,6,8,6,45,45.0,129.5,4.0,14.5,145.5,122.19,95.86
2018,6,8,7,0,56.0,151.0,4.0,14.6,173.0,146.85,115.79
2018,6,8,7,15,60.0,173.5,4.05,14.7,200.0,172.06,136.44
2018,6,8,7,30,64.0,196.0,4.1,14.8,227.0,197.9,157.48
2018,6,8,7,45,63.0,216.5,4.15,14.95,250.0,220.88,176.06
2018,6,8,8,0,62.0,237.0,4.2,15.1,273.0,243.83,194.37
2018,6,8,8,15,56.5,252.0,4.3,15.2,287.0,259.85,206.98
2018,6,8,8,30,51.0,267.0,4.4,15.3,301.0,275.25,218.9
2018,6,8,8,45,54.0,287.5,4.45,15.4,325.5,299.74,237.89
2018,6,8,9,0,57.0,308.0,4.5,15.5,350.0,324.57,256.98
2018,6,8,9,15,86.0,336.5,4.55,15.6,403.5,373.88,295.49
2018,6,8,9,30,115.0,365.0,4.6,15.7,457.0,424.89,334.92
2018,6,8,9,45,200.5,377.0,4.65,15.75,545.5,505.74,398.29
2018,6,8,10,0,286.0,389.0,4.7,15.8,634.0,592.74,465.33
2018,6,8,10,15,377.0,371.0,4.7,15.9,705.0,662.33,518.83
2018,6,8,10,30,468.0,353.0,4.7,16.0,776.0,737.88,576.01
2018,6,8,10,45,421.5,379.5,4.7,16.05,767.0,740.18,575.51
2018,6,8,11,0,375.0,406.0,4.7,16.1,758.0,737.36,571.61
2018,6,8,11,15,319.0,434.5,4.7,16.2,737.0,725.69,560.81
2018,6,8,11,30,263.0,463.0,4.7,16.3,716.0,710.76,547.61
2018,6,8,11,45,302.0,450.0,4.7,16.35,742.0,743.41,572.53
2018,6,8,12,0,341.0,437.0,4.7,16.4,768.0,776.01,597.07
2018,6,8,12,15,352.5,433.0,4.85,16.4,774.5,790.0,608.15
2018,6,8,12,30,364.0,429.0,5.0,16.4,781.0,802.75,618.51
2018,6,8,12,45,423.0,390.0,5.15,16.4,795.5,831.26,642.23
2018,6,8,13,0,482.0,351.0,5.3,16.4,810.0,853.51,661.54
2018,6,8,13,15,361.0,395.0,5.4,16.35,735.5,771.94,599.41
2018,6,8,13,30,240.0,439.0,5.5,16.3,661.0,696.81,541.12
2018,6,8,13,45,416.0,341.0,5.65,16.3,714.0,774.16,606.35
2018,6,8,14,0,592.0,243.0,5.8,16.3,767.0,841.01,662.73
2018,6,8,14,15,734.5,175.0,5.85,16.25,803.0,892.96,702.51
2018,6,8,14,30,877.0,107.0,5.9,16.2,839.0,934.99,734.21
2018,6,8,14,45,868.5,105.0,5.95,16.15,804.0,905.18,713.95
2018,6,8,15,0,860.0,103.0,6.0,16.1,769.0,873.0,692.21
2018,6,8,15,15,848.0,101.0,6.0,16.1,728.5,835.64,666.14
2018,6,8,15,30,836.0,99.0,6.0,16.1,688.0,796.49,638.57
2018,6,8,15,45,821.5,96.5,6.05,15.9,643.5,753.28,608.34
2018,6,8,16,0,807.0,94.0,6.1,15.7,599.0,712.43,579.55
2018,6,8,16,15,789.0,90.5,6.0,15.6,551.5,663.35,543.3
2018,6,8,16,30,771.0,87.0,5.9,15.5,504.0,613.89,505.32
2018,6,8,16,45,748.0,83.0,5.85,15.4,455.0,560.67,462.75
2018,6,8,17,0,725.0,79.0,5.8,15.3,406.0,508.04,419.62
2018,6,8,17,15,693.0,74.5,5.7,15.15,356.0,451.03,371.82
2018,6,8,17,30,661.0,70.0,5.6,15.0,306.0,397.03,325.21
2018,6,8,17,45,618.5,64.0,5.5,14.85,257.5,338.34,273.69
2018,6,8,18,0,576.0,58.0,5.4,14.7,209.0,283.37,224.15
2018,6,8,18,15,509.5,51.0,5.2,14.55,163.5,223.69,170.52
2018,6,8,18,30,443.0,44.0,5.0,14.4,118.0,170.79,122.79
2018,6,8,18,45,341.5,36.0,4.8,14.25,81.5,116.52,75.99
2018,6,8,19,0,240.0,28.0,4.6,14.1,45.0,71.07,29.07
2018,6,8,19,15,138.0,17.0,4.5,14.05,25.0,31.02,0.0
2018,6,8,19,30,36.0,6.0,4.4,14.0,5.0,0.0,0.0
2018,6,8,19,45,18.0,3.0,4.3,13.95,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,9,4,45,8.5,3.5,3.65,13.95,3.5,0.0,0.0
2018,6,9,5,0,17.0,7.0,3.8,14.0,7.0,6.88,0.0
2018,6,9,5,15,8.5,10.0,3.9,14.1,10.0,9.72,0.0
2018,6,9,5,30,0.0,13.0,4.0,14.2,13.0,12.53,4.92
2018,6,9,5,45,0.0,18.5,4.1,14.3,18.5,17.84,10.01
2018,6,9,6,0,0.0,24.0,4.2,14.4,24.0,23.15,14.96
2018,6,9,6,15,0.0,36.5,4.35,14.45,36.5,35.24,24.44
2018,6,9,6,30,0.0,49.0,4.5,14.5,49.0,47.33,34.8
2018,6,9,6,45,0.0,59.0,4.65,14.6,59.0,57.01,42.98
2018,6,9,7,0,0.0,69.0,4.8,14.7,69.0,66.7,51.05
2018,6,9,7,15,0.5,83.5,4.9,14.8,83.5,80.76,62.67
2018,6,9,7,30,1.0,98.0,5.0,14.9,98.0,94.68,74.05
2018,6,9,7,45,62.5,147.5,5.1,14.95,183.5,160.21,127.02
2018,6,9,8,0,124.0,197.0,5.2,15.0,269.0,230.9,184.19
2018,6,9,8,15,277.0,217.5,5.25,15.05,395.5,323.57,258.8
2018,6,9,8,30,430.0,238.0,5.3,15.1,522.0,432.83,346.52
2018,6,9,8,45,488.0,235.0,5.35,15.15,577.5,485.66,389.39
2018,6,9,9,0,546.0,232.0,5.4,15.2,633.0,543.19,435.69
2018,6,9,9,15,548.0,246.5,5.45,15.3,667.5,585.09,468.43
2018,6,9,9,30,550.0,261.0,5.5,15.4,702.0,626.22,500.03
2018,6,9,9,45,555.5,275.5,5.55,15.45,736.5,669.03,532.51
2018,6,9,10,0,561.0,290.0,5.6,15.5,771.0,711.12,563.98
2018,6,9,10,15,577.5,295.0,5.75,15.6,804.0,752.22,595.02
2018,6,9,10,30,594.0,300.0,5.9,15.7,837.0,792.32,625.07
2018,6,9,10,45,623.0,292.5,6.05,15.75,867.0,831.43,654.87
2018,6,9,11,0,652.0,285.0,6.2,15.8,897.0,870.31,684.35
2018,6,9,11,15,574.5,326.0,6.3,15.85,870.5,857.92,672.79
2018,6,9,11,30,497.0,367.0,6.4,15.9,844.0,840.06,657.33
2018,6,9,11,45,433.5,394.0,6.55,15.95,812.0,817.52,639.18
2018,6,9,12,0,370.0,421.0,6.7,16.0,780.0,788.22,615.96
2018,6,9,12,15,308.5,440.0,6.85,16.0,739.0,753.42,588.75
2018,6,9,12,30,247.0,459.0,7.0,16.0,698.0,716.43,559.65
2018,6,9,12,45,315.5,435.5,7.15,16.0,738.0,764.67,598.78
2018,6,9,13,0,384.0,412.0,7.3,16.0,778.0,811.63,636.56
2018,6,9,13,15,399.0,399.0,7.35,15.9,773.5,819.77,643.72
2018,6,9,13,30,414.0,386.0,7.4,15.8,769.0,820.77,645.93
2018,6,9,13,45,400.0,380.0,7.45,15.75,742.5,798.34,629.77
2018,6,9,14,0,386.0,374.0,7.5,15.7,716.0,768.03,607.9
2018,6,9,14,15,383.5,362.0,7.6,15.6,692.0,747.75,594.03
2018,6,9,14,30,381.0,350.0,7.7,15.5,668.0,726.09,579.0
2018,6,9,14,45,350.0,343.5,7.8,15.45,626.0,683.04,546.57
2018,6,9,15,0,319.0,337.0,7.9,15.4,584.0,640.32,514.14
2018,6,9,15,15,313.5,319.0,7.9,15.4,551.0,607.81,489.99
2018,6,9,15,30,308.0,301.0,7.9,15.4,518.0,574.58,465.05
2018,6,9,15,45,329.5,273.5,8.05,15.15,492.0,551.78,449.53
2018,6,9,16,0,351.0,246.0,8.2,14.9,466.0,526.39,431.6
2018,6,9,16,15,365.0,221.5,8.2,14.75,434.5,496.23,408.94
2018,6,9,16,30,379.0,197.0,8.2,14.6,403.0,463.98,384.1
2018,6,9,16,45,353.5,180.5,8.2,14.5,357.5,413.79,343.33
2018,6,9,17,0,328.0,164.0,8.2,14.4,312.0,365.22,303.26
2018,6,9,17,15,325.0,143.5,8.2,14.25,275.5,325.94,270.46
2018,6,9,17,30,322.0,123.0,8.2,14.1,239.0,286.43,236.61
2018,6,9,17,45,290.5,106.5,8.15,14.0,198.5,239.1,195.38
2018,6,9,18,0,259.0,90.0,8.1,13.9,158.0,194.73,156.13
2018,6,9,18,15,230.5,73.0,8.1,13.8,124.0,153.87,119.49
2018,6,9,18,30,202.0,56.0,8.1,13.7,90.0,115.91,85.33
2018,6,9,18,45,147.5,42.0,8.1,13.55,62.5,78.92,53.22
2018,6,9,19,0,93.0,28.0,8.1,13.4,35.0,46.53,20.01
2018,6,9,19,15,54.0,16.5,8.05,13.4,20.0,21.88,0.0
2018,6,9,19,30,15.0,5.0,8.0,13.4,5.0,0.0,0.0
2018,6,9,19,45,7.5,2.5,7.95,13.35,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,7.8,13.3,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,7.7,13.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,7.0,13.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,6.55,13.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,6.4,13.15,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,6.3,13.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,6.2,12.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,6.0,12.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,6.2,12.8,7.5,0.0,0.0
2018,6,10,5,0,56.0,14.0,6.2,12.9,15.0,13.76,0.0
2018,6,10,5,15,125.5,26.0,6.15,13.0,37.5,20.51,3.65
2018,6,10,5,30,195.0,38.0,6.1,13.1,60.0,29.24,19.07
2018,6,10,5,45,253.5,51.0,6.05,13.25,94.5,38.34,28.06
2018,6,10,6,0,312.0,64.0,6.0,13.4,129.0,46.97,36.2
2018,6,10,6,15,358.0,77.0,5.9,13.55,170.5,65.32,44.13
2018,6,10,6,30,404.0,90.0,5.8,13.7,212.0,101.07,65.04
2018,6,10,6,45,430.5,103.5,5.7,13.85,255.5,139.86,94.09
2018,6,10,7,0,457.0,117.0,5.6,14.0,299.0,181.71,128.81
2018,6,10,7,15,475.5,131.5,5.5,14.15,343.5,225.45,167.0
2018,6,10,7,30,494.0,146.0,5.4,14.3,388.0,271.2,207.29
2018,6,10,7,45,509.0,158.5,5.3,14.45,431.0,315.83,246.56
2018,6,10,8,0,524.0,171.0,5.2,14.6,474.0,361.79,286.29
2018,6,10,8,15,553.0,177.5,5.1,14.75,521.0,409.85,326.91
2018,6,10,8,30,582.0,184.0,5.0,14.9,568.0,460.07,368.47
2018,6,10,8,45,575.0,203.5,4.85,15.05,604.0,504.7,404.31
2018,6,10,9,0,568.0,223.0,4.7,15.2,640.0,547.88,437.95
2018,6,10,9,15,570.0,238.5,4.7,15.3,676.0,591.64,471.78
2018,6,10,9,30,572.0,254.0,4.7,15.4,712.0,634.61,504.29
2018,6,10,9,45,607.5,248.0,4.65,15.5,753.0,680.73,539.34
2018,6,10,10,0,643.0,242.0,4.6,15.6,794.0,728.36,574.92
2018,6,10,10,15,716.0,209.5,4.65,15.7,842.0,781.88,616.06
2018,6,10,10,30,789.0,177.0,4.7,15.8,890.0,837.4,655.74
2018,6,10,10,45,754.5,203.5,4.75,15.9,897.5,859.99,671.1
2018,6,10,11,0,720.0,230.0,4.8,16.0,905.0,878.0,683.41
2018,6,10,11,15,763.0,205.5,4.95,16.05,930.0,911.46,707.61
2018,6,10,11,30,806.0,181.0,5.1,16.1,955.0,946.26,732.66
2018,6,10,11,45,808.0,180.5,5.25,16.1,960.5,963.94,745.77
2018,6,10,12,0,810.0,180.0,5.4,16.1,966.0,978.95,757.19
2018,6,10,12,15,862.5,145.0,5.65,16.1,981.0,1001.29,774.61
2018,6,10,12,30,915.0,110.0,5.9,16.1,996.0,1026.52,794.1
2018,6,10,12,45,911.5,110.5,6.15,16.05,986.0,1028.32,797.27
2018,6,10,13,0,908.0,111.0,6.4,16.0,976.0,1026.88,798.31
2018,6,10,13,15,904.5,110.0,6.55,15.95,959.5,1020.68,795.4
2018,6,10,13,30,901.0,109.0,6.7,15.9,943.0,1011.26,790.29
2018,6,10,13,45,895.0,108.5,6.9,15.8,919.5,996.75,781.97
2018,6,10,14,0,889.0,108.0,7.1,15.7,896.0,979.23,771.46
2018,6,10,14,15,882.0,107.0,7.2,15.6,867.0,957.33,757.25
2018,6,10,14,30,875.0,106.0,7.3,15.5,838.0,932.69,741.0
2018,6,10,14,45,866.0,104.0,7.4,15.4,802.5,902.56,720.63
2018,6,10,15,0,857.0,102.0,7.5,15.3,767.0,870.09,698.39
2018,6,10,15,15,845.0,100.5,7.5,15.3,727.0,833.44,672.23
2018,6,10,15,30,833.0,99.0,7.5,15.3,687.0,795.01,644.58
2018,6,10,15,45,817.5,96.5,7.6,15.1,642.5,751.19,613.31
2018,6,10,16,0,802.0,94.0,7.7,14.9,598.0,709.81,583.56
2018,6,10,16,15,782.0,91.0,7.75,14.75,550.0,660.14,546.61
2018,6,10,16,30,762.0,88.0,7.8,14.6,502.0,610.25,507.96
2018,6,10,16,45,736.5,84.5,7.8,14.45,453.0,556.46,464.3
2018,6,10,17,0,711.0,81.0,7.8,14.3,404.0,503.51,420.29
2018,6,10,17,15,677.0,76.5,7.75,14.2,354.0,447.11,372.23
2018,6,10,17,30,643.0,72.0,7.7,14.1,304.0,392.01,324.14
2018,6,10,17,45,595.5,67.0,7.65,13.95,255.5,333.19,271.98
2018,6,10,18,0,548.0,62.0,7.6,13.8,207.0,278.57,222.43
2018,6,10,18,15,478.5,55.0,7.4,13.7,162.0,219.25,168.85
2018,6,10,18,30,409.0,48.0,7.2,13.6,117.0,166.99,121.6
2018,6,10,18,45,308.5,38.5,7.0,13.55,81.0,112.88,74.94
2018,6,10,19,0,208.0,29.0,6.8,13.5,45.0,68.09,30.66
2018,6,10,19,15,117.5,17.5,6.65,13.5,25.0,29.67,0.0
2018,6,10,19,30,27.0,6.0,6.5,13.5,5.0,0.0,0.0
2018,6,10,19,45,13.5,3.0,6.3,13.45,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,11,4,45,44.5,7.0,4.65,13.65,8.0,0.0,0.0
2018,6,11,5,0,89.0,14.0,4.6,13.7,16.0,13.76,0.0
2018,6,11,5,15,200.5,25.0,4.55,13.85,43.5,19.67,3.32
2018,6,11,5,30,312.0,36.0,4.5,14.0,71.0,28.2,18.14
2018,6,11,5,45,308.0,38.0,4.5,14.15,87.0,27.1,18.13
2018,6,11,6,0,304.0,40.0,4.5,14.3,103.0,26.54,17.97
2018,6,11,6,15,152.0,46.5,4.45,14.4,78.0,36.98,23.39
2018,6,11,6,30,0.0,53.0,4.4,14.5,53.0,51.2,38.09
2018,6,11,6,45,0.0,73.5,4.4,14.65,73.5,70.8,54.64
2018,6,11,7,0,0.0,94.0,4.4,14.8,94.0,89.94,70.58
2018,6,11,7,15,4.5,127.5,4.35,14.95,129.5,121.96,96.88
2018,6,11,7,30,9.0,161.0,4.3,15.1,165.0,154.56,123.29
2018,6,11,7,45,22.5,189.5,4.25,15.2,202.0,186.45,148.71
2018,6,11,8,0,36.0,218.0,4.2,15.3,239.0,216.72,172.68
2018,6,11,8,15,39.0,239.0,4.2,15.45,263.5,240.32,191.18
2018,6,11,8,30,42.0,260.0,4.2,15.6,288.0,264.34,209.86
2018,6,11,8,45,40.0,276.5,4.15,15.75,304.5,281.93,223.18
2018,6,11,9,0,38.0,293.0,4.1,15.9,321.0,299.34,236.23
2018,6,11,9,15,36.5,305.5,4.1,16.05,333.5,313.22,246.47
2018,6,11,9,30,35.0,318.0,4.1,16.2,346.0,326.94,256.51
2018,6,11,9,45,51.0,349.5,4.1,16.35,392.0,371.11,290.4
