Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,10,0,67.0,381.0,4.1,16.5,438.0,416.79,324.96
2018,6,11,10,15,91.0,408.5,4.15,16.6,489.0,466.5,362.58
2018,6,11,10,30,115.0,436.0,4.2,16.7,540.0,518.8,401.75
2018,6,11,10,45,113.5,446.0,4.3,16.85,550.5,533.3,411.95
2018,6,11,11,0,112.0,456.0,4.4,17.0,561.0,547.46,422.05
2018,6,11,11,15,108.5,462.0,4.5,17.05,565.0,552.86,425.85
2018,6,11,11,30,105.0,468.0,4.6,17.1,569.0,559.81,430.84
2018,6,11,11,45,100.0,469.0,4.7,17.15,565.5,559.86,430.77
2018,6,11,12,0,95.0,470.0,4.8,17.2,562.0,559.35,430.33
2018,6,11,12,15,87.5,465.0,5.0,17.25,549.5,549.77,423.43
2018,6,11,12,30,80.0,460.0,5.2,17.3,537.0,539.57,416.07
2018,6,11,12,45,74.0,451.0,5.4,17.3,522.0,526.26,406.54
2018,6,11,13,0,68.0,442.0,5.6,17.3,507.0,512.47,396.63
2018,6,11,13,15,66.5,432.5,5.85,17.25,495.0,502.29,389.74
2018,6,11,13,30,65.0,423.0,6.1,17.2,483.0,491.75,382.54
2018,6,11,13,45,305.0,327.0,6.3,17.2,599.0,643.23,507.57
2018,6,11,14,0,545.0,231.0,6.5,17.2,715.0,783.33,620.85
2018,6,11,14,15,711.0,170.5,6.7,17.15,779.5,866.5,684.8
2018,6,11,14,30,877.0,110.0,6.9,17.1,844.0,939.09,739.76
2018,6,11,14,45,868.0,108.5,7.05,17.0,809.0,909.52,719.89
2018,6,11,15,0,859.0,107.0,7.2,16.9,774.0,877.6,698.56
2018,6,11,15,15,847.0,105.0,7.2,16.9,733.5,840.41,672.3
2018,6,11,15,30,835.0,103.0,7.2,16.9,693.0,801.43,644.55
2018,6,11,15,45,820.5,101.0,7.25,16.75,649.5,762.73,617.32
2018,6,11,16,0,806.0,99.0,7.3,16.6,606.0,718.84,585.78
2018,6,11,16,15,786.5,96.0,7.25,16.45,558.5,669.38,549.26
2018,6,11,16,30,767.0,93.0,7.2,16.3,511.0,619.64,510.9
2018,6,11,16,45,740.0,90.0,7.15,16.2,461.0,565.23,467.11
2018,6,11,17,0,713.0,87.0,7.1,16.1,411.0,512.94,424.01
2018,6,11,17,15,676.5,83.0,7.0,15.9,360.5,454.68,375.16
2018,6,11,17,30,640.0,79.0,6.9,15.7,310.0,398.91,327.17
2018,6,11,17,45,588.0,73.5,6.75,15.5,260.5,337.68,273.68
2018,6,11,18,0,536.0,68.0,6.6,15.3,211.0,281.1,223.14
2018,6,11,18,15,462.5,60.5,6.4,15.15,165.0,220.43,169.14
2018,6,11,18,30,389.0,53.0,6.2,15.0,119.0,167.19,121.73
2018,6,11,18,45,283.5,42.0,6.05,14.8,82.0,111.05,74.14
2018,6,11,19,0,178.0,31.0,5.9,14.6,45.0,65.89,31.0
2018,6,11,19,15,99.0,18.0,5.65,14.5,25.0,28.31,0.0
2018,6,11,19,30,20.0,5.0,5.4,14.4,5.0,0.0,0.0
2018,6,11,19,45,10.0,2.5,5.2,14.35,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,4,45,43.0,7.0,2.15,13.75,8.0,0.0,0.0
2018,6,12,5,0,86.0,14.0,2.1,13.8,16.0,13.76,0.0
2018,6,12,5,15,200.5,25.5,2.1,13.95,44.0,20.09,3.55
2018,6,12,5,30,315.0,37.0,2.1,14.1,72.0,29.21,19.01
2018,6,12,5,45,314.0,40.5,2.1,14.25,90.5,29.32,20.1
2018,6,12,6,0,313.0,44.0,2.1,14.4,109.0,29.79,20.87
2018,6,12,6,15,156.5,56.0,2.15,14.6,88.5,49.25,33.77
2018,6,12,6,30,0.0,68.0,2.2,14.8,68.0,65.29,49.99
2018,6,12,6,45,0.0,86.0,2.2,14.95,86.0,82.07,64.05
2018,6,12,7,0,0.0,104.0,2.2,15.1,104.0,98.95,77.97
2018,6,12,7,15,5.0,133.0,2.35,15.35,135.5,127.0,100.72
2018,6,12,7,30,10.0,162.0,2.5,15.6,167.0,155.73,123.73
2018,6,12,7,45,17.0,186.5,2.6,15.85,196.0,181.84,144.32
2018,6,12,8,0,24.0,211.0,2.7,16.1,225.0,208.82,165.45
2018,6,12,8,15,32.0,236.5,2.8,16.3,256.5,234.91,185.73
2018,6,12,8,30,40.0,262.0,2.9,16.5,288.0,265.09,209.09
2018,6,12,8,45,64.0,294.5,3.0,16.7,340.0,311.38,244.97
2018,6,12,9,0,88.0,327.0,3.1,16.9,392.0,360.21,282.42
2018,6,12,9,15,195.5,331.5,3.25,17.05,485.5,438.2,343.63
2018,6,12,9,30,303.0,336.0,3.4,17.2,579.0,525.83,411.34
2018,6,12,9,45,549.0,246.0,3.55,17.3,708.5,635.62,498.62
2018,6,12,10,0,795.0,156.0,3.7,17.4,838.0,763.05,595.77
2018,6,12,10,15,772.0,173.5,3.8,17.5,853.0,791.67,614.92
2018,6,12,10,30,749.0,191.0,3.9,17.6,868.0,816.68,632.1
2018,6,12,10,45,511.5,313.0,4.05,17.65,780.0,754.01,581.97
2018,6,12,11,0,274.0,435.0,4.2,17.7,692.0,674.14,517.01
2018,6,12,11,15,197.0,453.0,4.3,17.75,639.0,628.28,481.79
2018,6,12,11,30,120.0,471.0,4.4,17.8,586.0,580.15,444.18
2018,6,12,11,45,111.5,473.0,4.55,17.85,580.5,578.79,443.36
2018,6,12,12,0,103.0,475.0,4.7,17.9,575.0,572.12,438.49
2018,6,12,12,15,110.5,476.5,4.9,17.9,583.5,584.07,448.14
2018,6,12,12,30,118.0,478.0,5.1,17.9,592.0,601.45,461.69
2018,6,12,12,45,145.0,475.5,5.3,17.9,614.5,628.61,483.31
2018,6,12,13,0,172.0,473.0,5.5,17.9,637.0,655.21,504.51
2018,6,12,13,15,185.5,464.5,5.75,17.8,638.5,661.3,510.68
2018,6,12,13,30,199.0,456.0,6.0,17.7,640.0,666.41,516.25
2018,6,12,13,45,403.0,348.5,6.25,17.65,710.0,769.16,601.33
2018,6,12,14,0,607.0,241.0,6.5,17.6,780.0,853.93,672.18
2018,6,12,14,15,751.5,173.0,6.7,17.5,818.0,907.91,713.92
2018,6,12,14,30,896.0,105.0,6.9,17.4,856.0,951.85,747.99
2018,6,12,14,45,886.5,103.5,7.05,17.3,820.0,921.4,727.71
2018,6,12,15,0,877.0,102.0,7.2,17.2,784.0,888.57,705.82
2018,6,12,15,15,865.0,100.5,7.2,17.2,743.5,851.41,679.69
2018,6,12,15,30,853.0,99.0,7.2,17.2,703.0,812.41,652.03
2018,6,12,15,45,838.5,97.5,7.35,16.95,659.0,769.83,622.48
2018,6,12,16,0,824.0,96.0,7.5,16.7,615.0,729.59,594.31
2018,6,12,16,15,805.5,93.5,7.45,16.55,567.5,680.69,558.28
2018,6,12,16,30,787.0,91.0,7.4,16.4,520.0,631.39,520.53
2018,6,12,16,45,761.5,87.5,7.4,16.25,470.0,576.51,476.58
2018,6,12,17,0,736.0,84.0,7.4,16.1,420.0,522.4,432.21
2018,6,12,17,15,701.0,80.0,7.35,15.9,369.0,464.9,383.92
2018,6,12,17,30,666.0,76.0,7.3,15.7,318.0,408.65,335.47
2018,6,12,17,45,616.0,71.5,7.25,15.5,268.0,348.04,282.36
2018,6,12,18,0,566.0,67.0,7.2,15.3,218.0,291.82,231.9
2018,6,12,18,15,494.0,60.0,7.1,15.1,171.5,230.54,177.11
2018,6,12,18,30,422.0,53.0,7.0,14.9,125.0,176.48,128.65
2018,6,12,18,45,315.5,42.5,6.9,14.7,86.5,118.74,79.39
2018,6,12,19,0,209.0,32.0,6.8,14.5,48.0,72.33,35.0
2018,6,12,19,15,118.0,19.0,6.7,14.4,27.0,31.46,0.0
2018,6,12,19,30,27.0,6.0,6.6,14.3,6.0,0.0,0.0
2018,6,12,19,45,13.5,3.0,6.5,14.2,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,6.3,14.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,6.1,13.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.65,13.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,4,45,35.0,7.5,5.55,13.6,8.5,0.0,0.0
2018,6,13,5,0,70.0,15.0,5.6,13.7,17.0,14.74,0.0
2018,6,13,5,15,178.5,28.0,5.65,13.85,45.0,22.23,4.5
2018,6,13,5,30,287.0,41.0,5.7,14.0,73.0,31.78,21.13
2018,6,13,5,45,382.5,49.5,5.7,14.15,115.0,37.83,27.51
2018,6,13,6,0,478.0,58.0,5.7,14.3,157.0,42.14,31.79
2018,6,13,6,15,542.0,64.5,5.7,14.45,205.5,58.31,35.19
2018,6,13,6,30,606.0,71.0,5.7,14.6,254.0,99.37,55.78
2018,6,13,6,45,652.5,74.5,5.65,14.75,305.0,142.78,86.48
2018,6,13,7,0,699.0,78.0,5.6,14.9,356.0,191.37,126.45
2018,6,13,7,15,731.0,81.5,5.65,15.1,407.5,244.18,173.12
2018,6,13,7,30,763.0,85.0,5.7,15.3,459.0,297.31,221.03
2018,6,13,7,45,788.5,87.5,5.75,15.45,509.5,350.34,269.04
2018,6,13,8,0,814.0,90.0,5.8,15.6,560.0,405.48,318.11
2018,6,13,8,15,832.0,92.0,5.9,15.75,607.5,458.66,364.77
2018,6,13,8,30,850.0,94.0,6.0,15.9,655.0,515.23,412.95
2018,6,13,8,45,865.0,95.5,6.1,16.05,699.0,567.41,456.64
2018,6,13,9,0,880.0,97.0,6.2,16.2,743.0,619.59,499.31
2018,6,13,9,15,889.5,98.5,6.3,16.35,781.5,667.97,538.13
2018,6,13,9,30,899.0,100.0,6.4,16.5,820.0,715.39,574.83
2018,6,13,9,45,905.5,101.5,6.5,16.65,852.5,759.42,606.95
2018,6,13,10,0,912.0,103.0,6.6,16.8,885.0,801.79,637.62
2018,6,13,10,15,918.5,103.5,6.65,16.9,912.5,841.37,665.95
2018,6,13,10,30,925.0,104.0,6.7,17.0,940.0,878.9,692.63
2018,6,13,10,45,929.5,105.0,6.75,17.1,961.0,912.96,716.67
2018,6,13,11,0,934.0,106.0,6.8,17.2,982.0,944.51,738.83
2018,6,13,11,15,937.0,106.0,6.8,17.3,995.5,971.06,757.11
2018,6,13,11,30,940.0,106.0,6.8,17.4,1009.0,994.77,773.36
2018,6,13,11,45,941.5,105.5,6.8,17.45,1015.0,1013.58,786.29
2018,6,13,12,0,943.0,105.0,6.8,17.5,1021.0,1029.3,797.11
2018,6,13,12,15,939.5,106.5,6.85,17.55,1018.0,1038.91,803.98
2018,6,13,12,30,936.0,108.0,6.9,17.6,1015.0,1045.24,808.65
2018,6,13,12,45,930.0,110.0,7.0,17.6,1004.5,1046.28,810.14
2018,6,13,13,0,924.0,112.0,7.1,17.6,994.0,1044.01,809.42
2018,6,13,13,15,827.0,164.5,7.2,17.55,944.0,1005.01,782.66
2018,6,13,13,30,730.0,217.0,7.3,17.5,894.0,962.85,753.56
2018,6,13,13,45,720.5,214.0,7.35,17.45,868.5,944.57,741.48
2018,6,13,14,0,711.0,211.0,7.4,17.4,843.0,923.83,727.52
2018,6,13,14,15,800.5,160.5,7.5,17.25,849.5,941.88,742.6
2018,6,13,14,30,890.0,110.0,7.6,17.1,856.0,951.85,751.76
2018,6,13,14,45,880.0,108.5,7.65,17.0,820.0,921.15,730.79
2018,6,13,15,0,870.0,107.0,7.7,16.9,784.0,888.11,708.13
2018,6,13,15,15,858.0,105.5,7.7,16.9,743.5,851.22,682.02
2018,6,13,15,30,846.0,104.0,7.7,16.9,703.0,812.5,654.39
2018,6,13,15,45,828.5,102.0,7.7,16.55,657.5,771.15,625.38
2018,6,13,16,0,811.0,100.0,7.7,16.2,612.0,724.77,592.15
2018,6,13,16,15,790.5,98.0,7.65,16.0,564.5,675.53,555.8
2018,6,13,16,30,770.0,96.0,7.6,15.8,517.0,626.08,517.61
2018,6,13,16,45,744.0,92.5,7.6,15.65,467.0,571.64,473.85
2018,6,13,17,0,718.0,89.0,7.6,15.5,417.0,519.27,430.7
2018,6,13,17,15,684.0,84.0,7.55,15.3,366.5,460.97,381.72
2018,6,13,17,30,650.0,79.0,7.5,15.1,316.0,404.91,333.37
2018,6,13,17,45,604.0,73.0,7.5,14.9,266.5,345.14,280.9
2018,6,13,18,0,558.0,67.0,7.5,14.7,217.0,289.4,230.75
2018,6,13,18,15,488.5,60.0,7.35,14.55,171.0,229.29,176.74
2018,6,13,18,30,419.0,53.0,7.2,14.4,125.0,176.14,128.86
2018,6,13,18,45,317.5,42.5,7.0,14.2,87.0,119.81,80.49
2018,6,13,19,0,216.0,32.0,6.8,14.0,49.0,73.85,36.61
2018,6,13,19,15,123.5,19.0,6.65,13.95,27.5,32.19,0.0
2018,6,13,19,30,31.0,6.0,6.5,13.9,6.0,0.0,0.0
2018,6,13,19,45,15.5,3.0,6.3,13.85,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,6.0,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.65,13.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.45,13.7,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.35,13.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.15,13.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,6.0,13.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.55,13.25,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,45,5.5,4.0,6.6,13.25,4.0,0.0,0.0
2018,6,14,5,0,11.0,8.0,6.6,13.3,8.0,7.86,0.0
2018,6,14,5,15,5.5,14.5,6.55,13.35,14.5,14.1,0.76
2018,6,14,5,30,0.0,21.0,6.5,13.4,21.0,20.27,11.47
2018,6,14,5,45,0.0,34.0,6.5,13.45,34.0,32.83,23.2
2018,6,14,6,0,0.0,47.0,6.5,13.5,47.0,45.27,34.67
2018,6,14,6,15,0.0,60.5,6.35,13.6,60.5,57.88,43.81
2018,6,14,6,30,0.0,74.0,6.2,13.7,74.0,70.61,54.72
2018,6,14,6,45,0.0,93.0,6.1,13.8,93.0,88.28,69.65
2018,6,14,7,0,0.0,112.0,6.0,13.9,112.0,106.08,84.46
2018,6,14,7,15,10.0,142.5,5.9,14.05,147.5,136.61,109.34
2018,6,14,7,30,20.0,173.0,5.8,14.2,183.0,168.41,135.07
2018,6,14,7,45,31.0,200.0,5.7,14.35,217.0,195.36,156.63
2018,6,14,8,0,42.0,227.0,5.6,14.5,251.0,226.88,181.82
2018,6,14,8,15,62.0,256.0,5.4,14.65,295.0,265.58,212.56
2018,6,14,8,30,82.0,285.0,5.2,14.8,339.0,306.55,244.87
2018,6,14,8,45,97.0,309.5,5.05,14.95,377.5,342.9,273.22
2018,6,14,9,0,112.0,334.0,4.9,15.1,416.0,378.88,301.0
2018,6,14,9,15,116.0,355.0,4.8,15.25,444.0,408.21,323.17
2018,6,14,9,30,120.0,376.0,4.7,15.4,472.0,437.87,345.32
2018,6,14,9,45,143.5,394.5,4.6,15.5,514.0,479.69,377.07
2018,6,14,10,0,167.0,413.0,4.5,15.6,556.0,523.25,409.72
2018,6,14,10,15,184.5,426.0,4.5,15.7,589.0,558.33,435.82
2018,6,14,10,30,202.0,439.0,4.5,15.8,622.0,594.26,462.38
2018,6,14,10,45,181.0,450.5,4.55,15.9,617.0,595.98,462.5
2018,6,14,11,0,160.0,462.0,4.6,16.0,612.0,596.03,461.51
2018,6,14,11,15,136.0,466.0,4.7,16.05,595.0,584.51,452.19
2018,6,14,11,30,112.0,470.0,4.8,16.1,578.0,571.42,441.7
2018,6,14,11,45,178.0,461.5,4.9,16.15,634.0,631.19,488.54
2018,6,14,12,0,244.0,453.0,5.0,16.2,690.0,696.46,538.62
2018,6,14,12,15,369.5,410.5,5.1,16.2,769.0,783.48,606.52
2018,6,14,12,30,495.0,368.0,5.2,16.2,848.0,876.08,677.22
2018,6,14,12,45,659.0,271.0,5.35,16.2,904.0,947.52,734.81
2018,6,14,13,0,823.0,174.0,5.5,16.2,960.0,1011.63,781.33
2018,6,14,13,15,859.0,151.5,5.6,16.15,959.5,1017.6,786.47
2018,6,14,13,30,895.0,129.0,5.7,16.1,959.0,1026.33,794.04
2018,6,14,13,45,872.5,137.0,5.85,16.1,930.0,1004.68,780.41
2018,6,14,14,0,850.0,145.0,6.0,16.1,901.0,980.51,765.07
2018,6,14,14,15,860.0,134.0,6.05,16.05,877.0,965.55,755.86
2018,6,14,14,30,870.0,123.0,6.1,16.0,853.0,947.12,744.14
2018,6,14,14,45,863.5,119.0,6.2,15.95,818.0,917.56,724.6
2018,6,14,15,0,857.0,115.0,6.3,15.9,783.0,885.5,703.14
2018,6,14,15,15,844.5,113.5,6.3,15.9,742.5,848.62,677.37
2018,6,14,15,30,832.0,112.0,6.3,15.9,702.0,814.19,653.29
2018,6,14,15,45,821.0,107.0,6.35,15.8,658.0,771.19,622.96
2018,6,14,16,0,810.0,102.0,6.4,15.7,614.0,726.73,591.19
2018,6,14,16,15,793.0,98.0,6.35,15.6,566.5,677.87,555.29
2018,6,14,16,30,776.0,94.0,6.3,15.5,519.0,628.5,517.49
2018,6,14,16,45,751.0,90.0,6.25,15.45,469.0,573.9,473.78
2018,6,14,17,0,726.0,86.0,6.2,15.4,419.0,520.04,429.66
2018,6,14,17,15,689.5,83.0,6.15,15.3,368.5,463.38,382.17
2018,6,14,17,30,653.0,80.0,6.1,15.2,318.0,408.04,334.62
2018,6,14,17,45,599.5,75.0,6.0,15.1,267.5,345.95,280.52
2018,6,14,18,0,546.0,70.0,5.9,15.0,217.0,288.62,229.43
2018,6,14,18,15,471.0,62.5,5.8,14.8,170.5,226.73,174.56
2018,6,14,18,30,396.0,55.0,5.7,14.6,124.0,172.38,126.27
2018,6,14,18,45,287.5,44.5,5.55,14.45,86.0,115.52,78.09
2018,6,14,19,0,179.0,34.0,5.4,14.3,48.0,70.39,36.16
2018,6,14,19,15,100.5,20.0,5.3,14.2,27.0,30.76,0.0
2018,6,14,19,30,22.0,6.0,5.2,14.1,6.0,5.9,0.0
2018,6,14,19,45,11.0,3.0,5.15,14.05,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.85,13.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,15,4,45,3.5,3.0,4.4,13.65,3.0,0.0,0.0
2018,6,15,5,0,7.0,6.0,4.5,13.7,6.0,5.9,0.0
2018,6,15,5,15,3.5,8.0,4.55,13.8,8.0,7.77,0.0
2018,6,15,5,30,0.0,10.0,4.6,13.9,10.0,9.64,2.48
2018,6,15,5,45,0.0,16.0,4.6,13.95,16.0,15.43,7.91
2018,6,15,6,0,0.0,22.0,4.6,14.0,22.0,21.22,13.26
2018,6,15,6,15,0.0,25.0,4.65,14.1,25.0,24.12,14.99
2018,6,15,6,30,0.0,28.0,4.7,14.2,28.0,27.02,17.5
2018,6,15,6,45,0.0,32.5,4.75,14.25,32.5,31.37,21.21
2018,6,15,7,0,0.0,37.0,4.8,14.3,37.0,35.73,24.85
2018,6,15,7,15,0.0,54.0,4.8,14.4,54.0,52.18,38.7
2018,6,15,7,30,0.0,71.0,4.8,14.5,71.0,68.65,52.39
2018,6,15,7,45,0.0,80.5,4.85,14.6,80.5,77.86,59.89
2018,6,15,8,0,0.0,90.0,4.9,14.7,90.0,87.09,67.32
2018,6,15,8,15,0.0,101.0,5.0,14.8,101.0,97.62,75.79
2018,6,15,8,30,0.0,112.0,5.1,14.9,112.0,108.16,84.21
2018,6,15,8,45,0.5,126.0,5.2,15.0,126.5,121.86,95.17
2018,6,15,9,0,1.0,140.0,5.3,15.1,141.0,135.64,106.13
2018,6,15,9,15,3.5,166.0,5.4,15.15,169.0,162.23,127.48
2018,6,15,9,30,6.0,192.0,5.5,15.2,197.0,189.11,148.9
2018,6,15,9,45,7.0,198.5,5.6,15.25,204.5,196.56,154.61
2018,6,15,10,0,8.0,205.0,5.7,15.3,212.0,204.08,160.42
2018,6,15,10,15,9.0,212.0,5.7,15.35,220.0,212.16,166.65
2018,6,15,10,30,10.0,219.0,5.7,15.4,228.0,220.3,172.94
2018,6,15,10,45,10.0,222.5,5.75,15.4,231.5,224.25,175.92
2018,6,15,11,0,10.0,226.0,5.8,15.4,235.0,228.18,178.91
2018,6,15,11,15,10.5,223.5,5.8,15.45,233.5,226.72,177.64
2018,6,15,11,30,11.0,221.0,5.8,15.5,232.0,225.22,176.38
2018,6,15,11,45,11.0,222.0,5.85,15.5,233.0,226.63,177.46
2018,6,15,12,0,11.0,223.0,5.9,15.5,234.0,227.98,178.52
2018,6,15,12,15,11.0,224.0,5.95,15.5,235.0,229.29,179.56
2018,6,15,12,30,11.0,225.0,6.0,15.5,236.0,230.53,180.58
2018,6,15,12,45,12.0,239.5,6.1,15.5,251.0,246.03,192.93
2018,6,15,13,0,13.0,254.0,6.2,15.5,266.0,261.53,205.28
2018,6,15,13,15,13.5,262.0,6.35,15.45,274.5,270.11,212.24
2018,6,15,13,30,14.0,270.0,6.5,15.4,283.0,278.67,219.22
2018,6,15,13,45,15.0,277.0,6.6,15.4,290.5,286.71,225.82
2018,6,15,14,0,16.0,284.0,6.7,15.4,298.0,294.73,232.43
2018,6,15,14,15,17.5,287.0,6.85,15.35,302.0,299.19,236.39
2018,6,15,14,30,19.0,290.0,7.0,15.3,306.0,303.59,240.36
2018,6,15,14,45,26.5,295.0,7.15,15.25,316.5,322.47,256.08
2018,6,15,15,0,34.0,300.0,7.3,15.2,327.0,334.29,266.28
2018,6,15,15,15,43.0,298.0,7.3,15.2,330.0,339.66,271.39
2018,6,15,15,30,52.0,296.0,7.3,15.2,333.0,344.45,276.08
2018,6,15,15,45,53.0,278.0,7.4,15.0,313.5,325.25,261.71
2018,6,15,16,0,54.0,260.0,7.5,14.8,294.0,305.83,247.06
2018,6,15,16,15,62.0,242.5,7.5,14.7,278.5,291.7,236.64
2018,6,15,16,30,70.0,225.0,7.5,14.6,263.0,276.76,225.42
2018,6,15,16,45,104.0,204.5,7.45,14.5,255.0,279.61,229.1
2018,6,15,17,0,138.0,184.0,7.4,14.4,247.0,273.13,224.76
2018,6,15,17,15,173.5,161.0,7.35,14.3,230.5,261.25,215.44
2018,6,15,17,30,209.0,138.0,7.3,14.2,214.0,250.21,205.99
2018,6,15,17,45,210.5,117.5,7.25,14.1,184.0,218.37,178.34
2018,6,15,18,0,212.0,97.0,7.2,14.0,154.0,186.11,149.6
2018,6,15,18,15,175.5,79.5,7.05,13.9,120.0,144.5,113.02
2018,6,15,18,30,139.0,62.0,6.9,13.8,86.0,106.66,79.81
2018,6,15,18,45,92.5,45.0,6.8,13.7,59.0,68.61,47.32
2018,6,15,19,0,46.0,28.0,6.7,13.6,32.0,37.9,19.04
2018,6,15,19,15,23.0,16.0,6.6,13.6,18.0,18.29,0.0
2018,6,15,19,30,0.0,4.0,6.5,13.6,4.0,3.93,0.0
2018,6,15,19,45,0.0,2.0,6.35,13.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.85,13.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,16,4,45,2.0,3.0,3.15,13.8,3.0,0.0,0.0
2018,6,16,5,0,4.0,6.0,3.0,13.8,6.0,5.9,0.0
2018,6,16,5,15,2.0,9.5,2.8,13.85,9.5,9.16,0.0
2018,6,16,5,30,0.0,13.0,2.6,13.9,13.0,12.53,4.93
2018,6,16,5,45,0.0,20.0,2.4,13.95,20.0,19.29,11.32
2018,6,16,6,0,0.0,27.0,2.2,14.0,27.0,26.05,17.59
2018,6,16,6,15,0.0,29.5,2.15,14.1,29.5,28.47,18.73
2018,6,16,6,30,0.0,32.0,2.1,14.2,32.0,30.89,20.84
2018,6,16,6,45,0.0,41.0,2.0,14.25,41.0,39.59,28.25
2018,6,16,7,0,0.0,50.0,1.9,14.3,50.0,48.3,35.58
2018,6,16,7,15,0.0,69.5,1.9,14.4,69.5,67.19,51.37
2018,6,16,7,30,0.0,89.0,1.9,14.5,89.0,85.96,66.85
2018,6,16,7,45,0.0,102.0,1.85,14.6,102.0,98.33,76.83
2018,6,16,8,0,0.0,115.0,1.8,14.7,115.0,110.73,86.73
2018,6,16,8,15,0.0,127.0,1.8,14.8,127.0,122.23,95.8
2018,6,16,8,30,0.0,139.0,1.8,14.9,139.0,133.76,104.83
2018,6,16,8,45,0.5,149.0,1.8,15.0,149.5,143.7,112.53
2018,6,16,9,0,1.0,159.0,1.8,15.1,160.0,153.71,120.25
2018,6,16,9,15,4.0,179.5,1.75,15.2,183.0,175.4,137.28
2018,6,16,9,30,7.0,200.0,1.7,15.3,206.0,197.42,154.4
2018,6,16,9,45,12.0,239.0,1.7,15.4,249.5,238.86,186.62
2018,6,16,10,0,17.0,278.0,1.7,15.5,293.0,280.85,218.73
2018,6,16,10,15,20.5,302.5,1.75,15.55,321.0,308.29,239.41
2018,6,16,10,30,24.0,327.0,1.8,15.6,349.0,336.7,260.73
2018,6,16,10,45,22.5,325.0,1.85,15.65,346.0,334.2,258.47
2018,6,16,11,0,21.0,323.0,1.9,15.7,343.0,332.13,256.72
2018,6,16,11,15,19.0,308.0,1.95,15.75,326.0,316.76,244.92
2018,6,16,11,30,17.0,293.0,2.0,15.8,309.0,301.12,232.96
2018,6,16,11,45,16.5,285.5,2.05,15.85,301.5,294.02,227.56
2018,6,16,12,0,16.0,278.0,2.1,15.9,294.0,286.78,222.03
2018,6,16,12,15,16.0,278.5,2.15,15.9,294.5,287.78,222.87
2018,6,16,12,30,16.0,279.0,2.2,15.9,295.0,288.69,223.65
2018,6,16,12,45,14.5,265.5,2.3,15.95,279.5,274.19,212.59
2018,6,16,13,0,13.0,252.0,2.4,16.0,264.0,259.55,201.45
2018,6,16,13,15,12.0,238.5,2.5,15.95,249.5,245.32,190.67
2018,6,16,13,30,11.0,225.0,2.6,15.9,235.0,231.01,179.78
2018,6,16,13,45,11.0,229.5,2.7,15.9,239.5,235.48,183.51
2018,6,16,14,0,11.0,234.0,2.8,15.9,244.0,239.94,187.21
2018,6,16,14,15,131.5,244.0,2.95,15.85,355.0,376.94,298.95
2018,6,16,14,30,252.0,254.0,3.1,15.8,466.0,504.81,400.08
2018,6,16,14,45,168.0,298.0,3.25,15.75,437.0,462.11,364.57
2018,6,16,15,0,84.0,342.0,3.4,15.7,408.0,422.77,332.12
2018,6,16,15,15,82.0,326.5,3.4,15.7,388.0,403.19,317.91
2018,6,16,15,30,80.0,311.0,3.4,15.7,368.0,383.47,303.44
2018,6,16,15,45,82.0,291.0,3.8,15.55,346.0,362.0,288.23
2018,6,16,16,0,84.0,271.0,4.2,15.4,324.0,340.15,272.46
2018,6,16,16,15,154.5,239.5,4.45,15.3,328.0,360.73,291.9
2018,6,16,16,30,225.0,208.0,4.7,15.2,332.0,374.53,305.44
2018,6,16,16,45,335.0,176.5,4.9,15.05,341.0,399.72,328.28
2018,6,16,17,0,445.0,145.0,5.1,14.9,350.0,420.39,346.32
2018,6,16,17,15,353.5,140.0,5.2,14.8,290.5,344.78,283.73
2018,6,16,17,30,262.0,135.0,5.3,14.7,231.0,272.59,223.44
2018,6,16,17,45,211.5,117.5,5.45,14.6,187.5,218.96,178.07
2018,6,16,18,0,161.0,100.0,5.6,14.5,144.0,166.58,133.38
2018,6,16,18,15,128.0,81.5,5.6,14.4,112.0,128.12,100.0
2018,6,16,18,30,95.0,63.0,5.6,14.3,80.0,93.07,69.62
2018,6,16,18,45,59.5,45.5,5.55,14.25,55.0,62.03,43.08
2018,6,16,19,0,24.0,28.0,5.5,14.2,30.0,32.63,16.37
2018,6,16,19,15,12.0,15.5,5.4,14.2,16.5,16.58,0.0
2018,6,16,19,30,0.0,3.0,5.3,14.2,3.0,2.95,0.0
2018,6,16,19,45,0.0,1.5,5.15,14.2,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,17,4,45,2.5,2.5,3.35,14.1,2.5,0.0,0.0
2018,6,17,5,0,5.0,5.0,3.3,14.1,5.0,4.91,0.0
2018,6,17,5,15,2.5,6.5,3.35,14.2,6.5,6.31,0.0
2018,6,17,5,30,0.0,8.0,3.4,14.3,8.0,7.71,0.84
2018,6,17,5,45,0.0,13.0,3.4,14.35,13.0,12.53,5.35
2018,6,17,6,0,0.0,18.0,3.4,14.4,18.0,17.36,9.81
2018,6,17,6,15,0.0,20.0,3.4,14.45,20.0,19.29,10.85
2018,6,17,6,30,0.0,22.0,3.4,14.5,22.0,21.22,12.54
2018,6,17,6,45,0.0,26.5,3.35,14.6,26.5,25.57,16.24
2018,6,17,7,0,0.0,31.0,3.3,14.7,31.0,29.93,19.9
2018,6,17,7,15,0.0,58.0,3.3,14.75,58.0,56.05,41.93
2018,6,17,7,30,0.0,85.0,3.3,14.8,85.0,82.2,63.67
2018,6,17,7,45,0.0,98.5,3.25,14.9,98.5,95.04,74.08
2018,6,17,8,0,0.0,112.0,3.2,15.0,112.0,107.91,84.41
2018,6,17,8,15,9.0,152.5,3.15,15.05,158.5,150.19,118.7
2018,6,17,8,30,18.0,193.0,3.1,15.1,205.0,193.37,153.25
2018,6,17,8,45,31.0,243.5,3.05,15.2,265.5,246.72,195.41
2018,6,17,9,0,44.0,294.0,3.0,15.3,326.0,303.56,239.61
2018,6,17,9,15,32.5,286.0,2.95,15.4,310.5,292.36,230.01
2018,6,17,9,30,21.0,278.0,2.9,15.5,295.0,280.99,220.45
2018,6,17,9,45,28.0,305.0,2.8,15.6,328.5,312.27,244.39
2018,6,17,10,0,35.0,332.0,2.7,15.7,362.0,345.57,269.5
2018,6,17,10,15,48.5,369.5,2.6,15.75,412.5,394.81,306.59
2018,6,17,10,30,62.0,407.0,2.5,15.8,463.0,445.29,343.95
2018,6,17,10,45,61.5,415.5,2.4,15.9,472.0,456.77,351.54
2018,6,17,11,0,61.0,424.0,2.3,16.0,481.0,468.08,359.18
2018,6,17,11,15,52.5,416.5,2.3,16.1,466.0,456.19,349.77
2018,6,17,11,30,44.0,409.0,2.3,16.2,451.0,443.57,339.96
2018,6,17,11,45,51.0,421.5,2.25,16.3,470.5,465.1,355.78
2018,6,17,12,0,58.0,434.0,2.2,16.4,490.0,486.79,371.44
2018,6,17,12,15,64.5,442.5,2.2,16.45,505.0,504.03,384.02
2018,6,17,12,30,71.0,451.0,2.2,16.5,520.0,521.19,396.56
2018,6,17,12,45,68.0,444.5,2.2,16.6,510.0,513.37,390.68
2018,6,17,13,0,65.0,438.0,2.2,16.7,500.0,505.14,384.7
2018,6,17,13,15,91.5,442.0,2.2,16.7,528.0,536.88,409.05
2018,6,17,13,30,118.0,446.0,2.2,16.7,556.0,575.42,437.83
2018,6,17,13,45,147.0,440.0,2.2,16.7,573.5,598.09,455.33
2018,6,17,14,0,176.0,434.0,2.2,16.7,591.0,619.49,471.98
2018,6,17,14,15,181.0,418.0,2.15,16.7,574.5,605.9,462.75
2018,6,17,14,30,186.0,402.0,2.1,16.7,558.0,591.36,453.11
2018,6,17,14,45,187.0,383.5,2.1,16.7,535.0,569.57,438.33
2018,6,17,15,0,188.0,365.0,2.1,16.7,512.0,547.01,422.95
2018,6,17,15,15,200.5,336.5,2.1,16.7,486.0,522.92,406.84
2018,6,17,15,30,213.0,308.0,2.1,16.7,460.0,497.33,389.44
2018,6,17,15,45,381.5,239.5,2.0,16.6,490.0,565.33,445.51
2018,6,17,16,0,550.0,171.0,1.9,16.5,520.0,608.43,481.47
2018,6,17,16,15,647.0,136.0,1.9,16.45,515.0,618.24,490.83
2018,6,17,16,30,744.0,101.0,1.9,16.4,510.0,616.29,491.24
2018,6,17,16,45,718.5,97.0,1.85,16.3,461.0,564.15,451.48
2018,6,17,17,0,693.0,93.0,1.8,16.2,412.0,511.51,410.72
2018,6,17,17,15,658.0,88.0,1.75,16.1,362.0,453.86,364.91
2018,6,17,17,30,623.0,83.0,1.7,16.0,312.0,398.55,319.61
2018,6,17,17,45,575.0,76.5,1.7,15.9,263.0,338.63,269.55
2018,6,17,18,0,527.0,70.0,1.7,15.8,214.0,282.96,221.64
2018,6,17,18,15,459.0,62.5,1.65,15.65,169.0,224.19,170.7
2018,6,17,18,30,391.0,55.0,1.6,15.5,124.0,172.24,125.25
2018,6,17,18,45,295.0,44.0,1.55,15.35,87.0,117.39,79.07
2018,6,17,19,0,199.0,33.0,1.5,15.2,50.0,73.56,38.98
2018,6,17,19,15,113.5,20.0,1.5,15.15,28.5,32.52,0.0
2018,6,17,19,30,28.0,7.0,1.5,15.1,7.0,6.88,0.0
2018,6,17,19,45,14.0,3.5,1.45,15.0,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,18,4,45,7.5,2.5,1.0,14.35,2.5,0.0,0.0
2018,6,18,5,0,15.0,5.0,1.0,14.4,5.0,4.91,0.0
2018,6,18,5,15,7.5,7.5,1.0,14.5,7.5,7.29,0.0
2018,6,18,5,30,0.0,10.0,1.0,14.6,10.0,9.64,2.47
2018,6,18,5,45,0.0,16.0,1.05,14.75,16.0,15.43,7.9
2018,6,18,6,0,0.0,22.0,1.1,14.9,22.0,21.22,13.25
2018,6,18,6,15,0.0,27.5,1.1,15.0,27.5,26.54,17.03
2018,6,18,6,30,0.0,33.0,1.1,15.1,33.0,31.85,21.61
2018,6,18,6,45,0.0,44.5,1.05,15.25,44.5,42.98,31.03
2018,6,18,7,0,0.0,56.0,1.0,15.4,56.0,54.11,40.33
2018,6,18,7,15,0.0,76.5,1.0,15.55,76.5,73.97,56.8
2018,6,18,7,30,0.0,97.0,1.0,15.7,97.0,93.44,72.67
2018,6,18,7,45,0.0,108.5,1.0,15.85,108.5,104.42,81.36
2018,6,18,8,0,0.0,120.0,1.0,16.0,120.0,115.42,89.99
2018,6,18,8,15,0.5,126.0,1.05,16.15,126.5,121.51,94.57
2018,6,18,8,30,1.0,132.0,1.1,16.3,133.0,127.63,99.19
2018,6,18,8,45,2.0,155.0,1.15,16.45,156.5,150.19,116.95
2018,6,18,9,0,3.0,178.0,1.2,16.6,180.0,172.91,134.6
2018,6,18,9,15,7.0,205.5,1.3,16.65,211.0,201.99,157.23
2018,6,18,9,30,11.0,233.0,1.4,16.7,242.0,231.52,179.99
2018,6,18,9,45,15.5,262.0,1.45,16.8,275.0,263.28,204.18
2018,6,18,10,0,20.0,291.0,1.5,16.9,308.0,295.52,228.49
2018,6,18,10,15,36.0,340.0,1.6,16.95,372.0,356.6,274.72
2018,6,18,10,30,52.0,389.0,1.7,17.0,436.0,419.61,321.5
2018,6,18,10,45,55.5,405.5,1.75,17.05,456.5,441.84,337.35
2018,6,18,11,0,59.0,422.0,1.8,17.1,477.0,464.29,353.53
2018,6,18,11,15,76.5,441.5,1.95,17.1,514.0,502.75,382.2
2018,6,18,11,30,94.0,461.0,2.1,17.1,551.0,542.02,411.21
2018,6,18,11,45,127.5,471.0,2.2,17.15,594.0,591.69,447.86
2018,6,18,12,0,161.0,481.0,2.3,17.2,637.0,638.88,482.41
2018,6,18,12,15,179.5,481.0,2.4,17.15,655.0,661.56,499.31
2018,6,18,12,30,198.0,481.0,2.5,17.1,673.0,683.82,516.12
2018,6,18,12,45,181.0,476.0,2.6,17.1,650.5,664.82,502.67
2018,6,18,13,0,164.0,471.0,2.7,17.1,628.0,644.86,488.75
2018,6,18,13,15,146.0,461.0,2.75,17.05,599.0,617.98,469.72
2018,6,18,13,30,128.0,451.0,2.8,17.0,570.0,590.52,450.17
2018,6,18,13,45,344.0,344.0,2.85,17.0,653.0,699.5,537.97
2018,6,18,14,0,560.0,237.0,2.9,17.0,736.0,804.79,620.03
2018,6,18,14,15,721.0,171.5,2.95,16.95,792.0,878.4,673.04
2018,6,18,14,30,882.0,106.0,3.0,16.9,848.0,941.59,717.51
2018,6,18,14,45,873.0,104.5,3.1,16.9,813.0,912.19,698.57
2018,6,18,15,0,864.0,103.0,3.2,16.9,778.0,880.41,678.61
2018,6,18,15,15,853.0,100.5,3.2,16.9,738.0,843.65,654.33
2018,6,18,15,30,842.0,98.0,3.2,16.9,698.0,805.01,628.54
2018,6,18,15,45,796.0,103.5,3.4,16.7,641.5,749.5,591.62
2018,6,18,16,0,750.0,109.0,3.6,16.5,585.0,691.14,551.71
2018,6,18,16,15,762.5,99.0,3.7,16.4,550.5,659.32,530.32
2018,6,18,16,30,775.0,89.0,3.8,16.3,516.0,624.59,505.53
2018,6,18,16,45,750.0,85.5,3.95,16.2,466.5,570.65,464.15
2018,6,18,17,0,725.0,82.0,4.1,16.1,417.0,517.44,422.17
2018,6,18,17,15,644.0,86.0,4.15,15.9,357.5,444.73,363.11
2018,6,18,17,30,563.0,90.0,4.2,15.7,298.0,377.63,307.38
2018,6,18,17,45,385.0,92.5,4.25,15.55,225.0,271.88,219.69
2018,6,18,18,0,207.0,95.0,4.3,15.4,152.0,182.51,145.38
2018,6,18,18,15,153.5,77.5,4.3,15.2,115.0,135.48,105.26
2018,6,18,18,30,100.0,60.0,4.3,15.0,78.0,91.16,67.74
2018,6,18,18,45,66.5,43.5,4.25,14.85,54.0,61.29,42.21
2018,6,18,19,0,33.0,27.0,4.2,14.7,30.0,34.73,17.93
2018,6,18,19,15,16.5,15.5,4.15,14.6,17.0,17.12,0.0
2018,6,18,19,30,0.0,4.0,4.1,14.5,4.0,3.93,0.0
2018,6,18,19,45,0.0,2.0,4.05,14.4,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,4,45,13.0,2.5,3.25,13.85,3.0,0.0,0.0
2018,6,19,5,0,26.0,5.0,3.3,13.9,6.0,4.91,0.0
2018,6,19,5,15,13.0,7.0,3.3,14.0,7.5,6.73,0.0
2018,6,19,5,30,0.0,9.0,3.3,14.1,9.0,8.67,1.64
2018,6,19,5,45,0.0,14.5,3.3,14.2,14.5,13.98,6.62
2018,6,19,6,0,0.0,20.0,3.3,14.3,20.0,19.29,11.53
2018,6,19,6,15,0.0,25.5,3.3,14.35,25.5,24.6,15.39
2018,6,19,6,30,0.0,31.0,3.3,14.4,31.0,29.92,19.98
2018,6,19,6,45,0.0,42.5,3.3,14.45,42.5,41.04,29.45
2018,6,19,7,0,0.0,54.0,3.3,14.5,54.0,52.17,38.81
2018,6,19,7,15,0.0,69.5,3.3,14.6,69.5,67.19,51.33
2018,6,19,7,30,0.0,85.0,3.3,14.7,85.0,82.2,63.69
2018,6,19,7,45,0.0,101.0,3.35,14.8,101.0,97.39,76.06
2018,6,19,8,0,0.0,117.0,3.4,14.9,117.0,112.61,88.33
2018,6,19,8,15,0.5,130.5,3.45,15.0,131.0,125.74,98.77
2018,6,19,8,30,1.0,144.0,3.5,15.1,145.0,138.97,109.22
2018,6,19,8,45,3.5,171.0,3.55,15.2,173.5,166.12,130.88
2018,6,19,9,0,6.0,198.0,3.6,15.3,202.0,193.59,152.58
2018,6,19,9,15,10.5,227.5,3.7,15.4,235.5,225.03,177.29
2018,6,19,9,30,15.0,257.0,3.8,15.5,269.0,256.99,202.19
2018,6,19,9,45,21.5,287.0,3.9,15.6,305.0,291.37,228.83
2018,6,19,10,0,28.0,317.0,4.0,15.7,341.0,325.92,255.37
2018,6,19,10,15,35.5,347.5,4.05,15.8,379.0,363.32,283.88
2018,6,19,10,30,43.0,378.0,4.1,15.9,417.0,401.48,312.71
2018,6,19,10,45,49.5,396.5,4.15,15.95,442.5,427.89,332.52
2018,6,19,11,0,56.0,415.0,4.2,16.0,468.0,454.74,352.62
2018,6,19,11,15,52.0,414.0,4.35,16.0,463.5,453.18,351.32
2018,6,19,11,30,48.0,413.0,4.5,16.0,459.0,451.2,349.83
2018,6,19,11,45,43.5,409.5,4.6,16.05,451.5,445.88,345.68
2018,6,19,12,0,39.0,406.0,4.7,16.1,444.0,440.16,341.26
2018,6,19,12,15,42.0,412.0,4.85,16.05,453.0,451.03,349.89
2018,6,19,12,30,45.0,418.0,5.0,16.0,462.0,461.79,358.44
2018,6,19,12,45,60.5,429.5,5.15,16.0,488.0,490.52,381.05
2018,6,19,13,0,76.0,441.0,5.3,16.0,514.0,519.19,403.53
2018,6,19,13,15,115.5,448.0,5.45,15.95,556.5,574.06,446.67
2018,6,19,13,30,155.0,455.0,5.6,15.9,599.0,621.49,484.03
2018,6,19,13,45,347.0,362.5,5.75,15.85,674.5,721.77,567.15
2018,6,19,14,0,539.0,270.0,5.9,15.8,750.0,818.25,645.96
2018,6,19,14,15,712.5,188.0,6.05,15.75,801.0,891.22,703.48
2018,6,19,14,30,886.0,106.0,6.2,15.7,852.0,945.61,744.72
2018,6,19,14,45,877.0,104.5,6.3,15.65,817.0,916.16,724.81
2018,6,19,15,0,868.0,103.0,6.4,15.6,782.0,884.32,703.42
2018,6,19,15,15,856.5,101.5,6.4,15.6,742.0,848.12,678.07
2018,6,19,15,30,845.0,100.0,6.4,15.6,702.0,810.07,651.18
2018,6,19,15,45,830.0,97.5,6.5,15.4,657.5,766.52,620.75
2018,6,19,16,0,815.0,95.0,6.6,15.2,613.0,725.34,591.72
2018,6,19,16,15,796.0,92.5,6.6,15.1,566.0,676.62,555.89
2018,6,19,16,30,777.0,90.0,6.6,15.0,519.0,627.55,518.6
2018,6,19,16,45,752.0,87.0,6.6,14.85,469.5,574.07,475.85
2018,6,19,17,0,727.0,84.0,6.6,14.7,420.0,521.31,432.64
2018,6,19,17,15,694.0,79.5,6.5,14.55,369.5,464.7,385.06
2018,6,19,17,30,661.0,75.0,6.4,14.4,319.0,409.17,337.23
2018,6,19,17,45,615.0,69.5,6.3,14.2,269.5,349.31,284.79
2018,6,19,18,0,569.0,64.0,6.2,14.0,220.0,293.44,234.63
2018,6,19,18,15,503.0,57.5,6.05,13.85,174.5,234.19,181.31
2018,6,19,18,30,437.0,51.0,5.9,13.7,129.0,181.55,133.64
2018,6,19,18,45,340.5,41.0,5.75,13.6,90.5,125.41,85.05
2018,6,19,19,0,244.0,31.0,5.6,13.5,52.0,79.45,42.66
2018,6,19,19,15,142.0,19.0,5.5,13.45,29.5,35.01,0.0
2018,6,19,19,30,40.0,7.0,5.4,13.4,7.0,9.52,0.0
2018,6,19,19,45,20.0,3.5,5.3,13.35,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,4,45,17.0,3.0,4.65,13.0,3.5,0.0,0.0
2018,6,20,5,0,34.0,6.0,4.7,13.1,7.0,5.9,0.0
2018,6,20,5,15,17.0,10.0,4.75,13.2,10.5,9.46,0.0
2018,6,20,5,30,0.0,14.0,4.8,13.3,14.0,13.5,5.71
2018,6,20,5,45,0.0,23.0,4.8,13.4,23.0,22.19,13.86
2018,6,20,6,0,0.0,32.0,4.8,13.5,32.0,30.89,21.89
2018,6,20,6,15,0.0,36.5,4.8,13.6,36.5,35.24,24.52
2018,6,20,6,30,0.0,41.0,4.8,13.7,41.0,39.59,28.3
2018,6,20,6,45,0.0,53.5,4.8,13.8,53.5,51.69,38.59
2018,6,20,7,0,0.0,66.0,4.8,13.9,66.0,63.79,48.76
2018,6,20,7,15,0.5,99.5,4.8,14.05,99.5,95.53,75.29
2018,6,20,7,30,1.0,133.0,4.8,14.2,133.0,126.87,101.1
2018,6,20,7,45,6.5,160.0,4.85,14.35,163.5,154.13,123.1
2018,6,20,8,0,12.0,187.0,4.9,14.5,194.0,182.1,145.51
2018,6,20,8,15,16.0,208.0,4.95,14.6,218.0,204.62,163.36
2018,6,20,8,30,20.0,229.0,5.0,14.7,242.0,227.63,181.5
2018,6,20,8,45,23.5,249.5,5.0,14.8,266.0,250.38,199.28
2018,6,20,9,0,27.0,270.0,5.0,14.9,290.0,271.33,215.51
2018,6,20,9,15,46.0,306.5,5.05,15.0,342.5,319.82,253.7
2018,6,20,9,30,65.0,343.0,5.1,15.1,395.0,370.28,293.02
2018,6,20,9,45,99.5,375.5,5.15,15.2,459.0,430.12,339.63
2018,6,20,10,0,134.0,408.0,5.2,15.3,523.0,492.56,387.69
2018,6,20,10,15,156.0,423.5,5.3,15.35,561.5,532.33,418.06
2018,6,20,10,30,178.0,439.0,5.4,15.4,600.0,573.39,449.31
2018,6,20,10,45,185.0,449.5,5.5,15.45,620.0,597.76,467.49
2018,6,20,11,0,192.0,460.0,5.6,15.5,640.0,622.08,485.65
2018,6,20,11,15,219.0,462.0,5.75,15.5,670.0,656.41,512.23
2018,6,20,11,30,246.0,464.0,5.9,15.5,700.0,694.05,541.13
2018,6,20,11,45,293.5,452.5,6.05,15.55,736.0,736.12,574.02
2018,6,20,12,0,341.0,441.0,6.2,15.6,772.0,778.54,607.07
2018,6,20,12,15,392.0,421.5,6.3,15.6,802.0,816.19,636.74
2018,6,20,12,30,443.0,402.0,6.4,15.6,832.0,857.64,669.02
2018,6,20,12,45,454.0,393.0,6.55,15.55,830.5,864.45,675.24
2018,6,20,13,0,465.0,384.0,6.7,15.5,829.0,869.36,680.3
2018,6,20,13,15,463.5,377.0,6.75,15.5,814.5,861.8,675.41
2018,6,20,13,30,462.0,370.0,6.8,15.5,800.0,852.3,669.2
2018,6,20,13,45,528.0,321.5,6.85,15.5,801.5,864.81,681.99
2018,6,20,14,0,594.0,273.0,6.9,15.5,803.0,874.87,692.89
2018,6,20,14,15,755.0,185.5,6.9,15.5,836.0,925.68,733.16
2018,6,20,14,30,916.0,98.0,6.9,15.5,869.0,965.5,763.21
2018,6,20,14,45,908.5,96.0,6.9,15.45,834.0,936.19,742.88
2018,6,20,15,0,901.0,94.0,6.9,15.4,799.0,904.32,720.91
2018,6,20,15,15,890.0,92.5,6.9,15.4,758.5,867.59,695.1
2018,6,20,15,30,879.0,91.0,6.9,15.4,718.0,828.88,667.66
2018,6,20,15,45,865.5,89.5,6.85,15.3,674.0,786.41,637.25
2018,6,20,16,0,852.0,88.0,6.8,15.2,630.0,742.59,605.53
2018,6,20,16,15,834.5,85.5,6.75,15.15,582.0,693.7,569.44
2018,6,20,16,30,817.0,83.0,6.7,15.1,534.0,647.25,534.61
2018,6,20,16,45,794.5,79.0,6.65,15.0,483.5,592.5,490.79
2018,6,20,17,0,772.0,75.0,6.6,14.9,433.0,538.19,446.27
2018,6,20,17,15,742.0,71.5,6.55,14.8,382.5,481.13,398.34
2018,6,20,17,30,712.0,68.0,6.5,14.7,332.0,425.77,350.55
2018,6,20,17,45,669.5,63.0,6.4,14.55,281.5,365.36,297.45
2018,6,20,18,0,627.0,58.0,6.3,14.4,231.0,309.46,246.91
2018,6,20,18,15,561.5,52.5,6.25,14.3,183.5,248.46,191.77
2018,6,20,18,30,496.0,47.0,6.2,14.2,136.0,193.99,142.11
2018,6,20,18,45,394.5,39.0,6.1,14.05,96.0,135.67,91.43
2018,6,20,19,0,293.0,31.0,6.0,13.9,56.0,88.05,47.32
2018,6,20,19,15,173.5,19.5,5.95,13.8,32.0,39.26,0.0
2018,6,20,19,30,54.0,8.0,5.9,13.7,8.0,11.47,0.0
2018,6,20,19,45,27.0,4.0,5.85,13.65,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.45,13.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,21,4,45,15.0,3.0,5.2,13.15,3.5,0.0,0.0
2018,6,21,5,0,30.0,6.0,5.2,13.2,7.0,5.9,0.0
2018,6,21,5,15,15.0,10.5,5.2,13.3,11.0,9.91,0.0
2018,6,21,5,30,0.0,15.0,5.2,13.4,15.0,14.47,6.5
2018,6,21,5,45,0.0,24.5,5.25,13.45,24.5,23.64,15.12
2018,6,21,6,0,0.0,34.0,5.3,13.5,34.0,32.82,23.6
2018,6,21,6,15,0.0,44.5,5.25,13.65,44.5,42.98,31.11
