Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,6,30,0.0,55.0,5.2,13.8,55.0,53.14,39.84
2018,6,21,6,45,0.0,70.5,5.2,13.9,70.5,68.02,52.46
2018,6,21,7,0,0.0,86.0,5.2,14.0,86.0,82.6,64.65
2018,6,21,7,15,6.0,121.5,5.2,14.15,124.5,116.81,92.9
2018,6,21,7,30,12.0,157.0,5.2,14.3,163.0,151.67,121.36
2018,6,21,7,45,26.5,190.5,5.2,14.45,205.5,185.28,148.33
2018,6,21,8,0,41.0,224.0,5.2,14.6,248.0,223.48,178.92
2018,6,21,8,15,45.5,245.0,5.2,14.75,273.5,248.05,198.33
2018,6,21,8,30,50.0,266.0,5.2,14.9,299.0,273.18,218.05
2018,6,21,8,45,47.0,282.5,5.2,15.0,315.0,290.69,231.51
2018,6,21,9,0,44.0,299.0,5.2,15.1,331.0,307.91,244.6
2018,6,21,9,15,38.0,304.0,5.2,15.25,333.0,312.34,247.43
2018,6,21,9,30,32.0,309.0,5.2,15.4,335.0,316.06,249.69
2018,6,21,9,45,35.0,327.0,5.15,15.5,356.5,337.87,266.3
2018,6,21,10,0,38.0,345.0,5.1,15.6,378.0,360.0,283.01
2018,6,21,10,15,49.0,373.5,5.1,15.7,417.0,398.82,312.76
2018,6,21,10,30,60.0,402.0,5.1,15.8,456.0,438.6,342.94
2018,6,21,10,45,72.0,420.5,5.1,15.85,487.0,470.47,367.06
2018,6,21,11,0,84.0,439.0,5.1,15.9,518.0,503.05,391.6
2018,6,21,11,15,101.0,455.0,5.15,15.95,551.0,538.36,418.36
2018,6,21,11,30,118.0,471.0,5.2,16.0,584.0,577.49,447.79
2018,6,21,11,45,162.0,472.5,5.25,16.05,629.0,626.1,485.26
2018,6,21,12,0,206.0,474.0,5.3,16.1,674.0,675.59,523.06
2018,6,21,12,15,297.5,448.0,5.45,16.15,736.5,749.4,580.61
2018,6,21,12,30,389.0,422.0,5.6,16.2,799.0,819.45,634.87
2018,6,21,12,45,589.5,309.0,5.75,16.2,875.5,915.33,712.06
2018,6,21,13,0,790.0,196.0,5.9,16.2,952.0,1000.76,776.49
2018,6,21,13,15,868.0,148.0,6.0,16.25,966.0,1023.37,792.98
2018,6,21,13,30,946.0,100.0,6.1,16.3,980.0,1047.83,811.23
2018,6,21,13,45,943.0,99.0,6.2,16.3,958.0,1035.79,803.96
2018,6,21,14,0,940.0,98.0,6.3,16.3,936.0,1020.51,794.62
2018,6,21,14,15,935.0,96.5,6.35,16.3,907.5,999.6,781.02
2018,6,21,14,30,930.0,95.0,6.4,16.3,879.0,975.7,765.29
2018,6,21,14,45,923.0,93.5,6.45,16.25,844.0,947.09,746.29
2018,6,21,15,0,916.0,92.0,6.5,16.2,809.0,915.85,725.3
2018,6,21,15,15,905.5,90.0,6.5,16.2,768.0,878.59,699.4
2018,6,21,15,30,895.0,88.0,6.5,16.2,727.0,839.28,671.82
2018,6,21,15,45,883.5,86.0,6.4,16.15,683.0,797.32,641.79
2018,6,21,16,0,872.0,84.0,6.3,16.1,639.0,753.8,610.37
2018,6,21,16,15,855.5,81.5,6.3,16.05,591.0,704.84,574.78
2018,6,21,16,30,839.0,79.0,6.3,16.0,543.0,655.2,538.19
2018,6,21,16,45,815.0,76.5,6.25,15.95,492.0,603.15,496.77
2018,6,21,17,0,791.0,74.0,6.2,15.9,441.0,548.68,452.34
2018,6,21,17,15,758.5,71.0,6.15,15.75,389.0,489.92,403.48
2018,6,21,17,30,726.0,68.0,6.1,15.6,337.0,433.08,354.85
2018,6,21,17,45,680.0,63.5,6.05,15.45,285.5,370.96,300.71
2018,6,21,18,0,634.0,59.0,6.0,15.3,234.0,313.72,249.38
2018,6,21,18,15,567.5,54.0,5.85,15.1,186.5,252.49,194.33
2018,6,21,18,30,501.0,49.0,5.7,14.9,139.0,197.86,144.76
2018,6,21,18,45,394.5,40.5,5.55,14.7,98.0,137.51,92.73
2018,6,21,19,0,288.0,32.0,5.4,14.5,57.0,88.47,47.97
2018,6,21,19,15,169.5,20.0,5.2,14.45,32.5,39.41,0.0
2018,6,21,19,30,51.0,8.0,5.0,14.4,8.0,11.3,0.0
2018,6,21,19,45,25.5,4.0,4.85,14.3,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,22,4,45,43.5,7.0,3.45,13.6,8.0,0.0,0.0
2018,6,22,5,0,87.0,14.0,3.4,13.7,16.0,13.76,0.0
2018,6,22,5,15,204.5,25.0,3.35,13.85,43.5,19.77,1.02
2018,6,22,5,30,322.0,36.0,3.3,14.0,71.0,28.52,18.22
2018,6,22,5,45,352.0,46.5,3.25,14.2,102.5,35.22,25.19
2018,6,22,6,0,382.0,57.0,3.2,14.4,134.0,41.48,31.18
2018,6,22,6,15,272.5,83.0,3.1,14.55,146.0,66.12,47.09
2018,6,22,6,30,163.0,109.0,3.0,14.7,158.0,104.69,77.19
2018,6,22,6,45,179.0,131.0,2.9,14.9,194.0,135.85,101.19
2018,6,22,7,0,195.0,153.0,2.8,15.1,230.0,169.09,127.98
2018,6,22,7,15,251.0,168.5,2.75,15.3,281.5,204.62,155.8
2018,6,22,7,30,307.0,184.0,2.7,15.5,333.0,249.93,192.29
2018,6,22,7,45,391.5,184.5,2.65,15.65,395.5,294.77,228.37
2018,6,22,8,0,476.0,185.0,2.6,15.8,458.0,351.31,274.2
2018,6,22,8,15,449.0,210.5,2.55,16.0,485.5,388.88,305.45
2018,6,22,8,30,422.0,236.0,2.5,16.2,513.0,423.45,333.23
2018,6,22,8,45,559.5,204.5,2.45,16.4,598.0,492.92,388.1
2018,6,22,9,0,697.0,173.0,2.4,16.6,683.0,573.69,450.71
2018,6,22,9,15,800.5,138.0,2.4,16.75,753.5,642.18,503.3
2018,6,22,9,30,904.0,103.0,2.4,16.9,824.0,717.07,559.38
2018,6,22,9,45,911.0,105.0,2.45,17.05,858.0,762.34,590.11
2018,6,22,10,0,918.0,107.0,2.5,17.2,892.0,806.02,619.62
2018,6,22,10,15,924.0,108.0,2.6,17.3,920.0,846.14,646.86
2018,6,22,10,30,930.0,109.0,2.7,17.4,948.0,884.21,672.55
2018,6,22,10,45,934.5,110.0,2.8,17.55,969.5,918.73,695.57
2018,6,22,11,0,939.0,111.0,2.9,17.7,991.0,950.76,716.85
2018,6,22,11,15,941.5,111.5,3.0,17.75,1005.0,977.83,735.03
2018,6,22,11,30,944.0,112.0,3.1,17.8,1019.0,1002.03,751.36
2018,6,22,11,45,945.5,112.5,3.2,17.9,1026.0,1022.31,764.99
2018,6,22,12,0,947.0,113.0,3.3,18.0,1033.0,1039.51,776.66
2018,6,22,12,15,946.5,113.0,3.5,18.05,1032.0,1051.09,785.68
2018,6,22,12,30,946.0,113.0,3.7,18.1,1031.0,1059.41,792.63
2018,6,22,12,45,943.5,113.0,3.85,18.1,1022.0,1062.43,795.9
2018,6,22,13,0,941.0,113.0,4.0,18.1,1013.0,1062.1,797.07
2018,6,22,13,15,938.0,112.0,4.2,18.1,997.0,1056.9,795.41
2018,6,22,13,30,935.0,111.0,4.4,18.1,981.0,1048.37,791.6
2018,6,22,13,45,930.0,111.0,4.6,18.1,958.5,1035.63,785.67
2018,6,22,14,0,925.0,111.0,4.8,18.1,936.0,1019.72,777.5
2018,6,22,14,15,918.0,110.0,4.95,18.05,906.5,997.8,764.8
2018,6,22,14,30,911.0,109.0,5.1,18.0,877.0,973.0,749.99
2018,6,22,14,45,901.5,107.5,5.25,17.95,841.0,942.65,731.11
2018,6,22,15,0,892.0,106.0,5.4,17.9,805.0,909.86,710.26
2018,6,22,15,15,880.5,104.0,5.4,17.9,764.0,872.54,684.91
2018,6,22,15,30,869.0,102.0,5.4,17.9,723.0,833.29,657.99
2018,6,22,15,45,853.5,100.5,5.55,17.75,678.0,789.67,628.66
2018,6,22,16,0,838.0,99.0,5.7,17.6,633.0,748.47,600.65
2018,6,22,16,15,817.5,97.0,5.65,17.5,584.5,698.35,564.53
2018,6,22,16,30,797.0,95.0,5.6,17.4,536.0,647.93,526.99
2018,6,22,16,45,770.0,92.0,5.6,17.25,485.0,592.3,483.58
2018,6,22,17,0,743.0,89.0,5.6,17.1,434.0,537.51,439.73
2018,6,22,17,15,707.5,84.5,5.55,16.95,382.0,478.93,391.57
2018,6,22,17,30,672.0,80.0,5.5,16.8,330.0,421.45,343.09
2018,6,22,17,45,621.5,75.0,5.45,16.6,279.0,359.5,289.87
2018,6,22,18,0,571.0,70.0,5.4,16.4,228.0,301.94,239.15
2018,6,22,18,15,499.5,63.0,5.35,16.15,180.5,240.0,184.54
2018,6,22,18,30,428.0,56.0,5.3,15.9,133.0,185.17,135.87
2018,6,22,18,45,322.5,45.5,5.2,15.65,93.5,126.35,85.96
2018,6,22,19,0,217.0,35.0,5.1,15.4,54.0,80.12,44.6
2018,6,22,19,15,124.0,21.0,5.0,15.3,30.5,35.17,0.0
2018,6,22,19,30,31.0,7.0,4.9,15.2,7.0,8.99,0.0
2018,6,22,19,45,15.5,3.5,4.85,15.1,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,4,45,28.0,6.5,3.2,14.3,7.0,0.0,0.0
2018,6,23,5,0,56.0,13.0,3.2,14.4,14.0,12.78,0.0
2018,6,23,5,15,157.5,26.5,3.15,14.5,41.0,21.07,0.82
2018,6,23,5,30,259.0,40.0,3.1,14.6,68.0,31.09,20.27
2018,6,23,5,45,358.0,49.0,3.05,14.75,109.0,37.74,27.31
2018,6,23,6,0,457.0,58.0,3.0,14.9,150.0,42.52,32.03
2018,6,23,6,15,523.0,64.5,2.95,15.1,198.0,54.49,34.31
2018,6,23,6,30,589.0,71.0,2.9,15.3,246.0,94.17,52.75
2018,6,23,6,45,637.0,74.5,2.85,15.5,296.5,136.45,81.55
2018,6,23,7,0,685.0,78.0,2.8,15.7,347.0,184.1,119.78
2018,6,23,7,15,718.0,81.5,2.85,16.0,398.0,236.18,164.89
2018,6,23,7,30,751.0,85.0,2.9,16.3,449.0,288.66,211.27
2018,6,23,7,45,778.0,87.0,2.9,16.55,499.5,340.93,257.57
2018,6,23,8,0,805.0,89.0,2.9,16.8,550.0,395.52,304.94
2018,6,23,8,15,823.5,91.0,2.95,17.05,597.5,448.39,350.02
2018,6,23,8,30,842.0,93.0,3.0,17.3,645.0,504.81,396.5
2018,6,23,8,45,857.0,94.5,3.05,17.55,689.0,556.62,438.27
2018,6,23,9,0,872.0,96.0,3.1,17.8,733.0,608.47,478.92
2018,6,23,9,15,885.5,96.0,3.1,18.0,773.0,657.76,516.55
2018,6,23,9,30,899.0,96.0,3.1,18.2,813.0,706.46,552.34
2018,6,23,9,45,912.5,94.5,3.1,18.4,848.5,752.88,584.07
2018,6,23,10,0,926.0,93.0,3.1,18.6,884.0,798.2,614.61
2018,6,23,10,15,931.5,93.5,3.1,18.8,911.5,837.71,640.69
2018,6,23,10,30,937.0,94.0,3.1,19.0,939.0,875.09,665.09
2018,6,23,10,45,941.0,94.5,3.1,19.15,960.0,908.89,686.95
2018,6,23,11,0,945.0,95.0,3.1,19.3,981.0,940.14,706.96
2018,6,23,11,15,947.0,96.0,3.1,19.4,995.0,967.35,724.31
2018,6,23,11,30,949.0,97.0,3.1,19.5,1009.0,991.67,739.71
2018,6,23,11,45,949.5,98.0,3.15,19.6,1015.5,1011.55,752.6
2018,6,23,12,0,950.0,99.0,3.2,19.7,1022.0,1028.3,763.5
2018,6,23,12,15,948.0,99.5,3.25,19.65,1020.0,1038.9,770.89
2018,6,23,12,30,946.0,100.0,3.3,19.6,1018.0,1046.2,776.27
2018,6,23,12,45,943.0,100.5,3.35,19.6,1009.0,1049.18,778.79
2018,6,23,13,0,940.0,101.0,3.4,19.6,1000.0,1048.83,779.25
2018,6,23,13,15,937.0,100.5,3.45,19.55,984.5,1044.1,777.11
2018,6,23,13,30,934.0,100.0,3.5,19.5,969.0,1036.06,772.91
2018,6,23,13,45,929.0,99.5,3.55,19.4,946.5,1022.78,765.46
2018,6,23,14,0,924.0,99.0,3.6,19.3,924.0,1006.35,755.99
2018,6,23,14,15,917.0,98.5,3.55,19.2,894.5,984.94,742.51
2018,6,23,14,30,910.0,98.0,3.5,19.1,865.0,960.67,727.15
2018,6,23,14,45,901.5,96.5,3.45,19.05,830.0,931.24,708.14
2018,6,23,15,0,893.0,95.0,3.4,19.0,795.0,899.31,687.39
2018,6,23,15,15,882.0,93.5,3.4,19.0,755.0,862.91,663.61
2018,6,23,15,30,871.0,92.0,3.4,19.0,715.0,824.55,638.28
2018,6,23,15,45,857.5,90.5,3.25,18.75,671.0,782.45,609.86
2018,6,23,16,0,844.0,89.0,3.1,18.5,627.0,739.0,580.21
2018,6,23,16,15,826.0,86.5,2.95,18.4,579.5,693.35,548.3
2018,6,23,16,30,808.0,84.0,2.8,18.3,532.0,643.76,512.88
2018,6,23,16,45,784.0,81.0,2.65,18.15,481.5,589.59,471.64
2018,6,23,17,0,760.0,78.0,2.5,18.0,431.0,535.99,429.82
2018,6,23,17,15,727.5,74.0,2.4,17.8,380.0,477.59,383.36
2018,6,23,17,30,695.0,70.0,2.3,17.6,329.0,421.15,337.08
2018,6,23,17,45,650.5,65.5,2.15,17.4,279.0,362.15,287.34
2018,6,23,18,0,606.0,61.0,2.0,17.2,229.0,306.06,238.71
2018,6,23,18,15,538.5,55.5,1.85,16.9,182.0,245.33,185.91
2018,6,23,18,30,471.0,50.0,1.7,16.6,135.0,191.31,138.35
2018,6,23,18,45,367.5,41.0,1.6,16.35,95.0,132.55,88.8
2018,6,23,19,0,264.0,32.0,1.5,16.1,55.0,84.86,46.29
2018,6,23,19,15,154.5,20.0,1.4,15.95,31.5,37.86,0.0
2018,6,23,19,30,45.0,8.0,1.3,15.8,8.0,10.95,0.0
2018,6,23,19,45,22.5,4.0,1.2,15.65,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.5,3.35,14.4,6.0,0.0,0.0
2018,6,24,5,0,67.0,11.0,3.4,14.5,12.0,10.81,0.0
2018,6,24,5,15,158.0,23.5,3.45,14.65,37.5,18.52,0.0
2018,6,24,5,30,249.0,36.0,3.5,14.8,63.0,27.77,17.44
2018,6,24,5,45,250.0,38.5,3.55,14.9,77.0,28.54,19.27
2018,6,24,6,0,251.0,41.0,3.6,15.0,91.0,29.39,20.41
2018,6,24,6,15,125.5,38.0,3.65,15.15,63.0,28.82,17.45
2018,6,24,6,30,0.0,35.0,3.7,15.3,35.0,33.79,23.18
2018,6,24,6,45,0.0,42.5,3.7,15.4,42.5,41.04,29.32
2018,6,24,7,0,0.0,50.0,3.7,15.5,50.0,48.3,35.38
2018,6,24,7,15,0.0,70.0,3.7,15.65,70.0,67.67,51.54
2018,6,24,7,30,0.0,90.0,3.7,15.8,90.0,86.88,67.33
2018,6,24,7,45,0.0,103.0,3.7,15.95,103.0,99.25,77.28
2018,6,24,8,0,0.0,116.0,3.7,16.1,116.0,111.65,87.17
2018,6,24,8,15,0.0,133.5,3.7,16.2,133.5,128.32,100.46
2018,6,24,8,30,0.0,151.0,3.7,16.3,151.0,145.04,113.67
2018,6,24,8,45,2.0,165.0,3.65,16.4,166.5,159.61,125.06
2018,6,24,9,0,4.0,179.0,3.6,16.5,182.0,174.41,136.58
2018,6,24,9,15,5.5,191.0,3.55,16.6,195.5,187.23,146.45
2018,6,24,9,30,7.0,203.0,3.5,16.7,209.0,200.2,156.41
2018,6,24,9,45,7.5,203.5,3.45,16.8,210.0,201.63,157.21
2018,6,24,10,0,8.0,204.0,3.4,16.9,211.0,203.05,158.04
2018,6,24,10,15,10.0,229.0,3.35,16.95,238.0,229.22,178.38
2018,6,24,10,30,12.0,254.0,3.3,17.0,265.0,255.63,198.67
2018,6,24,10,45,18.5,298.0,3.25,17.05,315.0,304.51,236.25
2018,6,24,11,0,25.0,342.0,3.2,17.1,365.0,355.77,275.05
2018,6,24,11,15,27.0,355.5,3.15,17.1,381.0,372.69,287.49
2018,6,24,11,30,29.0,369.0,3.1,17.1,397.0,389.75,300.12
2018,6,24,11,45,29.5,375.0,3.05,17.15,403.5,398.05,306.06
2018,6,24,12,0,30.0,381.0,3.0,17.2,410.0,406.29,312.01
2018,6,24,12,15,30.5,380.0,2.9,17.2,409.5,407.41,312.7
2018,6,24,12,30,31.0,379.0,2.8,17.2,409.0,408.35,313.31
2018,6,24,12,45,41.5,400.0,2.75,17.2,440.0,441.42,338.24
2018,6,24,13,0,52.0,421.0,2.7,17.2,471.0,474.59,362.92
2018,6,24,13,15,54.5,418.0,2.6,17.2,469.5,475.08,363.21
2018,6,24,13,30,57.0,415.0,2.5,17.2,468.0,475.29,363.5
2018,6,24,13,45,185.0,355.0,2.45,17.2,521.0,547.33,422.09
2018,6,24,14,0,313.0,295.0,2.4,17.2,574.0,622.95,481.55
2018,6,24,14,15,575.5,212.0,2.35,17.15,705.0,786.24,605.44
2018,6,24,14,30,838.0,129.0,2.3,17.1,836.0,926.01,701.21
2018,6,24,14,45,828.5,127.0,2.3,17.1,801.5,896.97,681.12
2018,6,24,15,0,819.0,125.0,2.3,17.1,767.0,870.51,664.47
2018,6,24,15,15,806.5,122.5,2.3,17.1,727.5,833.84,640.63
2018,6,24,15,30,794.0,120.0,2.3,17.1,688.0,795.46,615.45
2018,6,24,15,45,778.0,117.5,2.2,17.0,644.5,752.81,586.49
2018,6,24,16,0,762.0,115.0,2.1,16.9,601.0,709.14,556.53
2018,6,24,16,15,741.5,110.5,2.05,16.8,553.5,659.34,522.04
2018,6,24,16,30,721.0,106.0,2.0,16.7,506.0,610.89,486.56
2018,6,24,16,45,695.0,102.0,2.0,16.6,457.5,558.13,447.0
2018,6,24,17,0,669.0,98.0,2.0,16.5,409.0,506.28,407.02
2018,6,24,17,15,634.0,92.5,1.95,16.4,359.5,449.16,361.62
2018,6,24,17,30,599.0,87.0,1.9,16.3,310.0,394.38,316.81
2018,6,24,17,45,552.5,80.5,1.9,16.2,262.0,336.13,268.14
2018,6,24,18,0,506.0,74.0,1.9,16.1,214.0,281.95,221.54
2018,6,24,18,15,441.5,64.5,1.85,16.0,169.0,223.01,170.53
2018,6,24,18,30,377.0,55.0,1.8,15.9,124.0,170.59,124.73
2018,6,24,18,45,288.5,43.5,1.75,15.8,87.0,116.92,79.34
2018,6,24,19,0,200.0,32.0,1.7,15.7,50.0,74.13,41.14
2018,6,24,19,15,116.5,19.0,1.6,15.65,28.0,32.47,0.0
2018,6,24,19,30,33.0,6.0,1.5,15.6,6.0,8.18,0.0
2018,6,24,19,45,16.5,3.0,1.45,15.6,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.25,14.85,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.4,14.9,2.0,1.97,0.0
2018,6,25,5,15,0.0,6.0,3.45,14.95,6.0,5.78,0.0
2018,6,25,5,30,0.0,10.0,3.5,15.0,10.0,9.64,2.35
2018,6,25,5,45,0.0,15.0,3.5,15.05,15.0,14.46,6.98
2018,6,25,6,0,0.0,20.0,3.5,15.1,20.0,19.29,11.46
2018,6,25,6,15,0.0,21.5,3.45,15.2,21.5,20.74,12.03
2018,6,25,6,30,0.0,23.0,3.4,15.3,23.0,22.19,13.31
2018,6,25,6,45,0.0,26.5,3.3,15.4,26.5,25.57,16.18
2018,6,25,7,0,0.0,30.0,3.2,15.5,30.0,28.96,19.01
2018,6,25,7,15,0.0,43.5,3.05,15.65,43.5,42.02,29.97
2018,6,25,7,30,0.0,57.0,2.9,15.8,57.0,55.09,40.8
2018,6,25,7,45,0.0,65.0,2.8,15.95,65.0,62.84,47.09
2018,6,25,8,0,0.0,73.0,2.7,16.1,73.0,70.61,53.33
2018,6,25,8,15,4.5,107.5,2.65,16.25,110.5,105.77,82.02
2018,6,25,8,30,9.0,142.0,2.6,16.4,148.0,141.0,110.35
2018,6,25,8,45,18.5,209.0,2.6,16.55,222.0,209.86,165.13
2018,6,25,9,0,28.0,276.0,2.6,16.7,296.0,277.22,217.48
2018,6,25,9,15,38.5,304.0,2.7,16.8,333.5,312.47,244.36
2018,6,25,9,30,49.0,332.0,2.8,16.9,371.0,348.86,271.98
2018,6,25,9,45,63.0,354.5,2.9,17.0,407.0,383.7,298.34
2018,6,25,10,0,77.0,377.0,3.0,17.1,443.0,419.75,325.42
2018,6,25,10,15,66.0,376.5,3.15,17.15,434.5,415.07,321.29
2018,6,25,10,30,55.0,376.0,3.3,17.2,426.0,409.31,316.49
2018,6,25,10,45,52.0,390.5,3.5,17.3,438.5,424.0,327.26
2018,6,25,11,0,49.0,405.0,3.7,17.4,451.0,438.49,337.78
2018,6,25,11,15,42.0,398.5,3.85,17.35,438.5,428.57,330.14
2018,6,25,11,30,35.0,392.0,4.0,17.3,426.0,418.06,322.13
2018,6,25,11,45,37.5,399.5,4.2,17.3,436.0,430.02,331.37
2018,6,25,12,0,40.0,407.0,4.4,17.3,446.0,441.98,340.67
2018,6,25,12,15,53.0,426.5,4.55,17.3,478.0,476.33,367.05
2018,6,25,12,30,66.0,446.0,4.7,17.3,510.0,510.92,393.46
2018,6,25,12,45,72.5,448.5,4.85,17.3,518.5,521.77,402.09
2018,6,25,13,0,79.0,451.0,5.0,17.3,527.0,532.36,410.66
2018,6,25,13,15,83.0,444.5,5.15,17.3,523.0,530.85,410.27
2018,6,25,13,30,87.0,438.0,5.3,17.3,519.0,528.92,409.64
2018,6,25,13,45,230.0,379.0,5.45,17.25,586.0,623.83,487.21
2018,6,25,14,0,373.0,320.0,5.6,17.2,653.0,707.34,555.06
2018,6,25,14,15,629.0,213.0,5.7,17.2,753.0,838.64,659.98
2018,6,25,14,30,885.0,106.0,5.8,17.2,853.0,946.18,738.79
2018,6,25,14,45,878.0,104.5,5.9,17.15,819.5,918.8,720.35
2018,6,25,15,0,871.0,103.0,6.0,17.1,786.0,888.92,700.71
2018,6,25,15,15,860.5,101.0,6.0,17.1,746.5,853.15,675.98
2018,6,25,15,30,850.0,99.0,6.0,17.1,707.0,815.43,649.69
2018,6,25,15,45,837.5,96.0,6.15,17.0,663.5,773.29,620.69
2018,6,25,16,0,825.0,93.0,6.3,16.9,620.0,729.77,590.21
2018,6,25,16,15,808.5,90.0,6.4,16.8,573.5,685.52,558.53
2018,6,25,16,30,792.0,87.0,6.5,16.7,527.0,637.14,522.77
2018,6,25,16,45,769.5,84.0,6.55,16.6,478.0,584.62,481.22
2018,6,25,17,0,747.0,81.0,6.6,16.5,429.0,532.55,438.97
2018,6,25,17,15,715.5,77.0,6.65,16.35,378.5,475.27,391.46
2018,6,25,17,30,684.0,73.0,6.7,16.2,328.0,420.86,344.97
2018,6,25,17,45,639.0,68.0,6.75,16.1,278.0,360.7,292.57
2018,6,25,18,0,594.0,63.0,6.8,16.0,228.0,304.39,242.23
2018,6,25,18,15,528.5,57.0,6.75,15.8,181.5,244.3,188.43
2018,6,25,18,30,463.0,51.0,6.7,15.6,135.0,190.72,140.05
2018,6,25,18,45,362.5,42.0,6.7,15.4,95.5,132.91,90.23
2018,6,25,19,0,262.0,33.0,6.7,15.2,56.0,85.79,47.65
2018,6,25,19,15,154.0,20.5,6.6,15.1,32.0,40.86,0.0
2018,6,25,19,30,46.0,8.0,6.5,15.0,8.0,11.07,0.0
2018,6,25,19,45,23.0,4.0,6.45,14.9,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,6.4,14.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,6.25,14.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.95,14.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,5.7,14.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,26,4,45,26.0,5.0,5.1,14.05,5.5,0.0,0.0
2018,6,26,5,0,52.0,10.0,5.1,14.1,11.0,9.83,0.0
2018,6,26,5,15,165.5,25.0,5.05,14.3,40.0,19.86,0.0
2018,6,26,5,30,279.0,40.0,5.0,14.5,69.0,31.2,20.17
2018,6,26,5,45,321.5,49.5,4.95,14.65,100.5,37.43,26.99
2018,6,26,6,0,364.0,59.0,4.9,14.8,132.0,43.36,32.74
2018,6,26,6,15,261.5,83.5,4.8,14.95,143.5,69.71,50.9
2018,6,26,6,30,159.0,108.0,4.7,15.1,155.0,102.8,75.85
2018,6,26,6,45,176.5,129.5,4.65,15.25,191.0,133.49,99.38
2018,6,26,7,0,194.0,151.0,4.6,15.4,227.0,166.39,125.9
2018,6,26,7,15,183.0,172.0,4.55,15.55,251.5,194.46,150.12
2018,6,26,7,30,172.0,193.0,4.5,15.7,276.0,221.5,173.34
2018,6,26,7,45,141.5,219.5,4.45,15.85,292.5,245.53,194.04
2018,6,26,8,0,111.0,246.0,4.4,16.0,309.0,266.51,211.47
2018,6,26,8,15,104.5,265.5,4.35,16.15,329.0,291.77,231.51
2018,6,26,8,30,98.0,285.0,4.3,16.3,349.0,313.36,248.26
2018,6,26,8,45,100.5,307.5,4.3,16.45,377.0,341.83,270.2
2018,6,26,9,0,103.0,330.0,4.3,16.6,405.0,370.56,292.05
2018,6,26,9,15,123.5,352.5,4.35,16.7,447.5,409.37,321.88
2018,6,26,9,30,144.0,375.0,4.4,16.8,490.0,451.93,354.29
2018,6,26,9,45,188.0,387.5,4.45,16.9,544.0,503.87,394.16
2018,6,26,10,0,232.0,400.0,4.5,17.0,598.0,559.02,436.04
2018,6,26,10,15,275.5,403.5,4.55,17.05,646.0,608.13,473.25
2018,6,26,10,30,319.0,407.0,4.6,17.1,694.0,660.09,512.23
2018,6,26,10,45,385.5,389.0,4.65,17.2,744.0,713.21,552.59
2018,6,26,11,0,452.0,371.0,4.7,17.3,794.0,770.56,595.58
2018,6,26,11,15,553.0,323.5,4.8,17.3,849.0,831.86,642.96
2018,6,26,11,30,654.0,276.0,4.9,17.3,904.0,895.08,691.3
2018,6,26,11,45,676.5,265.5,5.0,17.3,919.0,921.33,710.8
2018,6,26,12,0,699.0,255.0,5.1,17.3,934.0,945.88,728.56
2018,6,26,12,15,654.5,279.5,5.15,17.3,915.0,937.15,721.92
2018,6,26,12,30,610.0,304.0,5.2,17.3,896.0,925.16,712.42
2018,6,26,12,45,530.5,343.0,5.25,17.3,854.5,890.4,685.64
2018,6,26,13,0,451.0,382.0,5.3,17.3,813.0,853.18,657.0
2018,6,26,13,15,385.0,403.5,5.4,17.3,767.5,804.48,621.02
2018,6,26,13,30,319.0,425.0,5.5,17.3,722.0,760.68,588.04
2018,6,26,13,45,416.0,365.5,5.6,17.3,743.0,799.93,621.46
2018,6,26,14,0,513.0,306.0,5.7,17.3,764.0,829.2,647.34
2018,6,26,14,15,717.0,203.0,5.75,17.25,820.5,912.55,713.18
2018,6,26,14,30,921.0,100.0,5.8,17.2,877.0,973.83,758.17
2018,6,26,14,45,914.5,98.0,5.9,17.2,842.5,945.56,739.37
2018,6,26,15,0,908.0,96.0,6.0,17.2,808.0,914.65,719.03
2018,6,26,15,15,897.0,94.5,6.0,17.2,767.5,877.91,693.79
2018,6,26,15,30,886.0,93.0,6.0,17.2,727.0,839.15,666.92
2018,6,26,15,45,873.5,90.0,6.1,17.05,682.0,795.77,637.16
2018,6,26,16,0,861.0,87.0,6.2,16.9,637.0,750.9,605.86
2018,6,26,16,15,844.0,84.5,6.2,16.8,589.0,702.1,570.64
2018,6,26,16,30,827.0,82.0,6.2,16.7,541.0,655.67,536.78
2018,6,26,16,45,799.0,79.5,6.2,16.6,488.5,598.7,491.84
2018,6,26,17,0,771.0,77.0,6.2,16.5,436.0,542.63,446.49
2018,6,26,17,15,733.5,72.0,6.2,16.35,381.5,479.9,394.75
2018,6,26,17,30,696.0,67.0,6.2,16.2,327.0,419.63,343.64
2018,6,26,17,45,656.0,62.5,6.2,16.05,278.0,361.56,292.99
2018,6,26,18,0,616.0,58.0,6.2,15.9,229.0,307.72,244.61
2018,6,26,18,15,555.0,53.5,6.1,15.75,184.0,249.65,192.22
2018,6,26,18,30,494.0,49.0,6.0,15.6,139.0,197.56,144.74
2018,6,26,18,45,389.0,41.0,5.95,15.4,98.5,138.1,93.5
2018,6,26,19,0,284.0,33.0,5.9,15.2,58.0,89.74,49.83
2018,6,26,19,15,168.0,20.5,5.75,15.1,33.0,42.64,0.0
2018,6,26,19,30,52.0,8.0,5.6,15.0,8.0,11.51,0.0
2018,6,26,19,45,26.0,4.0,5.5,14.9,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,27,4,45,0.0,1.0,4.7,13.95,1.0,0.0,0.0
2018,6,27,5,0,0.0,2.0,4.7,14.0,2.0,1.97,0.0
2018,6,27,5,15,34.0,9.5,4.65,14.05,13.0,8.25,0.0
2018,6,27,5,30,68.0,17.0,4.6,14.1,24.0,14.5,6.35
2018,6,27,5,45,34.0,19.5,4.55,14.2,23.0,18.16,10.23
2018,6,27,6,0,0.0,22.0,4.5,14.3,22.0,21.22,13.21
2018,6,27,6,15,0.0,24.5,4.5,14.45,24.5,23.64,14.53
2018,6,27,6,30,0.0,27.0,4.5,14.6,27.0,26.05,16.64
2018,6,27,6,45,0.0,32.5,4.45,14.75,32.5,31.37,21.17
2018,6,27,7,0,0.0,38.0,4.4,14.9,38.0,36.69,25.63
2018,6,27,7,15,0.0,56.5,4.4,15.05,56.5,54.6,40.66
2018,6,27,7,30,0.0,75.0,4.4,15.2,75.0,72.52,55.52
2018,6,27,7,45,0.0,90.0,4.45,15.35,90.0,87.01,67.35
2018,6,27,8,0,0.0,105.0,4.5,15.5,105.0,101.29,78.89
2018,6,27,8,15,0.0,114.0,4.55,15.65,114.0,109.93,85.69
2018,6,27,8,30,0.0,123.0,4.6,15.8,123.0,118.59,92.46
2018,6,27,8,45,0.0,133.0,4.65,15.95,133.0,128.22,99.99
2018,6,27,9,0,0.0,143.0,4.7,16.1,143.0,137.88,107.5
2018,6,27,9,15,1.5,157.5,4.75,16.2,158.5,152.8,119.29
2018,6,27,9,30,3.0,172.0,4.8,16.3,174.0,167.91,131.16
2018,6,27,9,45,6.0,197.0,4.9,16.4,202.0,194.31,152.03
2018,6,27,10,0,9.0,222.0,5.0,16.5,230.0,221.04,173.01
2018,6,27,10,15,10.0,231.0,5.05,16.6,240.0,231.12,180.69
2018,6,27,10,30,11.0,240.0,5.1,16.7,250.0,241.28,188.45
2018,6,27,10,45,15.5,273.5,5.2,16.75,288.0,278.21,217.3
2018,6,27,11,0,20.0,307.0,5.3,16.8,326.0,315.55,246.21
2018,6,27,11,15,21.5,327.5,5.4,16.8,348.0,337.89,263.33
2018,6,27,11,30,23.0,348.0,5.5,16.8,370.0,360.35,280.54
2018,6,27,11,45,21.5,338.5,5.6,16.8,359.0,350.63,272.99
2018,6,27,12,0,20.0,329.0,5.7,16.8,348.0,340.69,265.34
2018,6,27,12,15,20.0,331.0,5.8,16.8,350.0,343.38,267.5
2018,6,27,12,30,20.0,333.0,5.9,16.8,352.0,345.97,269.59
2018,6,27,12,45,23.5,345.5,6.0,16.75,368.0,368.17,287.0
2018,6,27,13,0,27.0,358.0,6.1,16.7,384.0,385.28,300.49
2018,6,27,13,15,29.5,364.5,6.2,16.7,392.5,395.24,308.45
2018,6,27,13,30,32.0,371.0,6.3,16.7,401.0,405.1,316.39
2018,6,27,13,45,35.0,369.0,6.35,16.65,401.0,406.58,318.03
2018,6,27,14,0,38.0,367.0,6.4,16.6,401.0,407.84,319.57
2018,6,27,14,15,36.5,353.0,6.45,16.55,385.0,392.1,307.87
2018,6,27,14,30,35.0,339.0,6.5,16.5,369.0,376.2,296.07
2018,6,27,14,45,34.0,323.5,6.6,16.45,351.5,359.07,283.35
2018,6,27,15,0,33.0,308.0,6.7,16.4,334.0,341.84,270.49
2018,6,27,15,15,31.5,291.0,6.7,16.4,314.5,322.5,255.79
2018,6,27,15,30,30.0,274.0,6.7,16.4,295.0,303.12,241.01
2018,6,27,15,45,23.5,247.5,6.85,16.25,263.5,263.49,210.01
2018,6,27,16,0,17.0,221.0,7.0,16.1,232.0,231.15,184.53
2018,6,27,16,15,20.0,206.0,7.05,15.95,218.0,217.84,174.52
2018,6,27,16,30,23.0,191.0,7.1,15.8,204.0,204.25,164.15
2018,6,27,16,45,44.0,183.5,7.2,15.7,205.0,214.22,173.38
2018,6,27,17,0,65.0,176.0,7.3,15.6,206.0,217.45,176.88
2018,6,27,17,15,118.5,157.5,7.3,15.45,204.5,229.15,187.56
2018,6,27,17,30,172.0,139.0,7.3,15.3,203.0,230.22,188.65
2018,6,27,17,45,189.5,119.5,7.3,15.15,180.5,213.09,173.57
2018,6,27,18,0,207.0,100.0,7.3,15.0,158.0,189.24,152.07
2018,6,27,18,15,170.0,82.5,7.25,14.85,123.5,147.43,115.56
2018,6,27,18,30,133.0,65.0,7.2,14.7,89.0,109.43,82.41
2018,6,27,18,45,89.0,48.0,7.15,14.55,62.0,71.81,50.32
2018,6,27,19,0,45.0,31.0,7.1,14.4,35.0,41.71,23.53
2018,6,27,19,15,22.5,17.5,7.05,14.35,19.5,20.64,0.0
2018,6,27,19,30,0.0,4.0,7.0,14.3,4.0,3.93,0.0
2018,6,27,19,45,0.0,2.0,6.95,14.25,2.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.85,14.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.8,14.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.6,14.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.45,14.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,6.3,14.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,14.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,6,28,4,45,16.5,4.5,6.3,14.65,4.5,0.0,0.0
2018,6,28,5,0,33.0,9.0,6.4,14.7,9.0,8.85,0.0
2018,6,28,5,15,122.0,24.0,6.45,14.8,35.0,19.05,0.0
2018,6,28,5,30,211.0,39.0,6.5,14.9,61.0,30.4,19.31
2018,6,28,5,45,270.5,50.0,6.55,15.0,93.5,37.89,27.29
2018,6,28,6,0,330.0,61.0,6.6,15.1,126.0,45.0,34.11
2018,6,28,6,15,308.0,79.5,6.6,15.2,154.0,61.86,44.24
2018,6,28,6,30,286.0,98.0,6.6,15.3,182.0,98.86,68.17
2018,6,28,6,45,289.0,118.5,6.6,15.4,217.0,133.74,94.8
2018,6,28,7,0,292.0,139.0,6.6,15.5,252.0,169.31,124.4
2018,6,28,7,15,302.0,158.0,6.65,15.6,289.5,205.79,155.57
2018,6,28,7,30,312.0,177.0,6.7,15.7,327.0,243.46,188.08
2018,6,28,7,45,423.0,171.0,6.7,15.8,398.0,291.15,226.84
2018,6,28,8,0,534.0,165.0,6.7,15.9,469.0,353.39,278.47
2018,6,28,8,15,651.5,141.0,6.75,15.95,543.5,412.51,328.43
2018,6,28,8,30,769.0,117.0,6.8,16.0,618.0,485.04,389.27
2018,6,28,8,45,802.5,112.5,6.85,16.05,667.0,538.13,434.11
2018,6,28,9,0,836.0,108.0,6.9,16.1,716.0,595.02,481.07
2018,6,28,9,15,848.0,109.5,6.9,16.15,755.0,643.31,520.19
2018,6,28,9,30,860.0,111.0,6.9,16.2,794.0,690.96,558.04
2018,6,28,9,45,870.0,111.5,6.85,16.25,828.0,735.37,591.01
2018,6,28,10,0,880.0,112.0,6.8,16.3,862.0,778.52,622.32
2018,6,28,10,15,886.5,113.5,6.8,16.3,890.0,818.37,651.18
2018,6,28,10,30,893.0,115.0,6.8,16.3,918.0,856.31,678.46
2018,6,28,10,45,897.0,115.0,6.8,16.35,938.0,888.55,701.28
2018,6,28,11,0,901.0,115.0,6.8,16.4,958.0,918.38,722.29
2018,6,28,11,15,903.5,116.0,6.8,16.4,972.0,945.25,741.25
2018,6,28,11,30,906.0,117.0,6.8,16.4,986.0,969.4,758.24
2018,6,28,11,45,907.0,117.5,6.8,16.4,993.0,988.78,771.85
2018,6,28,12,0,908.0,118.0,6.8,16.4,1000.0,1005.2,783.4
2018,6,28,12,15,910.0,116.5,6.9,16.4,1000.0,1017.6,792.71
2018,6,28,12,30,912.0,115.0,7.0,16.4,1000.0,1026.89,799.92
2018,6,28,12,45,915.0,112.0,7.05,16.35,993.5,1032.5,804.52
2018,6,28,13,0,918.0,109.0,7.1,16.3,987.0,1034.85,806.92
2018,6,28,13,15,915.0,108.0,7.2,16.3,971.5,1029.94,804.35
2018,6,28,13,30,912.0,107.0,7.3,16.3,956.0,1021.78,799.57
2018,6,28,13,45,907.5,106.0,7.4,16.25,934.0,1008.92,791.65
2018,6,28,14,0,903.0,105.0,7.5,16.2,912.0,992.96,781.54
2018,6,28,14,15,897.5,104.0,7.55,16.15,884.0,973.03,768.35
2018,6,28,14,30,892.0,103.0,7.6,16.1,856.0,950.22,753.09
2018,6,28,14,45,883.5,102.0,7.65,16.05,822.0,921.92,733.77
2018,6,28,15,0,875.0,101.0,7.7,16.0,788.0,891.17,712.57
2018,6,28,15,15,864.0,99.0,7.7,16.0,748.0,854.92,686.84
2018,6,28,15,30,853.0,97.0,7.7,16.0,708.0,816.73,659.51
2018,6,28,15,45,839.0,95.0,7.75,15.8,664.5,774.43,629.47
2018,6,28,16,0,825.0,93.0,7.8,15.6,621.0,730.84,598.1
2018,6,28,16,15,805.5,91.0,7.8,15.5,573.5,685.57,564.7
2018,6,28,16,30,786.0,89.0,7.8,15.4,526.0,636.41,527.39
2018,6,28,16,45,760.5,86.5,7.85,15.3,476.5,582.8,484.28
2018,6,28,17,0,735.0,84.0,7.9,15.2,427.0,529.9,440.74
2018,6,28,17,15,701.5,80.0,7.85,15.1,376.5,473.12,392.84
2018,6,28,17,30,668.0,76.0,7.8,15.0,326.0,417.43,344.73
2018,6,28,17,45,619.5,71.5,7.8,14.85,276.0,357.01,291.73
2018,6,28,18,0,571.0,67.0,7.8,14.7,226.0,300.77,241.21
2018,6,28,18,15,502.5,60.0,7.7,14.6,179.0,239.66,186.3
2018,6,28,18,30,434.0,53.0,7.6,14.5,132.0,185.39,137.28
2018,6,28,18,45,332.0,44.0,7.5,14.4,93.5,128.55,88.24
2018,6,28,19,0,230.0,35.0,7.4,14.3,55.0,83.12,47.28
2018,6,28,19,15,133.0,21.5,7.3,14.3,31.5,39.63,0.0
2018,6,28,19,30,36.0,8.0,7.2,14.3,8.0,10.41,0.0
2018,6,28,19,45,18.0,4.0,7.05,14.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,6.35,14.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,5.65,14.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,5.25,14.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,29,4,45,25.0,4.5,3.75,14.0,5.0,0.0,0.0
2018,6,29,5,0,50.0,9.0,3.6,14.1,10.0,8.85,0.0
2018,6,29,5,15,101.0,18.0,3.45,14.2,26.0,14.01,0.0
2018,6,29,5,30,152.0,27.0,3.3,14.3,42.0,20.5,11.19
2018,6,29,5,45,92.0,34.5,3.1,14.4,45.0,28.58,19.29
2018,6,29,6,0,32.0,42.0,2.9,14.5,48.0,39.82,29.65
2018,6,29,6,15,16.0,58.0,2.7,14.65,61.0,54.14,40.3
2018,6,29,6,30,0.0,74.0,2.5,14.8,74.0,70.39,54.28
2018,6,29,6,45,1.0,94.5,2.3,14.95,95.0,89.48,70.25
2018,6,29,7,0,2.0,115.0,2.1,15.1,116.0,108.83,86.15
2018,6,29,7,15,13.5,144.5,2.0,15.3,151.0,138.75,110.12
2018,6,29,7,30,25.0,174.0,1.9,15.5,186.0,170.12,135.01
2018,6,29,7,45,41.5,202.0,1.8,15.65,224.5,199.76,158.19
2018,6,29,8,0,58.0,230.0,1.7,15.8,263.0,234.72,185.46
2018,6,29,8,15,133.0,255.5,1.75,16.0,339.5,292.43,230.29
2018,6,29,8,30,208.0,281.0,1.8,16.2,416.0,360.86,283.24
2018,6,29,8,45,336.0,268.0,1.85,16.35,504.0,428.5,335.95
2018,6,29,9,0,464.0,255.0,1.9,16.5,592.0,508.63,397.78
2018,6,29,9,15,572.5,223.5,2.05,16.65,662.0,572.01,447.06
2018,6,29,9,30,681.0,192.0,2.2,16.8,732.0,643.35,501.84
2018,6,29,9,45,788.0,148.0,2.35,16.95,799.0,709.95,552.77
2018,6,29,10,0,895.0,104.0,2.5,17.1,866.0,781.73,603.33
2018,6,29,10,15,901.5,105.0,2.65,17.15,894.0,821.66,630.83
2018,6,29,10,30,908.0,106.0,2.8,17.2,922.0,859.63,657.11
2018,6,29,10,45,913.0,106.5,2.95,17.3,943.5,893.7,680.48
2018,6,29,11,0,918.0,107.0,3.1,17.4,965.0,925.37,702.18
2018,6,29,11,15,921.0,107.5,3.2,17.45,979.5,952.66,720.67
2018,6,29,11,30,924.0,108.0,3.3,17.5,994.0,977.18,737.32
2018,6,29,11,45,925.0,107.5,3.45,17.55,1000.0,995.92,750.5
2018,6,29,12,0,926.0,107.0,3.6,17.6,1006.0,1011.62,761.75
2018,6,29,12,15,926.0,106.5,3.75,17.6,1005.0,1023.23,770.49
2018,6,29,12,30,926.0,106.0,3.9,17.6,1004.0,1031.66,777.2
2018,6,29,12,45,925.0,105.5,4.1,17.6,996.5,1035.84,781.51
2018,6,29,13,0,924.0,105.0,4.3,17.6,989.0,1036.75,783.69
2018,6,29,13,15,922.0,104.5,4.45,17.6,974.5,1033.36,783.03
2018,6,29,13,30,920.0,104.0,4.6,17.6,960.0,1026.68,780.49
2018,6,29,13,45,916.5,102.5,4.8,17.6,938.5,1014.24,774.45
2018,6,29,14,0,913.0,101.0,5.0,17.6,917.0,998.63,766.18
2018,6,29,14,15,907.5,99.5,5.15,17.55,888.5,978.02,754.09
2018,6,29,14,30,902.0,98.0,5.3,17.5,860.0,954.5,739.87
2018,6,29,14,45,894.5,97.0,5.4,17.45,826.0,926.89,722.31
2018,6,29,15,0,887.0,96.0,5.5,17.4,792.0,896.75,702.8
2018,6,29,15,15,876.0,94.0,5.5,17.4,752.0,860.15,677.76
2018,6,29,15,30,865.0,92.0,5.5,17.4,712.0,821.58,651.12
2018,6,29,15,45,852.0,89.5,5.7,17.25,668.0,779.11,622.61
2018,6,29,16,0,839.0,87.0,5.9,17.1,624.0,735.25,592.49
2018,6,29,16,15,821.0,85.0,5.95,16.95,577.0,687.18,558.1
2018,6,29,16,30,803.0,83.0,6.0,16.8,530.0,641.63,525.07
2018,6,29,16,45,779.5,80.5,6.05,16.7,480.5,588.57,483.32
2018,6,29,17,0,756.0,78.0,6.1,16.6,431.0,536.01,440.91
2018,6,29,17,15,722.5,74.5,6.1,16.4,380.0,477.75,392.83
2018,6,29,17,30,689.0,71.0,6.1,16.2,329.0,421.54,345.1
2018,6,29,17,45,641.0,67.0,6.1,16.05,278.5,361.76,293.2
2018,6,29,18,0,593.0,63.0,6.1,15.9,228.0,305.2,242.84
2018,6,29,18,15,525.5,57.0,6.0,15.75,181.5,244.36,188.54
2018,6,29,18,30,458.0,51.0,5.9,15.6,135.0,190.25,139.84
2018,6,29,18,45,354.5,42.5,5.8,15.4,95.5,132.32,90.11
2018,6,29,19,0,251.0,34.0,5.7,15.2,56.0,85.74,48.25
2018,6,29,19,15,146.5,21.0,5.65,15.15,32.0,40.8,0.0
2018,6,29,19,30,42.0,8.0,5.6,15.1,8.0,10.85,0.0
2018,6,29,19,45,21.0,4.0,5.5,15.05,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,30,4,45,31.5,4.5,1.05,14.6,5.0,0.0,0.0
2018,6,30,5,0,63.0,9.0,1.1,14.7,10.0,8.85,0.0
2018,6,30,5,15,187.5,21.5,1.15,14.85,37.5,17.63,0.0
2018,6,30,5,30,312.0,34.0,1.2,15.0,65.0,27.12,16.51
2018,6,30,5,45,408.5,41.0,1.25,15.2,105.5,30.6,20.99
2018,6,30,6,0,505.0,48.0,1.3,15.4,146.0,34.0,24.43
2018,6,30,6,15,567.5,53.5,1.25,15.65,194.0,41.47,31.28
2018,6,30,6,30,630.0,59.0,1.2,15.9,242.0,82.07,42.27
2018,6,30,6,45,673.5,63.0,1.2,16.1,292.5,128.94,73.61
2018,6,30,7,0,717.0,67.0,1.2,16.3,343.0,177.67,112.11
2018,6,30,7,15,747.5,70.0,1.25,16.55,394.0,227.32,154.87
2018,6,30,7,30,778.0,73.0,1.3,16.8,445.0,280.11,201.22
2018,6,30,7,45,801.0,75.5,1.35,17.05,495.0,332.86,247.61
2018,6,30,8,0,824.0,78.0,1.4,17.3,545.0,390.69,297.02
2018,6,30,8,15,826.0,85.0,1.45,17.5,587.5,441.65,340.12
2018,6,30,8,30,828.0,92.0,1.5,17.7,630.0,491.88,381.29
2018,6,30,8,45,826.5,101.5,1.55,17.9,669.5,541.61,420.68
2018,6,30,9,0,825.0,111.0,1.6,18.1,709.0,588.12,456.49
2018,6,30,9,15,761.5,142.5,1.6,18.2,718.0,616.89,477.36
2018,6,30,9,30,698.0,174.0,1.6,18.3,727.0,637.43,491.53
2018,6,30,9,45,474.5,283.0,1.65,18.4,666.5,610.6,467.72
2018,6,30,10,0,251.0,392.0,1.7,18.5,606.0,564.8,429.27
2018,6,30,10,15,185.5,405.0,1.7,18.55,566.0,537.23,407.87
2018,6,30,10,30,120.0,418.0,1.7,18.6,526.0,504.1,381.93
2018,6,30,10,45,95.5,424.5,1.75,18.7,511.5,494.15,373.97
2018,6,30,11,0,71.0,431.0,1.8,18.8,497.0,483.23,365.07
2018,6,30,11,15,84.0,446.5,1.85,18.8,526.0,513.98,387.63
2018,6,30,11,30,97.0,462.0,1.9,18.8,555.0,545.26,410.18
2018,6,30,11,45,97.5,465.5,1.9,18.85,559.5,553.01,415.29
2018,6,30,12,0,98.0,469.0,1.9,18.9,564.0,560.42,420.36
2018,6,30,12,15,87.0,463.5,1.95,18.85,548.0,547.06,410.75
2018,6,30,12,30,76.0,458.0,2.0,18.8,532.0,532.99,400.75
2018,6,30,12,45,76.0,453.0,2.05,18.75,526.5,529.85,399.01
2018,6,30,13,0,76.0,448.0,2.1,18.7,521.0,526.29,396.94
2018,6,30,13,15,73.0,438.5,2.1,18.65,507.5,514.71,388.89
2018,6,30,13,30,70.0,429.0,2.1,18.6,494.0,502.75,380.62
2018,6,30,13,45,212.0,368.0,2.15,18.55,558.5,594.81,453.42
2018,6,30,14,0,354.0,307.0,2.2,18.5,623.0,675.73,516.25
2018,6,30,14,15,628.5,203.5,2.15,18.45,743.0,828.85,630.21
2018,6,30,14,30,903.0,100.0,2.1,18.4,863.0,957.75,716.54
2018,6,30,14,45,894.0,99.0,2.1,18.35,828.0,928.78,697.06
2018,6,30,15,0,885.0,98.0,2.1,18.3,793.0,897.35,677.54
2018,6,30,15,15,874.0,96.5,2.1,18.3,753.0,861.38,654.68
2018,6,30,15,30,863.0,95.0,2.1,18.3,713.0,823.44,630.29
2018,6,30,15,45,849.0,93.0,2.1,18.15,669.0,780.81,602.71
2018,6,30,16,0,835.0,91.0,2.1,18.0,625.0,736.87,573.83
2018,6,30,16,15,816.5,88.5,2.1,17.85,577.5,691.36,543.35
2018,6,30,16,30,798.0,86.0,2.1,17.7,530.0,641.87,509.21
2018,6,30,16,45,773.5,83.0,2.1,17.55,480.0,587.83,469.07
2018,6,30,17,0,749.0,80.0,2.1,17.4,430.0,534.39,428.19
2018,6,30,17,15,716.0,76.0,2.1,17.2,379.0,476.17,382.39
2018,6,30,17,30,683.0,72.0,2.1,17.0,328.0,420.91,337.4
2018,6,30,17,45,637.5,67.5,2.1,16.8,278.0,361.03,287.37
2018,6,30,18,0,592.0,63.0,2.1,16.6,228.0,305.05,239.06
2018,6,30,18,15,525.5,56.5,2.05,16.35,181.0,244.03,186.02
2018,6,30,18,30,459.0,50.0,2.0,16.1,134.0,189.66,138.09
2018,6,30,18,45,358.5,41.0,2.0,15.85,94.5,131.86,89.07
2018,6,30,19,0,258.0,32.0,2.0,15.6,55.0,84.83,47.15
2018,6,30,19,15,151.5,19.5,2.0,15.5,31.0,39.9,0.0
2018,6,30,19,30,45.0,7.0,2.0,15.4,7.0,10.09,0.0
2018,6,30,19,45,22.5,3.5,2.0,15.3,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
