Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.0,2.45,15.1,4.5,0.0,0.0
2018,7,1,5,0,50.0,8.0,2.4,15.2,9.0,7.86,0.0
2018,7,1,5,15,154.0,20.5,2.35,15.3,34.0,16.16,0.0
2018,7,1,5,30,258.0,33.0,2.3,15.4,59.0,26.19,15.59
2018,7,1,5,45,263.5,40.5,2.25,15.55,79.5,30.33,20.67
2018,7,1,6,0,269.0,48.0,2.2,15.7,100.0,34.91,25.17
2018,7,1,6,15,145.5,73.5,2.1,15.8,102.5,59.51,47.17
2018,7,1,6,30,22.0,99.0,2.0,15.9,105.0,89.89,69.62
2018,7,1,6,45,34.5,121.5,1.9,16.05,133.5,113.06,88.09
2018,7,1,7,0,47.0,144.0,1.8,16.2,162.0,137.92,107.83
2018,7,1,7,15,41.0,161.0,1.75,16.3,178.5,155.71,122.47
2018,7,1,7,30,35.0,178.0,1.7,16.4,195.0,172.88,136.4
2018,7,1,7,45,33.0,194.5,1.6,16.55,212.0,190.33,150.14
2018,7,1,8,0,31.0,211.0,1.5,16.7,229.0,207.59,163.5
2018,7,1,8,15,30.5,228.5,1.5,16.8,247.0,226.22,177.81
2018,7,1,8,30,30.0,246.0,1.5,16.9,265.0,244.85,191.93
2018,7,1,8,45,28.0,257.0,1.45,17.05,276.0,256.79,200.6
2018,7,1,9,0,26.0,268.0,1.4,17.2,287.0,268.48,209.0
2018,7,1,9,15,20.5,261.5,1.4,17.3,277.0,263.18,204.34
2018,7,1,9,30,15.0,255.0,1.4,17.4,267.0,254.88,197.44
2018,7,1,9,45,16.5,269.0,1.4,17.5,282.5,270.44,209.04
2018,7,1,10,0,18.0,283.0,1.4,17.6,298.0,286.13,220.58
2018,7,1,10,15,18.0,291.5,1.45,17.7,307.0,295.49,227.32
2018,7,1,10,30,18.0,300.0,1.5,17.8,316.0,304.82,234.06
2018,7,1,10,45,17.0,297.0,1.55,17.85,312.5,302.16,231.81
2018,7,1,11,0,16.0,294.0,1.6,17.9,309.0,299.34,229.52
2018,7,1,11,15,14.5,282.0,1.65,17.9,295.5,287.16,220.23
2018,7,1,11,30,13.0,270.0,1.7,17.9,282.0,274.77,210.82
2018,7,1,11,45,13.5,273.5,1.75,17.95,286.5,279.28,214.25
2018,7,1,12,0,14.0,277.0,1.8,18.0,291.0,283.75,217.63
2018,7,1,12,15,13.5,272.5,1.85,17.95,286.0,279.33,214.33
2018,7,1,12,30,13.0,268.0,1.9,17.9,281.0,274.8,211.01
2018,7,1,12,45,12.5,260.0,1.95,17.9,272.0,266.71,204.97
2018,7,1,13,0,12.0,252.0,2.0,17.9,263.0,258.53,198.87
2018,7,1,13,15,11.0,236.5,2.05,17.8,246.5,242.34,186.68
2018,7,1,13,30,10.0,221.0,2.1,17.7,230.0,226.07,174.39
2018,7,1,13,45,144.0,197.5,2.2,17.65,326.0,349.65,275.79
2018,7,1,14,0,278.0,174.0,2.3,17.6,422.0,461.43,364.98
2018,7,1,14,15,544.5,159.0,2.3,17.5,625.5,701.03,545.25
2018,7,1,14,30,811.0,144.0,2.3,17.4,829.0,923.17,699.33
2018,7,1,14,45,801.5,141.5,2.35,17.3,795.0,894.27,679.22
2018,7,1,15,0,792.0,139.0,2.4,17.2,761.0,863.17,659.99
2018,7,1,15,15,779.0,136.0,2.4,17.2,721.5,826.47,636.05
2018,7,1,15,30,766.0,133.0,2.4,17.2,682.0,788.14,610.78
2018,7,1,15,45,750.0,129.5,2.4,17.0,639.0,745.47,582.58
2018,7,1,16,0,734.0,126.0,2.4,16.8,596.0,703.83,554.75
2018,7,1,16,15,714.0,121.5,2.35,16.7,549.5,655.47,520.64
2018,7,1,16,30,694.0,117.0,2.3,16.6,503.0,606.96,484.82
2018,7,1,16,45,668.0,112.0,2.3,16.45,455.0,554.24,445.19
2018,7,1,17,0,642.0,107.0,2.3,16.3,407.0,502.45,405.2
2018,7,1,17,15,608.0,100.5,2.3,16.15,358.0,445.93,360.36
2018,7,1,17,30,574.0,94.0,2.3,16.0,309.0,391.68,316.01
2018,7,1,17,45,528.0,86.5,2.3,15.85,261.0,333.64,267.41
2018,7,1,18,0,482.0,79.0,2.3,15.7,213.0,279.61,220.9
2018,7,1,18,15,417.5,69.0,2.3,15.55,168.5,219.72,169.13
2018,7,1,18,30,353.0,59.0,2.3,15.4,124.0,168.38,124.21
2018,7,1,18,45,266.5,46.0,2.25,15.25,86.5,115.66,79.48
2018,7,1,19,0,180.0,33.0,2.2,15.1,49.0,72.47,41.05
2018,7,1,19,15,103.5,19.5,2.15,15.05,27.5,34.12,0.0
2018,7,1,19,30,27.0,6.0,2.1,15.0,6.0,7.83,0.0
2018,7,1,19,45,13.5,3.0,2.05,15.0,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,2,4,45,0.0,1.0,1.95,15.0,1.0,0.0,0.0
2018,7,2,5,0,0.0,2.0,2.0,15.1,2.0,1.97,0.0
2018,7,2,5,15,0.0,8.5,2.0,15.2,8.5,8.19,0.0
2018,7,2,5,30,0.0,15.0,2.0,15.3,15.0,14.47,6.04
2018,7,2,5,45,0.0,25.0,2.0,15.45,25.0,24.13,15.31
2018,7,2,6,0,0.0,35.0,2.0,15.6,35.0,33.79,24.2
2018,7,2,6,15,0.0,48.5,1.95,15.7,48.5,46.86,36.01
2018,7,2,6,30,0.0,62.0,1.9,15.8,62.0,59.73,45.09
2018,7,2,6,45,0.0,82.5,1.85,15.95,82.5,78.72,61.01
2018,7,2,7,0,0.0,103.0,1.8,16.1,103.0,97.8,76.75
2018,7,2,7,15,0.5,124.0,1.75,16.2,124.0,117.58,92.8
2018,7,2,7,30,1.0,145.0,1.7,16.3,145.0,137.53,108.75
2018,7,2,7,45,1.5,154.0,1.65,16.4,154.5,146.78,115.8
2018,7,2,8,0,2.0,163.0,1.6,16.5,164.0,156.01,122.8
2018,7,2,8,15,3.0,172.0,1.55,16.6,174.0,165.49,129.94
2018,7,2,8,30,4.0,181.0,1.5,16.7,184.0,175.03,137.1
2018,7,2,8,45,6.5,196.5,1.45,16.75,201.5,191.56,149.79
2018,7,2,9,0,9.0,212.0,1.4,16.8,219.0,208.38,162.6
2018,7,2,9,15,10.5,228.0,1.4,16.9,236.0,225.32,175.39
2018,7,2,9,30,12.0,244.0,1.4,17.0,253.0,242.43,188.23
2018,7,2,9,45,14.0,258.5,1.4,17.05,270.0,258.65,200.36
2018,7,2,10,0,16.0,273.0,1.4,17.1,287.0,275.06,212.57
2018,7,2,10,15,17.0,286.5,1.4,17.15,301.5,289.89,223.5
2018,7,2,10,30,18.0,300.0,1.4,17.2,316.0,304.81,234.45
2018,7,2,10,45,17.5,300.0,1.45,17.2,316.0,305.48,234.75
2018,7,2,11,0,17.0,300.0,1.5,17.2,316.0,306.04,235.06
2018,7,2,11,15,16.0,294.0,1.55,17.2,309.0,300.2,230.56
2018,7,2,11,30,15.0,288.0,1.6,17.2,302.0,294.21,226.0
2018,7,2,11,45,20.5,318.0,1.65,17.2,337.5,329.54,252.84
2018,7,2,12,0,26.0,348.0,1.7,17.2,373.0,369.42,282.63
2018,7,2,12,15,38.0,387.0,1.75,17.15,423.5,421.78,321.64
2018,7,2,12,30,50.0,426.0,1.8,17.1,474.0,474.71,360.52
2018,7,2,12,45,43.5,408.5,1.85,17.1,450.0,452.05,343.76
2018,7,2,13,0,37.0,391.0,1.9,17.1,426.0,428.95,327.06
2018,7,2,13,15,33.0,375.0,1.95,17.1,406.0,409.53,313.08
2018,7,2,13,30,29.0,359.0,2.0,17.1,386.0,389.86,298.81
2018,7,2,13,45,144.5,332.0,2.05,17.05,461.5,483.79,373.96
2018,7,2,14,0,260.0,305.0,2.1,17.0,537.0,574.43,444.4
2018,7,2,14,15,481.5,256.0,2.2,16.95,669.0,740.24,569.93
2018,7,2,14,30,703.0,207.0,2.3,16.9,801.0,891.58,678.69
2018,7,2,14,45,689.5,204.0,2.4,16.85,766.5,860.97,658.18
2018,7,2,15,0,676.0,201.0,2.5,16.8,732.0,828.62,638.01
2018,7,2,15,15,660.5,196.5,2.5,16.8,693.0,791.45,613.36
2018,7,2,15,30,645.0,192.0,2.5,16.8,654.0,753.08,587.05
2018,7,2,15,45,625.5,185.5,2.65,16.65,610.5,708.47,556.93
2018,7,2,16,0,606.0,179.0,2.8,16.5,567.0,663.41,525.71
2018,7,2,16,15,583.0,171.0,2.8,16.4,521.0,614.09,489.8
2018,7,2,16,30,560.0,163.0,2.8,16.3,475.0,562.36,451.39
2018,7,2,16,45,532.5,154.0,2.85,16.2,428.0,510.43,411.98
2018,7,2,17,0,505.0,145.0,2.9,16.1,381.0,459.88,372.61
2018,7,2,17,15,470.0,134.0,2.95,15.95,333.5,404.76,328.68
2018,7,2,17,30,435.0,123.0,3.0,15.8,286.0,352.29,285.73
2018,7,2,17,45,391.5,109.5,3.05,15.7,239.5,296.3,238.89
2018,7,2,18,0,348.0,96.0,3.1,15.6,193.0,244.34,194.41
2018,7,2,18,15,293.0,80.5,3.1,15.5,150.5,190.65,148.1
2018,7,2,18,30,238.0,65.0,3.1,15.4,108.0,142.67,106.49
2018,7,2,18,45,175.0,47.5,3.15,15.3,74.0,93.56,64.84
2018,7,2,19,0,112.0,30.0,3.2,15.2,40.0,54.51,30.34
2018,7,2,19,15,64.0,17.0,3.2,15.15,22.0,25.85,0.0
2018,7,2,19,30,16.0,4.0,3.2,15.1,4.0,5.08,0.0
2018,7,2,19,45,8.0,2.0,3.15,15.05,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,4.05,14.75,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,4.1,14.8,2.0,1.97,0.0
2018,7,3,5,15,0.0,9.0,4.05,14.9,9.0,8.68,0.0
2018,7,3,5,30,0.0,16.0,4.0,15.0,16.0,15.43,6.74
2018,7,3,5,45,0.0,27.5,3.95,15.1,27.5,26.55,17.39
2018,7,3,6,0,0.0,39.0,3.9,15.2,39.0,37.67,27.61
2018,7,3,6,15,0.0,54.0,3.8,15.3,54.0,51.92,40.52
2018,7,3,6,30,0.0,69.0,3.7,15.4,69.0,65.92,50.38
2018,7,3,6,45,0.0,83.5,3.6,15.5,83.5,79.58,61.86
2018,7,3,7,0,0.0,98.0,3.5,15.6,98.0,93.32,73.23
2018,7,3,7,15,1.0,119.5,3.45,15.75,120.0,113.64,89.83
2018,7,3,7,30,2.0,141.0,3.4,15.9,142.0,134.19,106.39
2018,7,3,7,45,1.5,146.0,3.35,16.0,147.0,139.47,110.31
2018,7,3,8,0,1.0,151.0,3.3,16.1,152.0,144.57,114.07
2018,7,3,8,15,2.0,163.0,3.25,16.25,164.5,156.69,123.47
2018,7,3,8,30,3.0,175.0,3.2,16.4,177.0,168.94,132.89
2018,7,3,8,45,5.5,191.0,3.15,16.5,195.0,185.86,146.04
2018,7,3,9,0,8.0,207.0,3.1,16.6,213.0,203.08,159.34
2018,7,3,9,15,16.5,247.0,3.1,16.7,260.0,246.98,193.67
2018,7,3,9,30,25.0,287.0,3.1,16.8,307.0,290.38,227.12
2018,7,3,9,45,45.0,331.0,3.1,16.9,368.5,348.34,271.63
2018,7,3,10,0,65.0,375.0,3.1,17.0,430.0,408.29,316.91
2018,7,3,10,15,62.0,385.5,3.1,17.05,439.5,420.06,325.0
2018,7,3,10,30,59.0,396.0,3.1,17.1,449.0,431.5,333.02
2018,7,3,10,45,45.5,382.0,3.1,17.15,423.5,409.94,316.12
2018,7,3,11,0,32.0,368.0,3.1,17.2,398.0,387.16,298.37
2018,7,3,11,15,37.0,380.0,3.15,17.25,415.0,405.72,312.38
2018,7,3,11,30,42.0,392.0,3.2,17.3,432.0,424.51,326.39
2018,7,3,11,45,69.5,428.5,3.2,17.3,495.5,489.36,375.21
2018,7,3,12,0,97.0,465.0,3.2,17.3,559.0,555.4,423.97
2018,7,3,12,15,128.0,471.5,3.2,17.35,595.5,600.6,457.34
2018,7,3,12,30,159.0,478.0,3.2,17.4,632.0,641.49,487.48
2018,7,3,12,45,205.5,470.0,3.2,17.4,667.5,682.92,518.65
2018,7,3,13,0,252.0,462.0,3.2,17.4,703.0,729.99,553.44
2018,7,3,13,15,246.5,455.5,3.2,17.45,688.0,719.62,545.9
2018,7,3,13,30,241.0,449.0,3.2,17.5,673.0,708.15,538.01
2018,7,3,13,45,239.5,437.0,3.2,17.5,655.5,693.9,528.52
2018,7,3,14,0,238.0,425.0,3.2,17.5,638.0,678.58,518.29
2018,7,3,14,15,181.0,409.0,3.2,17.5,568.0,597.13,458.69
2018,7,3,14,30,124.0,393.0,3.2,17.5,498.0,524.45,404.63
2018,7,3,14,45,92.5,365.0,3.25,17.5,441.5,456.47,354.27
2018,7,3,15,0,61.0,337.0,3.3,17.5,385.0,397.46,309.67
2018,7,3,15,15,82.5,325.0,3.3,17.5,386.5,402.55,315.22
2018,7,3,15,30,104.0,313.0,3.3,17.5,388.0,406.1,319.32
2018,7,3,15,45,132.5,296.5,3.35,17.35,385.5,415.86,328.6
2018,7,3,16,0,161.0,280.0,3.4,17.2,383.0,415.79,330.33
2018,7,3,16,15,186.5,257.0,3.4,17.1,367.5,403.94,322.73
2018,7,3,16,30,212.0,234.0,3.4,17.0,352.0,389.5,312.91
2018,7,3,16,45,220.5,209.5,3.4,16.9,322.0,359.95,290.56
2018,7,3,17,0,229.0,185.0,3.4,16.8,292.0,334.72,271.1
2018,7,3,17,15,262.5,158.0,3.45,16.65,267.0,313.01,254.28
2018,7,3,17,30,296.0,131.0,3.5,16.5,242.0,287.54,233.46
2018,7,3,17,45,288.0,112.5,3.5,16.4,207.0,249.27,201.02
2018,7,3,18,0,280.0,94.0,3.5,16.3,172.0,211.49,168.12
2018,7,3,18,15,238.5,78.0,3.5,16.1,135.0,165.82,128.56
2018,7,3,18,30,197.0,62.0,3.5,15.9,98.0,124.44,92.52
2018,7,3,18,45,137.5,47.0,3.5,15.7,68.5,84.51,58.7
2018,7,3,19,0,78.0,32.0,3.5,15.5,39.0,51.05,28.94
2018,7,3,19,15,39.0,18.5,3.4,15.4,22.0,22.91,0.0
2018,7,3,19,30,0.0,5.0,3.3,15.3,5.0,4.91,0.0
2018,7,3,19,45,0.0,2.5,3.25,15.2,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,5.0,1.5,2.15,14.65,1.5,0.0,0.0
2018,7,4,5,0,10.0,3.0,2.2,14.7,3.0,2.95,0.0
2018,7,4,5,15,10.0,7.0,2.2,14.75,7.5,6.7,0.0
2018,7,4,5,30,10.0,11.0,2.2,14.8,12.0,10.69,2.89
2018,7,4,5,45,5.0,17.5,2.2,14.85,18.0,17.02,9.14
2018,7,4,6,0,0.0,24.0,2.2,14.9,24.0,23.15,14.86
2018,7,4,6,15,0.0,33.5,2.2,15.0,33.5,32.34,23.21
2018,7,4,6,30,0.0,43.0,2.2,15.1,43.0,41.52,29.79
2018,7,4,6,45,0.0,60.0,2.2,15.15,60.0,57.98,43.74
2018,7,4,7,0,0.0,77.0,2.2,15.2,77.0,74.25,57.34
2018,7,4,7,15,5.0,111.5,2.2,15.35,114.0,107.3,84.52
2018,7,4,7,30,10.0,146.0,2.2,15.5,151.0,140.85,111.69
2018,7,4,7,45,15.5,173.0,2.25,15.6,181.5,168.51,133.74
2018,7,4,8,0,21.0,200.0,2.3,15.7,212.0,196.92,156.18
2018,7,4,8,15,45.0,233.5,2.3,15.85,262.0,236.76,187.4
2018,7,4,8,30,69.0,267.0,2.3,16.0,312.0,282.35,222.89
2018,7,4,8,45,97.5,297.0,2.35,16.15,365.0,329.88,259.61
2018,7,4,9,0,126.0,327.0,2.4,16.3,418.0,378.44,296.76
2018,7,4,9,15,187.0,343.5,2.45,16.4,487.0,440.18,344.19
2018,7,4,9,30,248.0,360.0,2.5,16.5,556.0,505.91,394.02
2018,7,4,9,45,341.0,347.0,2.5,16.65,629.0,573.71,445.47
2018,7,4,10,0,434.0,334.0,2.5,16.8,702.0,647.92,500.78
2018,7,4,10,15,553.5,288.5,2.55,16.9,774.0,718.9,554.33
2018,7,4,10,30,673.0,243.0,2.6,17.0,846.0,795.93,611.37
2018,7,4,10,45,720.0,219.0,2.6,17.1,878.0,836.99,639.88
2018,7,4,11,0,767.0,195.0,2.6,17.2,910.0,876.86,666.28
2018,7,4,11,15,595.0,295.0,2.6,17.25,855.0,840.25,637.47
2018,7,4,11,30,423.0,395.0,2.6,17.3,800.0,793.33,599.13
2018,7,4,11,45,438.5,396.0,2.6,17.4,818.5,820.63,618.41
2018,7,4,12,0,454.0,397.0,2.6,17.5,837.0,846.92,636.28
2018,7,4,12,15,460.0,396.0,2.55,17.55,841.5,860.65,645.12
2018,7,4,12,30,466.0,395.0,2.5,17.6,846.0,872.69,652.92
2018,7,4,12,45,583.0,320.0,2.45,17.65,880.0,919.29,688.39
2018,7,4,13,0,700.0,245.0,2.4,17.7,914.0,964.49,720.95
2018,7,4,13,15,815.0,173.5,2.35,17.7,940.5,1002.74,745.73
2018,7,4,13,30,930.0,102.0,2.3,17.7,967.0,1034.73,766.28
2018,7,4,13,45,928.0,100.0,2.25,17.75,946.0,1023.32,758.4
2018,7,4,14,0,926.0,98.0,2.2,17.8,925.0,1008.66,748.95
2018,7,4,14,15,920.5,97.5,2.2,17.8,897.0,989.03,737.08
2018,7,4,14,30,915.0,97.0,2.2,17.8,869.0,966.45,723.33
2018,7,4,14,45,908.0,95.0,2.25,17.85,834.5,938.06,706.09
2018,7,4,15,0,901.0,93.0,2.3,17.9,800.0,907.04,687.0
2018,7,4,15,15,890.5,90.5,2.3,17.9,759.5,870.0,663.32
2018,7,4,15,30,880.0,88.0,2.3,17.9,719.0,830.9,638.03
2018,7,4,15,45,868.5,86.0,2.45,17.85,675.5,789.68,612.2
2018,7,4,16,0,857.0,84.0,2.6,17.8,632.0,746.92,584.66
2018,7,4,16,15,840.5,81.5,2.7,17.75,584.5,698.67,552.22
2018,7,4,16,30,824.0,79.0,2.8,17.7,537.0,649.74,518.6
2018,7,4,16,45,802.0,76.0,2.9,17.65,487.0,599.12,481.03
2018,7,4,17,0,780.0,73.0,3.0,17.6,437.0,545.84,439.92
2018,7,4,17,15,749.5,69.0,3.1,17.45,385.5,487.47,393.63
2018,7,4,17,30,719.0,65.0,3.2,17.3,334.0,430.82,347.11
2018,7,4,17,45,676.5,61.0,3.35,17.2,283.5,370.89,296.44
2018,7,4,18,0,634.0,57.0,3.5,17.1,233.0,315.39,247.83
2018,7,4,18,15,570.5,51.5,3.55,16.9,185.5,254.23,193.93
2018,7,4,18,30,507.0,46.0,3.6,16.7,138.0,199.4,144.86
2018,7,4,18,45,408.0,38.0,3.65,16.5,97.5,140.39,94.15
2018,7,4,19,0,309.0,30.0,3.7,16.3,57.0,92.05,50.03
2018,7,4,19,15,185.0,19.0,3.65,16.2,32.5,41.08,0.0
2018,7,4,19,30,61.0,8.0,3.6,16.1,8.0,12.23,0.0
2018,7,4,19,45,30.5,4.0,3.55,16.0,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.0,14.65,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.1,14.7,2.0,1.97,0.0
2018,7,5,5,15,0.0,8.5,1.15,14.8,8.5,8.2,0.0
2018,7,5,5,30,0.0,15.0,1.2,14.9,15.0,14.47,5.83
2018,7,5,5,45,0.0,25.0,1.3,15.05,25.0,24.13,15.3
2018,7,5,6,0,0.0,35.0,1.4,15.2,35.0,33.79,24.22
2018,7,5,6,15,0.0,47.0,1.35,15.3,47.0,45.4,34.78
2018,7,5,6,30,0.0,59.0,1.3,15.4,59.0,56.99,42.85
2018,7,5,6,45,0.0,64.5,1.3,15.55,64.5,62.34,47.34
2018,7,5,7,0,0.0,70.0,1.3,15.7,70.0,67.67,51.7
2018,7,5,7,15,0.0,89.0,1.2,15.85,89.0,85.63,66.5
2018,7,5,7,30,0.0,108.0,1.1,16.0,108.0,103.54,80.99
2018,7,5,7,45,1.0,131.5,1.05,16.2,132.0,125.98,98.94
2018,7,5,8,0,2.0,155.0,1.0,16.4,156.0,148.61,116.75
2018,7,5,8,15,5.5,178.0,0.9,16.55,181.5,172.07,134.94
2018,7,5,8,30,9.0,201.0,0.8,16.7,207.0,196.0,153.22
2018,7,5,8,45,9.0,204.5,0.7,16.9,210.5,200.33,155.91
2018,7,5,9,0,9.0,208.0,0.6,17.1,214.0,204.58,158.59
2018,7,5,9,15,8.0,207.5,0.6,17.3,213.5,204.34,157.92
2018,7,5,9,30,7.0,207.0,0.6,17.5,213.0,203.91,157.15
2018,7,5,9,45,11.0,237.5,0.6,17.7,247.0,236.48,181.84
2018,7,5,10,0,15.0,268.0,0.6,17.9,281.0,269.49,206.33
2018,7,5,10,15,21.5,303.0,0.75,18.05,322.0,309.22,236.06
2018,7,5,10,30,28.0,338.0,0.9,18.2,363.0,350.15,266.33
2018,7,5,10,45,36.5,365.0,1.05,18.4,398.5,385.74,292.47
2018,7,5,11,0,45.0,392.0,1.2,18.6,434.0,422.05,318.96
2018,7,5,11,15,63.0,420.5,1.4,18.7,480.0,469.16,353.72
2018,7,5,11,30,81.0,449.0,1.6,18.8,526.0,517.3,388.87
2018,7,5,11,45,80.5,453.5,1.8,18.9,530.5,524.72,394.36
2018,7,5,12,0,80.0,458.0,2.0,19.0,535.0,531.84,399.91
2018,7,5,12,15,104.5,463.5,2.25,19.0,564.5,564.29,424.86
2018,7,5,12,30,129.0,469.0,2.5,19.0,594.0,602.55,453.66
2018,7,5,12,45,221.5,451.5,2.75,19.05,664.0,680.09,512.75
2018,7,5,13,0,314.0,434.0,3.0,19.1,734.0,763.48,574.8
2018,7,5,13,15,434.5,376.0,3.2,19.05,784.0,832.0,627.47
2018,7,5,13,30,555.0,318.0,3.4,19.0,834.0,892.2,674.22
2018,7,5,13,45,637.0,264.5,3.55,18.95,843.5,916.22,694.84
2018,7,5,14,0,719.0,211.0,3.7,18.9,853.0,934.31,709.59
2018,7,5,14,15,816.0,150.0,3.8,18.8,856.5,949.53,721.66
2018,7,5,14,30,913.0,89.0,3.9,18.7,860.0,956.15,727.99
2018,7,5,14,45,905.0,87.5,4.0,18.65,825.0,927.4,709.9
2018,7,5,15,0,897.0,86.0,4.1,18.6,790.0,896.08,690.13
2018,7,5,15,15,886.5,84.5,4.1,18.6,750.5,860.21,666.36
2018,7,5,15,30,876.0,83.0,4.1,18.6,711.0,822.3,640.99
2018,7,5,15,45,860.0,81.5,4.0,18.4,665.5,778.17,610.94
2018,7,5,16,0,844.0,80.0,3.9,18.2,620.0,732.82,579.72
2018,7,5,16,15,823.5,78.5,3.85,18.1,571.5,683.29,544.94
2018,7,5,16,30,803.0,77.0,3.8,18.0,523.0,633.46,509.41
2018,7,5,16,45,752.0,80.5,3.7,17.9,467.0,572.56,462.47
2018,7,5,17,0,701.0,84.0,3.6,17.8,411.0,511.58,414.18
2018,7,5,17,15,578.0,95.5,3.65,17.6,344.0,425.02,344.64
2018,7,5,17,30,455.0,107.0,3.7,17.4,277.0,345.21,279.34
2018,7,5,17,45,369.5,99.5,3.7,17.2,224.0,276.16,221.99
2018,7,5,18,0,284.0,92.0,3.7,17.0,171.0,215.48,170.9
2018,7,5,18,15,239.5,77.5,3.7,16.85,134.5,165.72,128.12
2018,7,5,18,30,195.0,63.0,3.7,16.7,98.0,125.11,92.83
2018,7,5,18,45,143.5,46.5,3.7,16.5,68.0,85.39,58.99
2018,7,5,19,0,92.0,30.0,3.7,16.3,38.0,51.18,28.2
2018,7,5,19,15,53.5,17.5,3.75,16.25,21.5,23.68,0.0
2018,7,5,19,30,15.0,5.0,3.8,16.2,5.0,5.99,0.0
2018,7,5,19,45,7.5,2.5,3.8,16.15,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,3.55,16.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,3.7,16.5,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.5,3.8,16.55,3.5,3.37,0.0
2018,7,6,5,30,0.0,6.0,3.9,16.6,6.0,5.78,0.0
2018,7,6,5,45,0.0,7.5,4.05,16.7,7.5,7.23,0.57
2018,7,6,6,0,0.0,9.0,4.2,16.8,9.0,8.67,1.96
2018,7,6,6,15,0.0,13.0,4.15,16.9,13.0,12.53,5.46
2018,7,6,6,30,0.0,17.0,4.1,17.0,17.0,16.4,8.27
2018,7,6,6,45,5.0,43.5,4.05,17.05,45.5,42.55,30.19
2018,7,6,7,0,10.0,70.0,4.0,17.1,74.0,69.31,52.37
2018,7,6,7,15,20.0,109.0,3.95,17.25,118.0,106.34,82.64
2018,7,6,7,30,30.0,148.0,3.9,17.4,162.0,145.42,114.26
2018,7,6,7,45,15.0,116.0,3.8,17.5,123.0,116.2,90.47
2018,7,6,8,0,0.0,84.0,3.7,17.6,84.0,81.26,61.8
2018,7,6,8,15,25.5,116.5,3.6,17.8,133.0,122.12,94.9
2018,7,6,8,30,51.0,149.0,3.5,18.0,182.0,166.36,130.48
2018,7,6,8,45,128.0,225.5,3.45,18.2,316.0,279.4,220.41
2018,7,6,9,0,205.0,302.0,3.4,18.4,450.0,401.55,314.87
2018,7,6,9,15,293.5,299.5,3.45,18.65,524.0,464.79,363.72
2018,7,6,9,30,382.0,297.0,3.5,18.9,598.0,536.58,418.68
2018,7,6,9,45,569.0,224.5,3.55,19.15,695.0,621.04,485.07
2018,7,6,10,0,756.0,152.0,3.6,19.4,792.0,718.46,559.2
2018,7,6,10,15,798.5,138.5,3.75,19.6,834.5,768.79,594.14
2018,7,6,10,30,841.0,125.0,3.9,19.8,877.0,818.87,628.85
2018,7,6,10,45,863.0,115.0,4.1,20.0,903.0,855.72,654.21
2018,7,6,11,0,885.0,105.0,4.3,20.2,929.0,891.21,678.6
2018,7,6,11,15,871.0,117.0,4.5,20.3,938.5,913.67,694.46
2018,7,6,11,30,857.0,129.0,4.7,20.4,948.0,932.73,708.38
2018,7,6,11,45,860.5,129.0,4.9,20.5,956.5,953.51,723.56
2018,7,6,12,0,864.0,129.0,5.1,20.6,965.0,971.55,736.92
2018,7,6,12,15,772.0,189.5,5.35,20.6,936.5,958.16,729.21
2018,7,6,12,30,680.0,250.0,5.6,20.6,908.0,940.23,718.41
2018,7,6,12,45,548.0,324.5,5.8,20.65,852.0,888.8,679.54
2018,7,6,13,0,416.0,399.0,6.0,20.7,796.0,835.23,637.8
2018,7,6,13,15,549.5,314.5,6.15,20.65,830.5,884.31,679.47
2018,7,6,13,30,683.0,230.0,6.3,20.6,865.0,930.77,717.32
2018,7,6,13,45,794.5,159.5,6.45,20.6,881.0,959.16,738.68
2018,7,6,14,0,906.0,89.0,6.6,20.6,897.0,979.79,754.75
2018,7,6,14,15,900.0,88.0,6.7,20.55,869.0,959.46,741.75
2018,7,6,14,30,894.0,87.0,6.8,20.5,841.0,936.25,726.86
2018,7,6,14,45,875.0,91.5,6.9,20.4,804.5,904.28,705.72
2018,7,6,15,0,856.0,96.0,7.0,20.3,768.0,870.41,683.07
2018,7,6,15,15,846.0,94.0,7.0,20.3,729.5,835.66,658.97
2018,7,6,15,30,836.0,92.0,7.0,20.3,691.0,798.95,633.29
2018,7,6,15,45,832.5,85.5,7.05,20.05,650.0,760.76,607.06
2018,7,6,16,0,829.0,79.0,7.1,19.8,609.0,720.47,578.95
2018,7,6,16,15,783.5,86.0,7.05,19.6,556.0,666.13,539.3
2018,7,6,16,30,738.0,93.0,7.0,19.4,503.0,610.13,497.12
2018,7,6,16,45,581.0,121.0,6.95,19.2,425.0,509.66,415.96
2018,7,6,17,0,424.0,149.0,6.9,19.0,347.0,417.06,340.03
2018,7,6,17,15,347.0,142.0,6.8,18.8,291.5,347.34,282.93
2018,7,6,17,30,270.0,135.0,6.7,18.6,236.0,279.39,226.63
2018,7,6,17,45,204.5,119.0,6.6,18.4,189.0,219.89,176.89
2018,7,6,18,0,139.0,103.0,6.5,18.2,142.0,163.05,129.2
2018,7,6,18,15,106.5,84.0,6.35,18.0,110.0,125.03,96.78
2018,7,6,18,30,74.0,65.0,6.2,17.8,78.0,90.36,67.28
2018,7,6,18,45,45.0,47.0,6.0,17.65,54.0,61.01,42.41
2018,7,6,19,0,16.0,29.0,5.8,17.5,30.0,32.64,17.29
2018,7,6,19,15,8.0,16.5,5.65,17.4,17.0,17.19,0.0
2018,7,6,19,30,0.0,4.0,5.5,17.3,4.0,3.93,0.0
2018,7,6,19,45,0.0,2.0,5.4,17.2,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,5.25,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,5.2,17.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,5.15,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,5.05,16.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,5.0,16.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.9,16.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,5.0,16.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,5.0,15.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,5.05,15.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,5.15,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,5.2,15.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,7,7,4,45,31.5,4.0,5.5,15.85,4.0,0.0,0.0
2018,7,7,5,0,63.0,8.0,5.6,15.9,8.0,7.86,0.0
2018,7,7,5,15,189.0,19.0,5.65,16.0,33.0,15.71,0.0
2018,7,7,5,30,315.0,30.0,5.7,16.1,58.0,23.83,12.74
2018,7,7,5,45,245.0,38.5,5.75,16.25,68.5,28.95,19.25
2018,7,7,6,0,175.0,47.0,5.8,16.4,79.0,34.32,24.46
2018,7,7,6,15,123.0,70.5,5.9,16.55,96.5,55.8,43.68
2018,7,7,6,30,71.0,94.0,6.0,16.7,114.0,84.48,63.46
2018,7,7,6,45,97.0,120.5,6.1,16.9,153.5,114.76,86.82
2018,7,7,7,0,123.0,147.0,6.2,17.1,193.0,148.41,113.38
2018,7,7,7,15,169.0,167.5,6.2,17.25,241.0,184.79,141.89
2018,7,7,7,30,215.0,188.0,6.2,17.4,289.0,226.31,175.21
2018,7,7,7,45,244.0,206.5,6.2,17.55,333.5,262.36,204.91
2018,7,7,8,0,273.0,225.0,6.2,17.7,378.0,304.94,239.89
2018,7,7,8,15,260.5,250.5,6.25,17.85,406.5,338.75,267.89
2018,7,7,8,30,248.0,276.0,6.3,18.0,435.0,371.26,294.18
2018,7,7,8,45,274.0,291.5,6.35,18.1,479.0,413.98,328.25
2018,7,7,9,0,300.0,307.0,6.4,18.2,523.0,458.94,363.73
2018,7,7,9,15,322.5,318.5,6.45,18.3,562.0,500.11,395.95
2018,7,7,9,30,345.0,330.0,6.5,18.4,601.0,542.78,428.98
2018,7,7,9,45,411.5,321.0,6.55,18.45,658.5,598.56,472.88
2018,7,7,10,0,478.0,312.0,6.6,18.5,716.0,659.63,520.36
2018,7,7,10,15,503.0,317.5,6.6,18.6,755.5,705.35,554.62
2018,7,7,10,30,528.0,323.0,6.6,18.7,795.0,751.61,588.92
2018,7,7,10,45,575.5,304.0,6.6,18.75,830.0,793.91,621.15
2018,7,7,11,0,623.0,285.0,6.6,18.8,865.0,836.71,653.53
2018,7,7,11,15,766.5,197.0,6.65,18.85,921.5,898.87,700.6
2018,7,7,11,30,910.0,109.0,6.7,18.9,978.0,962.5,745.86
2018,7,7,11,45,734.5,212.0,6.7,18.95,917.0,921.67,715.83
2018,7,7,12,0,559.0,315.0,6.7,19.0,856.0,867.49,673.09
2018,7,7,12,15,494.0,358.0,6.8,19.0,836.0,856.19,662.99
2018,7,7,12,30,429.0,401.0,6.9,19.0,816.0,841.77,650.4
2018,7,7,12,45,539.5,339.5,7.0,19.05,857.0,895.49,693.93
2018,7,7,13,0,650.0,278.0,7.1,19.1,898.0,947.73,735.89
2018,7,7,13,15,745.0,216.0,7.25,19.05,916.5,980.27,761.0
2018,7,7,13,30,840.0,154.0,7.4,19.0,935.0,1004.51,779.65
2018,7,7,13,45,853.0,140.5,7.55,18.95,917.5,991.29,771.55
2018,7,7,14,0,866.0,127.0,7.7,18.9,900.0,980.65,765.52
2018,7,7,14,15,862.5,123.0,7.8,18.8,872.0,960.46,752.53
2018,7,7,14,30,859.0,119.0,7.9,18.7,844.0,937.38,737.45
2018,7,7,14,45,874.5,103.5,8.0,18.6,815.0,916.76,724.16
2018,7,7,15,0,890.0,88.0,8.1,18.5,786.0,892.24,707.97
2018,7,7,15,15,879.5,86.5,8.1,18.5,746.5,856.6,682.83
2018,7,7,15,30,869.0,85.0,8.1,18.5,707.0,818.93,656.07
2018,7,7,15,45,856.5,83.0,8.2,18.25,663.5,777.3,626.98
2018,7,7,16,0,844.0,81.0,8.3,18.0,620.0,734.2,596.41
2018,7,7,16,15,827.0,78.5,8.3,17.9,573.0,686.09,560.99
2018,7,7,16,30,810.0,76.0,8.3,17.8,526.0,637.36,524.65
2018,7,7,16,45,787.5,73.5,8.3,17.65,476.5,587.55,485.18
2018,7,7,17,0,765.0,71.0,8.3,17.5,427.0,535.17,442.32
2018,7,7,17,15,734.5,67.5,8.2,17.3,376.5,478.03,394.49
2018,7,7,17,30,704.0,64.0,8.1,17.1,326.0,422.63,346.87
2018,7,7,17,45,661.5,60.0,8.05,16.95,276.5,363.42,294.94
2018,7,7,18,0,619.0,56.0,8.0,16.8,227.0,308.63,245.53
2018,7,7,18,15,556.5,50.5,7.85,16.6,180.5,248.56,191.37
2018,7,7,18,30,494.0,45.0,7.7,16.4,134.0,194.73,142.36
2018,7,7,18,45,397.0,37.0,7.55,16.25,94.5,136.88,91.99
2018,7,7,19,0,300.0,29.0,7.4,16.1,55.0,89.42,47.84
2018,7,7,19,15,179.0,18.5,7.25,16.05,31.5,39.8,0.0
2018,7,7,19,30,58.0,8.0,7.1,16.0,8.0,12.0,0.0
2018,7,7,19,45,29.0,4.0,7.0,15.95,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,6.9,15.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,6.7,15.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,6.5,15.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,6.35,15.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,6.2,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,6.05,15.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,5.75,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,5.55,15.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,5.4,15.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,5.25,15.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,5.1,15.35,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,5.1,15.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,5.05,14.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,8,4,45,14.5,3.0,5.25,14.9,3.0,0.0,0.0
2018,7,8,5,0,29.0,6.0,5.3,15.0,6.0,5.9,0.0
2018,7,8,5,15,90.0,17.5,5.35,15.1,24.0,17.2,0.0
2018,7,8,5,30,151.0,29.0,5.4,15.2,42.0,22.44,11.52
2018,7,8,5,45,170.0,43.0,5.5,15.35,67.0,32.61,22.44
2018,7,8,6,0,189.0,57.0,5.6,15.5,92.0,45.93,34.73
2018,7,8,6,15,171.5,79.0,5.6,15.7,118.0,62.1,49.37
2018,7,8,6,30,154.0,101.0,5.6,15.9,144.0,93.87,69.05
2018,7,8,6,45,218.5,118.0,5.6,16.05,192.5,121.57,87.63
2018,7,8,7,0,283.0,135.0,5.6,16.2,241.0,160.48,116.87
2018,7,8,7,15,467.0,117.5,5.6,16.4,323.0,199.23,143.08
2018,7,8,7,30,651.0,100.0,5.6,16.6,405.0,259.84,190.36
2018,7,8,7,45,725.5,90.0,5.6,16.75,465.5,314.19,237.58
2018,7,8,8,0,800.0,80.0,5.6,16.9,526.0,372.94,288.71
2018,7,8,8,15,684.5,125.5,5.6,17.05,531.0,405.75,319.88
2018,7,8,8,30,569.0,171.0,5.6,17.2,536.0,428.66,340.78
2018,7,8,8,45,407.5,243.5,5.65,17.35,514.5,439.46,349.62
2018,7,8,9,0,246.0,316.0,5.7,17.5,493.0,435.52,344.92
2018,7,8,9,15,280.0,327.0,5.75,17.6,539.0,481.0,380.63
2018,7,8,9,30,314.0,338.0,5.8,17.7,585.0,529.1,417.91
2018,7,8,9,45,531.5,254.5,5.85,17.8,694.5,621.78,493.51
2018,7,8,10,0,749.0,171.0,5.9,17.9,804.0,730.26,579.98
2018,7,8,10,15,831.0,133.0,5.9,17.95,857.0,787.51,621.28
2018,7,8,10,30,913.0,95.0,5.9,18.0,910.0,848.49,664.88
2018,7,8,10,45,918.5,95.5,5.95,18.05,932.5,883.52,689.43
2018,7,8,11,0,924.0,96.0,6.0,18.1,955.0,916.18,712.32
2018,7,8,11,15,928.0,96.0,6.05,18.15,970.5,944.43,732.02
2018,7,8,11,30,932.0,96.0,6.1,18.2,986.0,969.93,749.79
2018,7,8,11,45,934.0,95.5,6.1,18.25,993.0,990.15,763.56
2018,7,8,12,0,936.0,95.0,6.1,18.3,1000.0,1007.32,775.25
2018,7,8,12,15,935.0,95.5,6.2,18.35,999.5,1019.41,784.09
2018,7,8,12,30,934.0,96.0,6.3,18.4,999.0,1028.25,790.78
2018,7,8,12,45,931.5,97.0,6.35,18.4,991.5,1032.82,794.44
2018,7,8,13,0,929.0,98.0,6.4,18.4,984.0,1034.07,795.91
2018,7,8,13,15,926.5,97.0,6.5,18.45,969.0,1029.94,793.87
2018,7,8,13,30,924.0,96.0,6.6,18.5,954.0,1022.5,789.6
2018,7,8,13,45,920.0,95.0,6.7,18.5,932.5,1010.29,782.22
2018,7,8,14,0,916.0,94.0,6.8,18.5,911.0,994.9,772.63
2018,7,8,14,15,910.0,93.0,6.85,18.45,882.5,974.49,759.39
2018,7,8,14,30,904.0,92.0,6.9,18.4,854.0,951.16,744.07
2018,7,8,14,45,895.5,91.0,6.95,18.4,820.0,922.74,724.91
2018,7,8,15,0,887.0,90.0,7.0,18.4,786.0,891.82,703.86
2018,7,8,15,15,876.5,88.5,7.0,18.4,746.5,856.28,679.11
2018,7,8,15,30,866.0,87.0,7.0,18.4,707.0,818.72,652.73
2018,7,8,15,45,852.0,85.5,7.05,18.2,663.0,776.54,623.34
2018,7,8,16,0,838.0,84.0,7.1,18.0,619.0,733.03,592.58
2018,7,8,16,15,820.5,81.0,7.1,17.9,571.5,684.24,557.0
2018,7,8,16,30,803.0,78.0,7.1,17.8,524.0,637.9,522.87
2018,7,8,16,45,780.0,76.0,7.1,17.65,475.0,585.65,481.69
2018,7,8,17,0,757.0,74.0,7.1,17.5,426.0,533.85,439.61
2018,7,8,17,15,727.0,70.5,7.05,17.3,376.0,477.33,392.66
2018,7,8,17,30,697.0,67.0,7.0,17.1,326.0,422.5,345.84
2018,7,8,17,45,654.0,62.5,6.95,16.95,276.5,362.83,293.82
2018,7,8,18,0,611.0,58.0,6.9,16.8,227.0,307.75,244.42
2018,7,8,18,15,548.0,52.0,6.8,16.6,180.0,247.34,190.23
2018,7,8,18,30,485.0,46.0,6.7,16.4,133.0,193.24,141.2
2018,7,8,18,45,388.5,38.0,6.6,16.2,94.0,135.94,91.43
2018,7,8,19,0,292.0,30.0,6.5,16.0,55.0,88.82,47.37
2018,7,8,19,15,174.0,18.5,6.35,15.95,31.0,39.15,0.0
2018,7,8,19,30,56.0,7.0,6.2,15.9,7.0,6.88,0.0
2018,7,8,19,45,28.0,3.5,6.05,15.8,3.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.55,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,9,4,45,29.0,4.0,4.85,14.9,4.0,0.0,0.0
2018,7,9,5,0,58.0,8.0,4.9,15.0,8.0,7.86,0.0
2018,7,9,5,15,178.0,19.0,5.0,15.1,32.0,18.68,0.0
2018,7,9,5,30,298.0,30.0,5.1,15.2,56.0,24.08,12.52
2018,7,9,5,45,395.5,37.0,5.15,15.35,95.0,27.71,18.2
2018,7,9,6,0,493.0,44.0,5.2,15.5,134.0,31.26,21.85
2018,7,9,6,15,484.0,57.5,5.2,15.7,168.5,40.07,29.92
2018,7,9,6,30,475.0,71.0,5.2,15.9,203.0,76.67,45.02
2018,7,9,6,45,575.5,70.5,5.15,16.05,262.5,114.08,66.27
2018,7,9,7,0,676.0,70.0,5.1,16.2,322.0,165.48,104.14
2018,7,9,7,15,719.5,70.5,5.05,16.4,374.5,213.33,145.08
2018,7,9,7,30,763.0,71.0,5.0,16.6,427.0,265.79,191.6
2018,7,9,7,45,785.5,74.0,4.9,16.8,476.5,318.09,238.92
2018,7,9,8,0,808.0,77.0,4.8,17.0,526.0,375.46,289.6
2018,7,9,8,15,825.0,79.0,4.7,17.2,573.0,427.79,335.27
2018,7,9,8,30,842.0,81.0,4.6,17.4,620.0,480.88,380.28
2018,7,9,8,45,855.5,82.5,4.5,17.6,663.5,532.21,422.58
2018,7,9,9,0,869.0,84.0,4.4,17.8,707.0,583.48,463.53
2018,7,9,9,15,880.5,85.5,4.35,17.95,747.0,633.22,502.37
2018,7,9,9,30,892.0,87.0,4.3,18.1,787.0,682.25,539.54
2018,7,9,9,45,903.0,86.0,4.25,18.3,821.5,727.59,571.06
2018,7,9,10,0,914.0,85.0,4.2,18.5,856.0,771.69,601.32
2018,7,9,10,15,919.5,86.0,4.2,18.6,884.0,811.91,628.86
2018,7,9,10,30,925.0,87.0,4.2,18.7,912.0,850.07,654.71
2018,7,9,10,45,928.0,88.5,4.25,18.85,933.5,884.34,677.75
2018,7,9,11,0,931.0,90.0,4.3,19.0,955.0,916.05,698.92
2018,7,9,11,15,933.5,90.5,4.4,19.1,969.5,943.64,717.63
2018,7,9,11,30,936.0,91.0,4.5,19.2,984.0,968.38,734.65
2018,7,9,11,45,937.0,91.5,4.6,19.3,991.5,988.74,748.72
2018,7,9,12,0,938.0,92.0,4.7,19.4,999.0,1006.01,760.79
2018,7,9,12,15,938.0,92.5,4.9,19.4,999.0,1019.13,771.3
2018,7,9,12,30,938.0,93.0,5.1,19.4,999.0,1029.02,779.7
2018,7,9,12,45,936.5,92.5,5.3,19.45,991.5,1033.09,784.06
2018,7,9,13,0,935.0,92.0,5.5,19.5,984.0,1033.81,786.21
2018,7,9,13,15,932.5,91.5,5.7,19.5,969.0,1030.18,785.58
2018,7,9,13,30,930.0,91.0,5.9,19.5,954.0,1023.22,782.68
2018,7,9,13,45,925.5,90.5,6.05,19.45,932.5,1010.98,775.96
2018,7,9,14,0,921.0,90.0,6.2,19.4,911.0,995.56,767.03
2018,7,9,14,15,915.0,89.0,6.35,19.35,882.5,975.06,754.51
2018,7,9,14,30,909.0,88.0,6.5,19.3,854.0,951.63,739.84
2018,7,9,14,45,901.0,87.0,6.65,19.25,820.0,923.55,721.75
2018,7,9,15,0,893.0,86.0,6.8,19.2,786.0,892.92,701.66
2018,7,9,15,15,883.0,84.5,6.8,19.2,746.5,857.63,677.24
2018,7,9,15,30,873.0,83.0,6.8,19.2,707.0,820.26,651.17
2018,7,9,15,45,860.5,81.0,6.95,19.05,663.5,778.47,622.45
2018,7,9,16,0,848.0,79.0,7.1,18.9,620.0,735.21,592.21
2018,7,9,16,15,831.5,77.0,7.1,18.75,573.5,687.82,557.97
2018,7,9,16,30,815.0,75.0,7.1,18.6,527.0,639.77,522.74
2018,7,9,16,45,793.5,72.0,7.15,18.45,477.5,589.79,483.79
2018,7,9,17,0,772.0,69.0,7.2,18.3,428.0,537.14,441.25
2018,7,9,17,15,742.5,66.0,7.1,18.1,378.0,480.74,394.41
2018,7,9,17,30,713.0,63.0,7.0,17.9,328.0,425.96,347.64
2018,7,9,17,45,672.0,58.5,6.9,17.7,278.0,366.38,295.78
2018,7,9,18,0,631.0,54.0,6.8,17.5,228.0,310.17,245.51
2018,7,9,18,15,567.5,49.0,6.65,17.35,181.0,250.5,191.85
2018,7,9,18,30,504.0,44.0,6.5,17.2,134.0,196.36,142.73
2018,7,9,18,45,392.5,36.5,6.3,17.0,93.5,135.23,90.35
2018,7,9,19,0,281.0,29.0,6.1,16.8,53.0,85.76,45.04
2018,7,9,19,15,165.0,18.0,5.95,16.75,30.0,37.53,0.0
2018,7,9,19,30,49.0,7.0,5.8,16.7,7.0,6.88,0.0
2018,7,9,19,45,24.5,3.5,5.6,16.6,3.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.95,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.65,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,10,4,45,34.0,4.0,4.85,15.25,4.0,0.0,0.0
2018,7,10,5,0,68.0,8.0,5.0,15.3,8.0,7.86,0.0
2018,7,10,5,15,199.0,18.0,5.1,15.4,32.0,17.69,0.0
2018,7,10,5,30,330.0,28.0,5.2,15.5,56.0,22.18,10.8
2018,7,10,5,45,428.0,34.5,5.35,15.65,96.0,25.51,16.26
2018,7,10,6,0,526.0,41.0,5.5,15.8,136.0,28.77,19.62
2018,7,10,6,15,588.0,47.0,5.55,16.0,184.0,34.38,24.84
2018,7,10,6,30,650.0,53.0,5.6,16.2,232.0,72.01,36.18
2018,7,10,6,45,692.0,56.5,5.7,16.4,282.5,115.98,62.97
2018,7,10,7,0,734.0,60.0,5.8,16.6,333.0,164.75,100.92
2018,7,10,7,15,763.0,63.0,5.75,16.75,384.0,214.91,144.6
2018,7,10,7,30,792.0,66.0,5.7,16.9,435.0,268.06,192.52
2018,7,10,7,45,813.0,68.5,5.7,17.1,484.5,324.38,243.47
2018,7,10,8,0,834.0,71.0,5.7,17.3,534.0,378.79,292.31
2018,7,10,8,15,850.5,73.0,5.65,17.45,581.5,432.24,339.46
2018,7,10,8,30,867.0,75.0,5.6,17.6,629.0,486.39,385.94
2018,7,10,8,45,879.5,77.5,5.55,17.75,673.5,539.36,430.21
2018,7,10,9,0,892.0,80.0,5.5,17.9,718.0,592.16,473.11
2018,7,10,9,15,901.0,82.0,5.55,18.05,757.5,641.91,512.81
2018,7,10,9,30,910.0,84.0,5.6,18.2,797.0,690.69,550.64
2018,7,10,9,45,916.0,86.5,5.6,18.3,831.5,736.62,583.6
2018,7,10,10,0,922.0,89.0,5.6,18.4,866.0,780.91,615.01
2018,7,10,10,15,928.0,90.5,5.75,18.55,895.0,822.38,644.63
2018,7,10,10,30,934.0,92.0,5.9,18.7,924.0,861.81,672.64
2018,7,10,10,45,938.5,92.0,6.0,18.8,945.5,896.26,696.85
2018,7,10,11,0,943.0,92.0,6.1,18.9,967.0,928.21,719.23
2018,7,10,11,15,945.5,92.5,6.25,18.95,982.0,956.17,739.19
2018,7,10,11,30,948.0,93.0,6.4,19.0,997.0,981.24,757.16
2018,7,10,11,45,949.5,93.0,6.55,19.05,1004.5,1001.87,772.05
2018,7,10,12,0,951.0,93.0,6.7,19.1,1012.0,1019.39,784.85
2018,7,10,12,15,950.5,93.5,6.9,19.1,1012.0,1032.23,794.9
2018,7,10,12,30,950.0,94.0,7.1,19.1,1012.0,1041.78,802.75
2018,7,10,12,45,948.0,94.5,7.25,19.1,1004.5,1046.49,807.03
2018,7,10,13,0,946.0,95.0,7.4,19.1,997.0,1047.82,809.04
2018,7,10,13,15,943.5,94.5,7.55,19.0,982.0,1044.23,807.98
2018,7,10,13,30,941.0,94.0,7.7,18.9,967.0,1037.25,804.62
2018,7,10,13,45,936.5,93.0,7.85,18.8,944.5,1024.45,797.16
2018,7,10,14,0,932.0,92.0,8.0,18.7,922.0,1008.4,787.42
2018,7,10,14,15,925.5,91.0,8.1,18.6,893.0,987.28,773.81
2018,7,10,14,30,919.0,90.0,8.2,18.5,864.0,963.2,758.05
2018,7,10,14,45,911.5,88.5,8.25,18.35,829.5,934.85,739.08
2018,7,10,15,0,904.0,87.0,8.3,18.2,795.0,903.86,718.09
2018,7,10,15,15,894.0,85.0,8.3,18.2,755.0,867.72,692.59
2018,7,10,15,30,884.0,83.0,8.3,18.2,715.0,829.46,665.38
2018,7,10,15,45,870.0,82.0,8.35,17.95,671.0,787.19,635.67
2018,7,10,16,0,856.0,81.0,8.4,17.7,627.0,743.53,604.56
2018,7,10,16,15,839.0,78.5,8.35,17.55,579.0,694.91,568.77
2018,7,10,16,30,822.0,76.0,8.3,17.4,531.0,645.65,532.04
2018,7,10,16,45,800.0,73.5,8.3,17.25,481.5,595.61,492.43
2018,7,10,17,0,778.0,71.0,8.3,17.1,432.0,542.9,449.26
2018,7,10,17,15,748.0,67.5,8.2,16.9,381.0,485.35,401.04
2018,7,10,17,30,718.0,64.0,8.1,16.7,330.0,429.47,352.93
2018,7,10,17,45,676.0,59.5,8.0,16.55,279.5,369.16,299.95
2018,7,10,18,0,634.0,55.0,7.9,16.4,229.0,312.32,248.67
2018,7,10,18,15,572.0,49.5,7.7,16.25,182.0,252.48,194.41
2018,7,10,18,30,510.0,44.0,7.5,16.1,135.0,197.96,144.55
2018,7,10,18,45,411.5,36.5,7.25,15.95,95.0,139.46,93.43
2018,7,10,19,0,313.0,29.0,7.0,15.8,55.0,91.08,47.38
2018,7,10,19,15,187.0,18.0,6.75,15.8,31.0,40.1,0.0
2018,7,10,19,30,61.0,7.0,6.5,15.8,7.0,6.88,0.0
2018,7,10,19,45,30.5,3.5,6.25,15.75,3.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.85,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.55,15.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
