Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,0,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,11,4,45,32.0,3.5,2.85,15.0,3.5,0.0,0.0
2018,7,11,5,0,64.0,7.0,2.8,15.1,7.0,6.88,0.0
2018,7,11,5,15,193.0,17.5,2.75,15.25,31.0,17.2,0.0
2018,7,11,5,30,322.0,28.0,2.7,15.4,55.0,22.31,10.6
2018,7,11,5,45,421.0,34.5,2.65,15.55,94.5,25.61,16.35
2018,7,11,6,0,520.0,41.0,2.6,15.7,134.0,28.85,19.72
2018,7,11,6,15,359.0,39.0,2.5,15.85,112.5,25.05,16.62
2018,7,11,6,30,198.0,37.0,2.4,16.0,91.0,36.64,19.78
2018,7,11,6,45,99.0,57.0,2.25,16.1,84.0,58.78,40.06
2018,7,11,7,0,0.0,77.0,2.1,16.2,77.0,74.17,57.07
2018,7,11,7,15,0.0,98.5,2.0,16.4,98.5,94.28,73.6
2018,7,11,7,30,0.0,120.0,1.9,16.6,120.0,114.46,89.91
2018,7,11,7,45,0.0,132.0,1.8,16.75,132.0,126.04,98.98
2018,7,11,8,0,0.0,144.0,1.7,16.9,144.0,137.63,107.96
2018,7,11,8,15,1.0,156.0,1.65,17.05,156.5,149.67,117.21
2018,7,11,8,30,2.0,168.0,1.6,17.2,169.0,161.84,126.49
2018,7,11,8,45,4.0,182.0,1.55,17.4,184.5,176.54,137.7
2018,7,11,9,0,6.0,196.0,1.5,17.6,200.0,191.47,149.0
2018,7,11,9,15,9.0,216.5,1.55,17.7,223.0,213.4,165.83
2018,7,11,9,30,12.0,237.0,1.6,17.8,246.0,235.68,182.78
2018,7,11,9,45,18.0,271.5,1.6,17.95,286.0,273.72,211.67
2018,7,11,10,0,24.0,306.0,1.6,18.1,326.0,311.95,240.25
2018,7,11,10,15,30.5,333.5,1.65,18.2,360.0,345.44,265.09
2018,7,11,10,30,37.0,361.0,1.7,18.3,394.0,379.61,290.23
2018,7,11,10,45,48.5,388.0,1.75,18.4,432.5,418.22,318.58
2018,7,11,11,0,60.0,415.0,1.8,18.5,471.0,457.7,347.28
2018,7,11,11,15,74.5,434.0,1.85,18.55,504.5,492.86,372.82
2018,7,11,11,30,89.0,453.0,1.9,18.6,538.0,528.71,398.7
2018,7,11,11,45,105.0,463.5,1.95,18.65,564.5,558.07,419.94
2018,7,11,12,0,121.0,474.0,2.0,18.7,591.0,592.25,444.47
2018,7,11,12,15,131.0,476.0,2.1,18.7,602.5,608.17,456.26
2018,7,11,12,30,141.0,478.0,2.2,18.7,614.0,623.73,467.97
2018,7,11,12,45,128.5,471.0,2.25,18.7,594.5,607.16,456.14
2018,7,11,13,0,116.0,464.0,2.3,18.7,575.0,589.79,443.93
2018,7,11,13,15,117.0,457.5,2.4,18.65,567.5,585.78,442.01
2018,7,11,13,30,118.0,451.0,2.5,18.6,560.0,581.15,439.58
2018,7,11,13,45,250.5,384.5,2.6,18.55,609.5,650.6,495.53
2018,7,11,14,0,383.0,318.0,2.7,18.5,659.0,716.16,547.51
2018,7,11,14,15,640.0,209.5,2.8,18.45,757.5,847.17,647.34
2018,7,11,14,30,897.0,101.0,2.9,18.4,856.0,954.27,721.55
2018,7,11,14,45,888.0,99.5,2.95,18.35,821.0,925.1,702.35
2018,7,11,15,0,879.0,98.0,3.0,18.3,786.0,893.43,682.56
2018,7,11,15,15,868.0,96.0,3.0,18.3,746.0,857.2,658.97
2018,7,11,15,30,857.0,94.0,3.0,18.3,706.0,818.98,633.81
2018,7,11,15,45,841.5,93.0,3.1,18.15,662.0,776.47,606.23
2018,7,11,16,0,826.0,92.0,3.2,18.0,618.0,732.75,577.3
2018,7,11,16,15,806.0,89.5,3.25,17.85,570.0,686.57,545.79
2018,7,11,16,30,786.0,87.0,3.3,17.7,522.0,636.42,510.51
2018,7,11,16,45,759.5,84.0,3.3,17.6,471.5,581.52,468.76
2018,7,11,17,0,733.0,81.0,3.3,17.5,421.0,527.4,426.48
2018,7,11,17,15,698.0,77.5,3.25,17.35,370.0,469.22,379.74
2018,7,11,17,30,663.0,74.0,3.2,17.2,319.0,414.36,334.27
2018,7,11,17,45,614.5,69.0,3.2,17.05,269.0,353.41,282.78
2018,7,11,18,0,566.0,64.0,3.2,16.9,219.0,296.68,233.44
2018,7,11,18,15,498.0,57.0,3.1,16.7,172.5,235.78,180.15
2018,7,11,18,30,430.0,50.0,3.0,16.5,126.0,181.74,132.35
2018,7,11,18,45,329.5,40.5,2.85,16.35,88.0,124.85,83.96
2018,7,11,19,0,229.0,31.0,2.7,16.2,50.0,78.35,40.8
2018,7,11,19,15,132.5,18.5,2.55,16.15,28.0,34.01,0.0
2018,7,11,19,30,36.0,6.0,2.4,16.1,6.0,5.9,0.0
2018,7,11,19,45,18.0,3.0,2.2,16.0,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.35,15.55,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.4,15.6,1.0,0.0,0.0
2018,7,12,5,15,0.0,4.5,1.5,15.75,4.5,4.42,0.0
2018,7,12,5,30,0.0,8.0,1.6,15.9,8.0,7.71,0.0
2018,7,12,5,45,73.0,20.5,1.75,16.05,33.5,17.34,9.22
2018,7,12,6,0,146.0,33.0,1.9,16.2,59.0,23.79,15.24
2018,7,12,6,15,112.5,33.5,1.95,16.3,57.5,23.33,15.06
2018,7,12,6,30,79.0,34.0,2.0,16.4,56.0,32.22,19.5
2018,7,12,6,45,39.5,45.5,2.1,16.55,56.5,45.84,31.6
2018,7,12,7,0,0.0,57.0,2.2,16.7,57.0,55.08,40.96
2018,7,12,7,15,0.0,78.0,2.2,16.85,78.0,75.38,57.79
2018,7,12,7,30,0.0,99.0,2.2,17.0,99.0,95.15,73.92
2018,7,12,7,45,0.5,114.0,2.25,17.1,114.5,109.56,85.45
2018,7,12,8,0,1.0,129.0,2.3,17.2,130.0,124.08,96.95
2018,7,12,8,15,3.0,157.0,2.3,17.3,159.0,151.44,118.71
2018,7,12,8,30,5.0,185.0,2.3,17.4,188.0,179.1,140.42
2018,7,12,8,45,7.0,198.0,2.3,17.5,202.5,193.09,151.07
2018,7,12,9,0,9.0,211.0,2.3,17.6,217.0,207.3,161.86
2018,7,12,9,15,12.5,233.5,2.3,17.65,243.0,231.6,180.57
2018,7,12,9,30,16.0,256.0,2.3,17.7,269.0,256.32,199.41
2018,7,12,9,45,23.0,283.0,2.25,17.75,302.0,288.17,223.64
2018,7,12,10,0,30.0,310.0,2.2,17.8,335.0,320.24,247.76
2018,7,12,10,15,31.0,323.0,2.2,17.85,349.5,335.81,259.1
2018,7,12,10,30,32.0,336.0,2.2,17.9,364.0,351.48,270.53
2018,7,12,10,45,30.5,347.0,2.2,17.95,374.5,363.17,278.84
2018,7,12,11,0,29.0,358.0,2.2,18.0,385.0,374.76,287.09
2018,7,12,11,15,33.0,374.0,2.3,18.05,405.0,396.2,303.04
2018,7,12,11,30,37.0,390.0,2.4,18.1,425.0,417.9,319.1
2018,7,12,11,45,48.0,413.5,2.45,18.1,459.5,453.95,345.87
2018,7,12,12,0,59.0,437.0,2.5,18.1,494.0,490.49,372.76
2018,7,12,12,15,56.0,433.0,2.55,18.1,487.0,485.91,369.24
2018,7,12,12,30,53.0,429.0,2.6,18.1,480.0,480.92,365.7
2018,7,12,12,45,48.5,417.5,2.6,18.1,464.0,466.43,355.1
2018,7,12,13,0,44.0,406.0,2.6,18.1,448.0,451.54,344.25
2018,7,12,13,15,39.5,390.0,2.55,18.05,427.0,431.69,329.74
2018,7,12,13,30,35.0,374.0,2.5,18.0,406.0,411.55,314.99
2018,7,12,13,45,36.5,369.5,2.4,17.95,402.5,408.99,313.42
2018,7,12,14,0,38.0,365.0,2.3,17.9,399.0,406.23,311.65
2018,7,12,14,15,29.0,325.0,2.35,17.85,350.5,356.27,274.55
2018,7,12,14,30,20.0,285.0,2.4,17.8,302.0,299.69,232.04
2018,7,12,14,45,15.5,257.0,2.4,17.75,270.0,267.2,207.53
2018,7,12,15,0,11.0,229.0,2.4,17.7,238.0,234.86,182.79
2018,7,12,15,15,12.5,228.5,2.4,17.7,238.0,235.62,183.9
2018,7,12,15,30,14.0,228.0,2.4,17.7,238.0,236.31,184.89
2018,7,12,15,45,35.0,225.5,2.35,17.6,248.5,256.22,201.78
2018,7,12,16,0,56.0,223.0,2.3,17.5,259.0,268.9,212.89
2018,7,12,16,15,29.5,190.0,2.2,17.45,209.0,213.45,168.78
2018,7,12,16,30,3.0,157.0,2.1,17.4,159.0,156.18,122.72
2018,7,12,16,45,38.5,156.0,2.05,17.3,174.0,182.03,145.08
2018,7,12,17,0,74.0,155.0,2.0,17.2,189.0,200.81,161.18
2018,7,12,17,15,173.5,141.5,2.0,17.1,209.0,242.29,195.96
2018,7,12,17,30,273.0,128.0,2.0,17.0,229.0,273.4,220.74
2018,7,12,17,45,320.5,105.0,2.0,16.9,206.0,260.71,208.89
2018,7,12,18,0,368.0,82.0,2.0,16.8,183.0,237.25,187.06
2018,7,12,18,15,311.5,69.5,1.95,16.7,142.5,185.14,142.1
2018,7,12,18,30,255.0,57.0,1.9,16.6,102.0,138.93,102.07
2018,7,12,18,45,188.5,43.0,1.9,16.5,70.5,94.92,64.7
2018,7,12,19,0,122.0,29.0,1.9,16.4,39.0,54.9,27.87
2018,7,12,19,15,69.5,16.5,1.8,16.4,21.5,24.48,0.0
2018,7,12,19,30,17.0,4.0,1.7,16.4,4.0,0.0,0.0
2018,7,12,19,45,8.5,2.0,1.6,16.35,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,16.05,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.1,1.0,0.0,0.0
2018,7,13,5,15,0.0,6.0,1.8,16.2,6.0,5.9,0.0
2018,7,13,5,30,0.0,11.0,1.8,16.3,11.0,10.61,1.68
2018,7,13,5,45,0.0,19.5,1.8,16.45,19.5,18.81,10.42
2018,7,13,6,0,0.0,28.0,1.8,16.6,28.0,27.02,18.03
2018,7,13,6,15,23.5,50.5,1.8,16.7,57.0,47.35,36.2
2018,7,13,6,30,47.0,73.0,1.8,16.8,86.0,69.28,51.57
2018,7,13,6,45,70.5,101.0,1.8,16.95,125.0,95.5,71.81
2018,7,13,7,0,94.0,129.0,1.8,17.1,164.0,128.08,97.43
2018,7,13,7,15,57.5,137.5,1.85,17.2,160.0,138.27,107.29
2018,7,13,7,30,21.0,146.0,1.9,17.3,156.0,143.4,112.63
2018,7,13,7,45,62.5,182.5,1.9,17.45,216.0,188.42,147.83
2018,7,13,8,0,104.0,219.0,1.9,17.6,276.0,238.0,186.56
2018,7,13,8,15,128.0,245.5,1.9,17.7,322.0,279.15,218.67
2018,7,13,8,30,152.0,272.0,1.9,17.8,368.0,322.95,252.54
2018,7,13,8,45,107.0,284.0,1.95,17.9,354.0,320.08,249.92
2018,7,13,9,0,62.0,296.0,2.0,18.0,340.0,314.3,244.69
2018,7,13,9,15,50.5,303.0,2.0,18.1,340.0,318.23,247.1
2018,7,13,9,30,39.0,310.0,2.0,18.2,340.0,320.92,248.43
2018,7,13,9,45,44.5,331.0,2.0,18.3,367.0,347.66,268.3
2018,7,13,10,0,50.0,352.0,2.0,18.4,394.0,374.95,288.31
2018,7,13,10,15,59.5,377.5,1.95,18.5,429.0,410.18,314.03
2018,7,13,10,30,69.0,403.0,1.9,18.6,464.0,446.22,339.99
2018,7,13,10,45,81.0,420.5,1.9,18.7,494.0,477.41,362.42
2018,7,13,11,0,93.0,438.0,1.9,18.8,524.0,509.28,385.18
2018,7,13,11,15,94.5,447.0,1.9,18.85,535.5,523.83,395.14
2018,7,13,11,30,96.0,456.0,1.9,18.9,547.0,538.22,405.09
2018,7,13,11,45,98.0,460.5,1.85,18.95,554.0,548.43,411.91
2018,7,13,12,0,100.0,465.0,1.8,19.0,561.0,558.36,418.57
2018,7,13,12,15,94.0,461.0,1.9,19.05,551.5,551.54,413.84
2018,7,13,12,30,88.0,457.0,2.0,19.1,542.0,544.11,408.79
2018,7,13,12,45,88.5,454.0,2.05,19.1,539.0,543.65,408.86
2018,7,13,13,0,89.0,451.0,2.1,19.1,536.0,542.75,408.62
2018,7,13,13,15,102.5,449.5,2.25,19.1,545.5,555.99,419.4
2018,7,13,13,30,116.0,448.0,2.4,19.1,555.0,576.19,435.01
2018,7,13,13,45,241.5,386.5,2.5,19.1,603.0,643.94,489.08
2018,7,13,14,0,367.0,325.0,2.6,19.1,651.0,707.94,539.47
2018,7,13,14,15,600.0,219.0,2.7,19.05,732.0,818.83,625.6
2018,7,13,14,30,833.0,113.0,2.8,19.0,813.0,906.79,687.13
2018,7,13,14,45,824.5,111.0,2.95,18.95,780.0,879.04,669.58
2018,7,13,15,0,816.0,109.0,3.1,18.9,747.0,848.96,651.2
2018,7,13,15,15,804.5,107.0,3.1,18.9,708.5,814.15,628.25
2018,7,13,15,30,793.0,105.0,3.1,18.9,670.0,781.74,606.88
2018,7,13,15,45,778.0,102.5,3.35,18.75,627.5,740.03,580.1
2018,7,13,16,0,763.0,100.0,3.6,18.6,585.0,697.19,551.86
2018,7,13,16,15,744.5,96.5,3.7,18.5,539.5,649.85,518.98
2018,7,13,16,30,726.0,93.0,3.8,18.4,494.0,602.16,484.47
2018,7,13,16,45,701.0,89.5,3.9,18.3,446.0,550.26,444.83
2018,7,13,17,0,676.0,86.0,4.0,18.2,398.0,500.29,405.56
2018,7,13,17,15,642.5,81.5,4.05,18.05,349.5,444.54,360.58
2018,7,13,17,30,609.0,77.0,4.1,17.9,301.0,390.97,316.07
2018,7,13,17,45,563.5,70.5,4.2,17.75,253.0,332.4,266.42
2018,7,13,18,0,518.0,64.0,4.3,17.6,205.0,277.83,218.84
2018,7,13,18,15,452.0,56.5,4.25,17.45,161.0,219.61,167.75
2018,7,13,18,30,386.0,49.0,4.2,17.3,117.0,168.1,122.21
2018,7,13,18,45,293.0,39.5,4.2,17.15,81.5,114.51,76.61
2018,7,13,19,0,200.0,30.0,4.2,17.0,46.0,71.81,36.03
2018,7,13,19,15,115.0,18.0,4.1,16.95,26.0,31.3,0.0
2018,7,13,19,30,30.0,6.0,4.0,16.9,6.0,0.0,0.0
2018,7,13,19,45,15.0,3.0,3.9,16.85,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,45,19.0,3.5,2.6,16.0,3.0,0.0,0.0
2018,7,14,5,0,38.0,7.0,2.6,16.0,6.0,0.0,0.0
2018,7,14,5,15,136.0,17.5,2.6,16.1,26.0,17.2,0.0
2018,7,14,5,30,234.0,28.0,2.6,16.2,46.0,22.71,9.54
2018,7,14,5,45,333.0,36.0,2.55,16.3,82.5,27.33,17.63
2018,7,14,6,0,432.0,44.0,2.5,16.4,119.0,31.75,22.14
2018,7,14,6,15,302.0,55.0,2.5,16.5,115.5,39.5,29.3
2018,7,14,6,30,172.0,66.0,2.5,16.6,112.0,61.68,41.91
2018,7,14,6,45,134.0,102.0,2.45,16.7,142.5,102.3,74.97
2018,7,14,7,0,96.0,138.0,2.4,16.8,173.0,135.38,103.54
2018,7,14,7,15,122.0,163.5,2.4,16.95,215.0,169.7,130.72
2018,7,14,7,30,148.0,189.0,2.4,17.1,257.0,207.21,160.65
2018,7,14,7,45,139.5,206.0,2.4,17.2,276.0,229.72,179.46
2018,7,14,8,0,131.0,223.0,2.4,17.3,295.0,251.27,197.14
2018,7,14,8,15,101.5,236.5,2.45,17.45,295.5,259.92,204.35
2018,7,14,8,30,72.0,250.0,2.5,17.6,296.0,267.67,210.31
2018,7,14,8,45,101.5,286.0,2.55,17.7,355.5,320.94,251.66
2018,7,14,9,0,131.0,322.0,2.6,17.8,415.0,375.51,293.38
2018,7,14,9,15,123.5,339.5,2.7,17.9,431.0,395.45,308.0
2018,7,14,9,30,116.0,357.0,2.8,18.0,447.0,414.59,321.95
2018,7,14,9,45,144.0,378.0,2.9,18.1,495.0,461.35,357.22
2018,7,14,10,0,172.0,399.0,3.0,18.2,543.0,510.32,393.67
2018,7,14,10,15,199.0,411.0,3.15,18.25,583.5,552.01,424.72
2018,7,14,10,30,226.0,423.0,3.3,18.3,624.0,595.24,456.73
2018,7,14,10,45,242.5,431.0,3.4,18.35,651.5,628.11,480.64
2018,7,14,11,0,259.0,439.0,3.5,18.4,679.0,660.74,504.32
2018,7,14,11,15,304.5,425.0,3.6,18.4,711.5,698.5,532.86
2018,7,14,11,30,350.0,411.0,3.7,18.4,744.0,737.26,561.96
2018,7,14,11,45,566.0,293.5,3.8,18.4,836.5,840.07,642.27
2018,7,14,12,0,782.0,176.0,3.9,18.4,929.0,941.6,715.22
2018,7,14,12,15,845.5,137.5,3.95,18.4,952.0,972.1,735.6
2018,7,14,12,30,909.0,99.0,4.0,18.4,975.0,1005.42,758.42
2018,7,14,12,45,773.5,178.5,4.1,18.4,920.0,962.43,729.59
2018,7,14,13,0,638.0,258.0,4.2,18.4,865.0,915.33,698.0
2018,7,14,13,15,526.5,316.0,4.25,18.35,811.5,862.92,658.64
2018,7,14,13,30,415.0,374.0,4.3,18.3,758.0,810.61,618.73
2018,7,14,13,45,411.5,362.5,4.35,18.3,736.0,793.53,607.91
2018,7,14,14,0,408.0,351.0,4.4,18.3,714.0,774.75,595.63
2018,7,14,14,15,589.0,249.0,4.5,18.2,754.0,839.38,649.9
2018,7,14,14,30,770.0,147.0,4.6,18.1,794.0,888.81,687.82
2018,7,14,14,45,816.0,121.0,4.65,18.05,781.0,881.78,684.08
2018,7,14,15,0,862.0,95.0,4.7,18.0,768.0,874.96,680.96
2018,7,14,15,15,851.0,93.5,4.7,18.0,729.0,839.73,657.05
2018,7,14,15,30,840.0,92.0,4.7,18.0,690.0,802.56,631.72
2018,7,14,15,45,827.0,89.5,4.85,17.75,647.0,760.96,604.29
2018,7,14,16,0,814.0,87.0,5.0,17.5,604.0,718.0,575.3
2018,7,14,16,15,798.0,84.0,5.0,17.4,558.0,674.51,544.45
2018,7,14,16,30,782.0,81.0,5.0,17.3,512.0,626.82,509.9
2018,7,14,16,45,760.0,77.5,5.0,17.15,463.0,574.36,469.1
2018,7,14,17,0,738.0,74.0,5.0,17.0,414.0,522.29,427.51
2018,7,14,17,15,707.5,70.0,5.0,16.9,364.5,465.75,381.09
2018,7,14,17,30,677.0,66.0,5.0,16.8,315.0,410.98,334.78
2018,7,14,17,45,634.5,62.0,5.0,16.7,266.5,353.93,285.34
2018,7,14,18,0,592.0,58.0,5.0,16.6,218.0,299.65,236.98
2018,7,14,18,15,528.5,51.5,5.0,16.5,172.0,239.5,183.35
2018,7,14,18,30,465.0,45.0,5.0,16.4,126.0,185.76,134.92
2018,7,14,18,45,349.5,36.0,4.95,16.3,86.0,124.36,82.73
2018,7,14,19,0,234.0,27.0,4.9,16.2,46.0,74.39,36.01
2018,7,14,19,15,135.0,16.5,4.85,16.15,25.5,32.11,0.0
2018,7,14,19,30,36.0,6.0,4.8,16.1,5.0,0.0,0.0
2018,7,14,19,45,18.0,3.0,4.75,16.05,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.55,14.75,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,2.5,14.8,1.0,0.0,0.0
2018,7,15,5,15,0.0,3.5,2.5,14.9,3.5,3.44,0.0
2018,7,15,5,30,0.0,6.0,2.5,15.0,6.0,5.78,0.0
2018,7,15,5,45,0.0,10.0,2.45,15.1,10.0,9.64,2.59
2018,7,15,6,0,0.0,14.0,2.4,15.2,14.0,13.5,6.23
2018,7,15,6,15,0.0,20.0,2.4,15.35,20.0,19.29,11.52
2018,7,15,6,30,0.0,26.0,2.4,15.5,26.0,25.09,15.75
2018,7,15,6,45,0.0,40.0,2.45,15.65,40.0,38.62,27.27
2018,7,15,7,0,0.0,54.0,2.5,15.8,54.0,52.17,38.67
2018,7,15,7,15,0.0,81.5,2.5,15.95,81.5,78.61,60.72
2018,7,15,7,30,0.0,109.0,2.5,16.1,109.0,104.34,81.84
2018,7,15,7,45,0.0,124.0,2.5,16.25,124.0,118.62,93.23
2018,7,15,8,0,0.0,139.0,2.5,16.4,139.0,132.96,104.56
2018,7,15,8,15,3.0,161.5,2.55,16.5,163.5,155.58,122.48
2018,7,15,8,30,6.0,184.0,2.6,16.6,188.0,178.6,140.57
2018,7,15,8,45,10.0,208.5,2.6,16.75,215.5,204.42,160.68
2018,7,15,9,0,14.0,233.0,2.6,16.9,243.0,230.73,180.98
2018,7,15,9,15,17.5,254.5,2.7,17.0,267.5,254.41,199.13
2018,7,15,9,30,21.0,276.0,2.8,17.1,292.0,278.48,217.47
2018,7,15,9,45,30.0,308.0,2.85,17.25,332.5,315.77,245.91
2018,7,15,10,0,39.0,340.0,2.9,17.4,373.0,355.34,275.76
2018,7,15,10,15,46.5,364.0,3.05,17.5,404.5,387.07,299.54
2018,7,15,10,30,54.0,388.0,3.2,17.6,436.0,419.49,323.71
2018,7,15,10,45,58.0,402.5,3.35,17.65,455.0,440.35,339.14
2018,7,15,11,0,62.0,417.0,3.5,17.7,474.0,461.43,354.74
2018,7,15,11,15,60.5,420.0,3.6,17.75,476.5,466.4,358.17
2018,7,15,11,30,59.0,423.0,3.7,17.8,479.0,471.09,361.5
2018,7,15,11,45,60.0,428.5,3.85,17.8,486.0,480.38,368.49
2018,7,15,12,0,61.0,434.0,4.0,17.8,493.0,489.51,375.39
2018,7,15,12,15,64.5,438.0,4.15,17.85,500.0,499.4,382.93
2018,7,15,12,30,68.0,442.0,4.3,17.9,507.0,509.11,390.47
2018,7,15,12,45,66.0,437.5,4.4,17.9,500.5,504.42,387.25
2018,7,15,13,0,64.0,433.0,4.5,17.9,494.0,499.35,383.83
2018,7,15,13,15,66.5,427.0,4.6,17.95,489.5,496.89,382.52
2018,7,15,13,30,69.0,421.0,4.7,18.0,485.0,494.07,380.97
2018,7,15,13,45,131.5,407.5,4.75,18.0,525.5,549.99,425.62
2018,7,15,14,0,194.0,394.0,4.8,18.0,566.0,596.47,462.79
2018,7,15,14,15,263.5,358.5,4.85,18.0,584.5,631.83,492.07
2018,7,15,14,30,333.0,323.0,4.9,18.0,603.0,655.77,513.02
2018,7,15,14,45,363.0,297.5,4.95,17.95,591.0,657.73,516.39
2018,7,15,15,0,393.0,272.0,5.0,17.9,579.0,649.09,512.17
2018,7,15,15,15,517.5,218.0,5.0,17.9,600.0,688.56,546.3
2018,7,15,15,30,642.0,164.0,5.0,17.9,621.0,722.12,574.92
2018,7,15,15,45,750.0,122.5,5.0,17.85,623.0,739.26,589.09
2018,7,15,16,0,858.0,81.0,5.0,17.8,625.0,744.74,594.81
2018,7,15,16,15,841.5,78.5,4.95,17.75,577.5,696.32,559.96
2018,7,15,16,30,825.0,76.0,4.9,17.7,530.0,647.2,524.39
2018,7,15,16,45,802.0,73.5,4.9,17.6,479.5,596.34,485.32
2018,7,15,17,0,779.0,71.0,4.9,17.5,429.0,542.85,442.72
2018,7,15,17,15,748.0,67.0,4.85,17.4,377.5,484.05,394.63
2018,7,15,17,30,717.0,63.0,4.8,17.3,326.0,427.03,346.59
2018,7,15,17,45,674.0,59.5,4.8,17.25,276.0,367.35,295.06
2018,7,15,18,0,631.0,56.0,4.8,17.2,226.0,312.22,245.93
2018,7,15,18,15,565.0,50.0,4.7,17.05,178.0,249.74,190.35
2018,7,15,18,30,499.0,44.0,4.6,16.9,130.0,193.92,140.14
2018,7,15,18,45,394.0,36.5,4.55,16.8,90.5,134.66,89.05
2018,7,15,19,0,289.0,29.0,4.5,16.7,51.0,85.26,40.28
2018,7,15,19,15,170.0,18.0,4.35,16.65,28.5,37.58,0.0
2018,7,15,19,30,51.0,7.0,4.2,16.6,6.0,0.0,0.0
2018,7,15,19,45,25.5,3.5,4.1,16.5,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,16,4,45,26.5,3.5,2.65,15.25,3.0,0.0,0.0
2018,7,16,5,0,53.0,7.0,2.6,15.3,6.0,0.0,0.0
2018,7,16,5,15,176.0,16.5,2.5,15.45,27.0,16.22,0.0
2018,7,16,5,30,299.0,26.0,2.4,15.6,48.0,20.95,7.22
2018,7,16,5,45,406.0,33.5,2.3,15.75,88.0,25.24,15.8
2018,7,16,6,0,513.0,41.0,2.2,15.9,128.0,29.35,20.06
2018,7,16,6,15,355.0,41.0,2.15,16.05,110.5,26.95,18.25
2018,7,16,6,30,197.0,41.0,2.1,16.2,93.0,37.84,21.48
2018,7,16,6,45,98.5,58.0,2.05,16.3,84.0,58.67,40.05
2018,7,16,7,0,0.0,75.0,2.0,16.4,75.0,72.27,55.46
2018,7,16,7,15,4.5,109.0,2.05,16.6,111.0,104.61,81.98
2018,7,16,7,30,9.0,143.0,2.1,16.8,147.0,137.43,108.47
2018,7,16,7,45,12.5,165.0,2.1,17.0,171.5,159.85,126.17
2018,7,16,8,0,16.0,187.0,2.1,17.2,196.0,182.75,144.09
2018,7,16,8,15,16.0,202.5,2.15,17.4,212.0,198.74,156.36
2018,7,16,8,30,16.0,218.0,2.2,17.6,228.0,214.75,168.53
2018,7,16,8,45,22.5,242.5,2.3,17.8,258.0,242.49,189.87
2018,7,16,9,0,29.0,267.0,2.4,18.0,288.0,268.78,209.89
2018,7,16,9,15,31.5,286.0,2.45,18.15,309.5,290.67,226.29
2018,7,16,9,30,34.0,305.0,2.5,18.3,331.0,312.87,242.82
2018,7,16,9,45,52.0,339.5,2.55,18.45,382.0,360.86,279.15
2018,7,16,10,0,70.0,374.0,2.6,18.6,433.0,410.6,316.24
2018,7,16,10,15,69.5,387.5,2.6,18.7,447.5,427.49,328.07
2018,7,16,10,30,69.0,401.0,2.6,18.8,462.0,444.26,339.9
2018,7,16,10,45,65.5,409.0,2.6,18.9,468.0,453.04,345.73
2018,7,16,11,0,62.0,417.0,2.6,19.0,474.0,461.44,351.32
2018,7,16,11,15,69.0,429.5,2.65,19.05,494.0,483.47,367.43
2018,7,16,11,30,76.0,442.0,2.7,19.1,514.0,505.76,383.61
2018,7,16,11,45,74.5,443.0,2.7,19.15,514.0,508.66,385.36
2018,7,16,12,0,73.0,444.0,2.7,19.2,514.0,511.2,386.99
2018,7,16,12,15,96.5,456.5,2.8,19.2,549.0,549.54,415.76
2018,7,16,12,30,120.0,469.0,2.9,19.2,584.0,593.99,448.47
2018,7,16,12,45,144.0,469.0,2.95,19.25,606.5,620.85,468.44
2018,7,16,13,0,168.0,469.0,3.0,19.3,629.0,647.25,488.14
2018,7,16,13,15,186.0,460.0,3.15,19.25,634.5,657.64,496.98
2018,7,16,13,30,204.0,451.0,3.3,19.2,640.0,667.03,505.27
2018,7,16,13,45,330.0,382.5,3.4,19.2,679.5,727.21,553.71
2018,7,16,14,0,456.0,314.0,3.5,19.2,719.0,783.37,598.5
2018,7,16,14,15,686.5,204.5,3.65,19.15,791.5,886.54,677.64
2018,7,16,14,30,917.0,95.0,3.8,19.1,864.0,966.41,734.03
2018,7,16,14,45,908.5,93.5,3.95,19.05,829.0,937.22,715.48
2018,7,16,15,0,900.0,92.0,4.1,19.0,794.0,905.44,695.8
2018,7,16,15,15,889.0,91.0,4.1,19.0,754.0,869.63,672.19
2018,7,16,15,30,878.0,90.0,4.1,19.0,714.0,831.77,646.97
2018,7,16,15,45,864.0,88.0,4.3,18.8,669.0,788.58,618.94
2018,7,16,16,0,850.0,86.0,4.5,18.6,624.0,743.98,589.73
2018,7,16,16,15,831.5,84.0,4.55,18.5,576.0,694.99,555.66
2018,7,16,16,30,813.0,82.0,4.6,18.4,528.0,648.61,522.97
2018,7,16,16,45,789.0,79.0,4.65,18.25,477.5,594.01,481.28
2018,7,16,17,0,765.0,76.0,4.7,18.1,427.0,539.92,438.72
2018,7,16,17,15,732.0,72.5,4.65,17.95,375.5,481.23,390.99
2018,7,16,17,30,699.0,69.0,4.6,17.8,324.0,424.49,343.47
2018,7,16,17,45,652.5,64.0,4.6,17.65,273.0,363.54,291.33
2018,7,16,18,0,606.0,59.0,4.6,17.5,222.0,305.62,240.37
2018,7,16,18,15,537.0,53.0,4.5,17.3,174.5,243.43,185.4
2018,7,16,18,30,468.0,47.0,4.4,17.1,127.0,188.2,136.08
2018,7,16,18,45,362.5,37.5,4.3,16.95,87.5,128.39,84.91
2018,7,16,19,0,257.0,28.0,4.2,16.8,48.0,78.48,35.87
2018,7,16,19,15,149.5,17.5,4.05,16.7,27.0,34.58,0.0
2018,7,16,19,30,42.0,7.0,3.9,16.6,6.0,0.0,0.0
2018,7,16,19,45,21.0,3.5,3.8,16.5,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,17,4,45,22.0,3.0,2.5,15.35,2.5,0.0,0.0
2018,7,17,5,0,44.0,6.0,2.5,15.4,5.0,0.0,0.0
2018,7,17,5,15,67.0,8.0,2.55,15.55,10.5,7.86,0.0
2018,7,17,5,30,90.0,10.0,2.6,15.7,16.0,6.68,0.0
2018,7,17,5,45,45.0,13.0,2.6,15.9,16.0,11.14,3.79
2018,7,17,6,0,0.0,16.0,2.6,16.1,16.0,15.43,7.86
2018,7,17,6,15,0.0,21.0,2.6,16.25,21.0,20.26,12.3
2018,7,17,6,30,0.0,26.0,2.6,16.4,26.0,25.09,15.67
2018,7,17,6,45,0.0,35.0,2.65,16.55,35.0,33.79,23.07
2018,7,17,7,0,0.0,44.0,2.7,16.7,44.0,42.49,30.38
2018,7,17,7,15,0.0,61.0,2.7,16.85,61.0,58.95,44.09
2018,7,17,7,30,0.0,78.0,2.7,17.0,78.0,75.43,57.64
2018,7,17,7,45,0.0,87.5,2.75,17.15,87.5,84.59,64.97
2018,7,17,8,0,0.0,97.0,2.8,17.3,97.0,93.67,72.17
2018,7,17,8,15,0.0,113.0,2.85,17.45,113.0,108.92,84.34
2018,7,17,8,30,0.0,129.0,2.9,17.6,129.0,124.21,96.42
2018,7,17,8,45,1.0,148.5,2.95,17.75,149.0,143.37,111.51
2018,7,17,9,0,2.0,168.0,3.0,17.9,169.0,162.7,126.6
2018,7,17,9,15,5.0,192.5,3.05,18.05,196.0,188.16,146.47
2018,7,17,9,30,8.0,217.0,3.1,18.2,223.0,213.99,166.45
2018,7,17,9,45,12.5,248.5,3.15,18.3,258.5,247.9,192.61
2018,7,17,10,0,17.0,280.0,3.2,18.4,294.0,282.32,218.9
2018,7,17,10,15,19.0,296.0,3.25,18.5,312.5,300.42,232.41
2018,7,17,10,30,21.0,312.0,3.3,18.6,331.0,318.7,246.04
2018,7,17,10,45,24.0,332.5,3.35,18.65,354.5,343.63,264.73
2018,7,17,11,0,27.0,353.0,3.4,18.7,378.0,368.2,283.04
2018,7,17,11,15,31.5,369.5,3.45,18.75,399.0,390.52,299.66
2018,7,17,11,30,36.0,386.0,3.5,18.8,420.0,413.13,316.45
2018,7,17,11,45,37.5,394.5,3.5,18.85,430.0,425.18,325.19
2018,7,17,12,0,39.0,403.0,3.5,18.9,440.0,437.21,333.97
2018,7,17,12,15,37.0,398.0,3.55,18.95,433.5,432.16,330.11
2018,7,17,12,30,35.0,393.0,3.6,19.0,427.0,426.79,326.13
2018,7,17,12,45,35.5,390.5,3.65,19.05,424.5,426.18,325.81
2018,7,17,13,0,36.0,388.0,3.7,19.1,422.0,425.35,325.36
2018,7,17,13,15,46.5,399.5,3.85,19.1,443.0,448.68,343.47
2018,7,17,13,30,57.0,411.0,4.0,19.1,464.0,471.89,361.4
2018,7,17,13,45,58.0,401.0,4.15,19.1,453.5,463.13,355.42
2018,7,17,14,0,59.0,391.0,4.3,19.1,443.0,454.05,349.4
2018,7,17,14,15,335.5,293.5,4.45,19.05,576.0,640.59,499.22
2018,7,17,14,30,612.0,196.0,4.6,19.0,709.0,795.4,620.0
2018,7,17,14,45,739.0,152.0,4.8,18.95,745.5,849.02,659.96
2018,7,17,15,0,866.0,108.0,5.0,18.9,782.0,892.17,693.11
2018,7,17,15,15,854.5,106.0,5.0,18.9,742.0,855.89,668.21
2018,7,17,15,30,843.0,104.0,5.0,18.9,702.0,817.66,642.2
2018,7,17,15,45,699.0,127.0,5.25,18.7,601.5,705.25,562.4
2018,7,17,16,0,555.0,150.0,5.5,18.5,501.0,594.94,479.87
2018,7,17,16,15,478.5,150.5,5.6,18.35,436.0,514.4,417.67
2018,7,17,16,30,402.0,151.0,5.7,18.2,371.0,442.97,361.09
2018,7,17,16,45,391.0,141.0,5.75,18.1,338.0,407.28,332.96
2018,7,17,17,0,380.0,131.0,5.8,18.0,305.0,371.75,304.27
2018,7,17,17,15,369.5,118.5,5.8,17.85,271.0,334.07,273.23
2018,7,17,17,30,359.0,106.0,5.8,17.7,237.0,296.8,241.74
2018,7,17,17,45,324.0,94.0,5.8,17.5,198.0,249.91,201.64
2018,7,17,18,0,289.0,82.0,5.8,17.3,159.0,206.29,163.62
2018,7,17,18,15,246.0,67.5,5.7,17.15,123.5,160.74,123.75
2018,7,17,18,30,203.0,53.0,5.6,17.0,88.0,119.69,87.73
2018,7,17,18,45,150.5,39.0,5.5,16.85,60.0,78.42,52.33
2018,7,17,19,0,98.0,25.0,5.4,16.7,32.0,45.46,19.32
2018,7,17,19,15,56.0,14.5,5.25,16.6,18.0,20.72,0.0
2018,7,17,19,30,14.0,4.0,5.1,16.5,4.0,0.0,0.0
2018,7,17,19,45,7.0,2.0,4.9,16.45,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.55,16.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,2.85,15.5,1.5,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.9,15.6,3.0,0.0,0.0
2018,7,18,5,15,59.5,9.5,2.95,15.75,12.5,9.34,0.0
2018,7,18,5,30,95.0,15.0,3.0,15.9,22.0,11.38,0.44
2018,7,18,5,45,113.0,19.5,3.1,16.0,34.0,14.37,6.49
2018,7,18,6,0,131.0,24.0,3.2,16.1,46.0,17.22,9.41
2018,7,18,6,15,86.5,28.0,3.1,16.25,44.5,23.12,14.83
2018,7,18,6,30,42.0,32.0,3.0,16.4,43.0,30.95,19.63
2018,7,18,6,45,21.0,41.0,2.9,16.55,46.5,41.69,28.89
2018,7,18,7,0,0.0,50.0,2.8,16.7,50.0,48.3,35.27
2018,7,18,7,15,0.0,66.0,2.6,16.8,66.0,63.79,48.16
2018,7,18,7,30,0.0,82.0,2.4,16.9,82.0,79.27,60.86
2018,7,18,7,45,0.0,90.5,2.25,17.0,90.5,87.41,67.33
2018,7,18,8,0,0.0,99.0,2.1,17.1,99.0,95.56,73.75
2018,7,18,8,15,0.0,110.5,2.05,17.25,110.5,106.56,82.43
2018,7,18,8,30,0.0,122.0,2.0,17.4,122.0,117.59,91.05
2018,7,18,8,45,0.5,135.0,1.95,17.55,135.5,130.33,100.98
2018,7,18,9,0,1.0,148.0,1.9,17.7,149.0,143.16,110.9
2018,7,18,9,15,2.5,165.5,1.9,17.8,167.5,160.97,124.77
2018,7,18,9,30,4.0,183.0,1.9,17.9,186.0,178.98,138.68
2018,7,18,9,45,5.5,189.5,1.95,18.05,194.0,186.67,144.4
2018,7,18,10,0,7.0,196.0,2.0,18.2,202.0,194.48,150.25
2018,7,18,10,15,11.5,235.0,2.05,18.3,245.0,236.01,182.35
2018,7,18,10,30,16.0,274.0,2.1,18.4,288.0,278.02,214.33
2018,7,18,10,45,20.5,302.5,2.15,18.5,321.0,310.37,238.63
2018,7,18,11,0,25.0,331.0,2.2,18.6,354.0,345.01,264.46
2018,7,18,11,15,35.0,352.5,2.3,18.6,385.5,377.04,288.57
2018,7,18,11,30,45.0,374.0,2.4,18.6,417.0,409.69,313.03
2018,7,18,11,45,58.0,400.0,2.45,18.65,455.5,450.2,343.04
2018,7,18,12,0,71.0,426.0,2.5,18.7,494.0,491.28,373.18
2018,7,18,12,15,52.0,393.5,2.6,18.7,443.5,442.39,336.89
2018,7,18,12,30,33.0,361.0,2.7,18.7,393.0,392.5,299.8
2018,7,18,12,45,31.5,361.5,2.8,18.7,391.5,392.76,300.36
2018,7,18,13,0,30.0,362.0,2.9,18.7,390.0,392.84,300.59
2018,7,18,13,15,31.0,363.0,2.85,18.65,392.0,395.77,302.96
2018,7,18,13,30,32.0,364.0,2.8,18.6,394.0,398.55,305.25
2018,7,18,13,45,32.0,356.5,2.75,18.6,385.5,391.41,300.14
2018,7,18,14,0,32.0,349.0,2.7,18.6,377.0,384.09,294.95
2018,7,18,14,15,31.5,338.5,2.7,18.55,365.5,373.0,287.09
2018,7,18,14,30,31.0,328.0,2.7,18.5,354.0,361.77,279.14
2018,7,18,14,45,308.0,246.5,2.7,18.45,487.0,553.71,433.6
2018,7,18,15,0,585.0,165.0,2.7,18.4,620.0,710.16,554.16
2018,7,18,15,15,680.5,139.0,2.7,18.4,641.5,747.97,581.3
2018,7,18,15,30,776.0,113.0,2.7,18.4,663.0,775.85,602.24
2018,7,18,15,45,630.0,133.0,3.05,18.25,561.0,656.74,519.03
2018,7,18,16,0,484.0,153.0,3.4,18.1,459.0,544.13,435.38
2018,7,18,16,15,627.0,121.0,3.55,17.95,484.5,593.03,476.66
2018,7,18,16,30,770.0,89.0,3.7,17.8,510.0,626.72,504.78
2018,7,18,16,45,743.0,86.0,3.9,17.65,460.0,572.06,462.99
2018,7,18,17,0,716.0,83.0,4.1,17.5,410.0,518.25,421.01
2018,7,18,17,15,680.5,79.0,4.1,17.3,359.5,461.12,374.77
2018,7,18,17,30,645.0,75.0,4.1,17.1,309.0,405.17,328.16
2018,7,18,17,45,595.5,69.5,4.05,16.9,259.0,344.08,276.11
2018,7,18,18,0,546.0,64.0,4.0,16.7,209.0,287.36,226.43
2018,7,18,18,15,475.0,57.0,3.85,16.6,163.5,226.57,172.92
2018,7,18,18,30,404.0,50.0,3.7,16.5,118.0,172.97,125.43
2018,7,18,18,45,301.0,39.0,3.55,16.35,80.5,115.69,76.72
2018,7,18,19,0,198.0,28.0,3.4,16.2,43.0,67.81,28.68
2018,7,18,19,15,112.0,17.0,3.2,16.2,24.0,29.54,0.0
2018,7,18,19,30,26.0,6.0,3.0,16.2,5.0,0.0,0.0
2018,7,18,19,45,13.0,3.0,2.8,16.15,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.5,2.6,15.55,1.5,0.0,0.0
2018,7,19,5,0,14.0,3.0,2.6,15.6,3.0,0.0,0.0
2018,7,19,5,15,14.0,4.0,2.45,15.75,4.5,3.93,0.0
2018,7,19,5,30,14.0,5.0,2.3,15.9,6.0,4.39,0.0
2018,7,19,5,45,7.0,6.0,2.1,16.05,6.5,5.8,0.0
2018,7,19,6,0,0.0,7.0,1.9,16.2,7.0,6.74,0.25
2018,7,19,6,15,0.0,10.0,1.75,16.3,10.0,9.64,2.9
2018,7,19,6,30,0.0,13.0,1.6,16.4,13.0,12.53,5.02
2018,7,19,6,45,0.0,23.5,1.45,16.55,23.5,22.67,13.67
2018,7,19,7,0,0.0,34.0,1.3,16.7,34.0,32.82,22.24
2018,7,19,7,15,0.0,61.5,1.2,16.85,61.5,59.44,44.53
2018,7,19,7,30,0.0,89.0,1.1,17.0,89.0,85.8,66.23
2018,7,19,7,45,0.0,112.0,1.05,17.2,112.0,107.48,83.68
2018,7,19,8,0,0.0,135.0,1.0,17.4,135.0,129.21,100.9
2018,7,19,8,15,2.0,156.5,0.95,17.65,158.0,150.47,117.44
2018,7,19,8,30,4.0,178.0,0.9,17.9,181.0,172.02,133.99
2018,7,19,8,45,6.5,195.5,0.85,18.15,200.0,190.4,147.83
2018,7,19,9,0,9.0,213.0,0.8,18.4,219.0,209.08,161.77
2018,7,19,9,15,12.5,235.0,0.75,18.6,244.0,232.92,179.55
2018,7,19,9,30,16.0,257.0,0.7,18.8,269.0,257.16,197.38
2018,7,19,9,45,19.0,279.0,0.65,19.0,294.0,281.44,214.99
2018,7,19,10,0,22.0,301.0,0.6,19.2,319.0,306.05,232.59
2018,7,19,10,15,29.0,325.5,0.85,19.25,350.5,336.63,255.68
2018,7,19,10,30,36.0,350.0,1.1,19.3,382.0,368.25,279.37
2018,7,19,10,45,44.5,372.0,1.35,19.4,412.5,399.37,302.59
2018,7,19,11,0,53.0,394.0,1.6,19.5,443.0,431.14,326.17
2018,7,19,11,15,49.0,398.0,1.9,19.45,444.0,434.44,328.94
2018,7,19,11,30,45.0,402.0,2.2,19.4,445.0,437.39,331.56
2018,7,19,11,45,38.0,390.0,2.5,19.4,426.5,421.25,320.01
2018,7,19,12,0,31.0,378.0,2.8,19.4,408.0,404.52,307.96
2018,7,19,12,15,36.5,390.5,3.0,19.35,425.5,424.2,323.12
2018,7,19,12,30,42.0,403.0,3.2,19.3,443.0,443.95,338.19
2018,7,19,12,45,45.5,408.0,3.4,19.25,451.0,454.07,346.16
2018,7,19,13,0,49.0,413.0,3.6,19.2,459.0,464.05,354.1
2018,7,19,13,15,54.5,411.0,3.75,19.1,461.5,468.63,358.25
2018,7,19,13,30,60.0,409.0,3.9,19.0,464.0,472.93,362.26
2018,7,19,13,45,202.5,365.5,4.05,18.95,545.5,583.94,450.55
2018,7,19,14,0,345.0,322.0,4.2,18.9,627.0,683.67,528.51
2018,7,19,14,15,582.0,226.0,4.2,18.85,721.0,808.82,626.29
2018,7,19,14,30,819.0,130.0,4.2,18.8,815.0,910.94,699.33
2018,7,19,14,45,810.0,128.0,4.2,18.7,781.5,888.32,684.1
2018,7,19,15,0,801.0,126.0,4.2,18.6,748.0,858.03,664.32
2018,7,19,15,15,788.0,123.5,4.2,18.6,709.0,821.62,639.84
2018,7,19,15,30,775.0,121.0,4.2,18.6,670.0,783.5,613.99
2018,7,19,15,45,608.5,160.0,4.05,18.4,574.0,668.75,530.53
2018,7,19,16,0,442.0,199.0,3.9,18.2,478.0,557.86,444.83
2018,7,19,16,15,250.5,208.0,3.85,18.1,363.5,404.81,324.59
2018,7,19,16,30,59.0,217.0,3.8,18.0,249.0,262.08,208.73
2018,7,19,16,45,140.5,177.0,3.75,17.9,243.5,274.77,221.73
2018,7,19,17,0,222.0,137.0,3.7,17.8,238.0,278.9,226.71
2018,7,19,17,15,394.5,113.0,3.75,17.65,266.0,341.22,277.92
2018,7,19,17,30,567.0,89.0,3.8,17.5,294.0,382.1,309.21
2018,7,19,17,45,515.5,82.0,3.8,17.35,246.0,322.35,258.31
2018,7,19,18,0,464.0,75.0,3.8,17.2,198.0,267.23,210.47
2018,7,19,18,15,395.0,65.5,3.75,17.1,154.0,207.38,158.43
2018,7,19,18,30,326.0,56.0,3.7,17.0,110.0,156.71,114.06
2018,7,19,18,45,235.5,42.5,3.65,16.85,74.5,104.42,69.72
2018,7,19,19,0,145.0,29.0,3.6,16.7,39.0,59.75,24.03
2018,7,19,19,15,81.0,16.5,3.45,16.65,21.5,25.42,0.0
2018,7,19,19,30,17.0,4.0,3.3,16.6,4.0,0.0,0.0
2018,7,19,19,45,8.5,2.0,3.15,16.55,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,1.55,16.05,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,1.6,16.1,3.0,0.0,0.0
2018,7,20,5,15,40.5,12.5,1.7,16.25,15.0,12.29,0.0
2018,7,20,5,30,73.0,22.0,1.8,16.4,27.0,18.51,2.23
2018,7,20,5,45,142.0,36.5,1.9,16.6,56.0,30.13,19.57
2018,7,20,6,0,211.0,51.0,2.0,16.8,85.0,38.27,27.63
2018,7,20,6,15,163.5,47.5,2.05,17.0,79.5,34.03,24.36
2018,7,20,6,30,116.0,44.0,2.1,17.2,74.0,40.33,25.9
2018,7,20,6,45,58.0,53.0,2.1,17.4,68.0,53.42,37.18
2018,7,20,7,0,0.0,62.0,2.1,17.6,62.0,59.92,44.88
2018,7,20,7,15,0.0,81.5,2.0,17.8,81.5,78.56,60.25
2018,7,20,7,30,0.0,101.0,1.9,18.0,101.0,96.91,75.13
2018,7,20,7,45,1.0,120.0,1.8,18.2,120.5,115.18,89.69
2018,7,20,8,0,2.0,139.0,1.7,18.4,140.0,133.63,104.21
2018,7,20,8,15,2.5,153.5,1.65,18.6,155.0,147.88,115.19
2018,7,20,8,30,3.0,168.0,1.6,18.8,170.0,162.22,126.13
2018,7,20,8,45,4.5,182.0,1.55,19.0,185.0,176.71,137.1
2018,7,20,9,0,6.0,196.0,1.5,19.2,200.0,191.39,148.12
2018,7,20,9,15,11.0,223.0,1.45,19.35,231.0,220.67,170.49
2018,7,20,9,30,16.0,250.0,1.4,19.5,262.0,250.53,192.97
2018,7,20,9,45,17.5,265.5,1.4,19.7,279.5,267.56,205.37
2018,7,20,10,0,19.0,281.0,1.4,19.9,297.0,284.74,217.86
2018,7,20,10,15,22.0,302.0,1.35,20.0,321.0,308.51,235.24
2018,7,20,10,30,25.0,323.0,1.3,20.1,345.0,333.29,253.16
2018,7,20,10,45,27.5,340.5,1.3,20.2,365.5,354.41,268.33
2018,7,20,11,0,30.0,358.0,1.3,20.3,386.0,375.79,283.6
2018,7,20,11,15,31.5,364.5,1.35,20.3,394.0,385.69,290.7
2018,7,20,11,30,33.0,371.0,1.4,20.3,402.0,395.61,297.91
2018,7,20,11,45,42.5,397.0,1.45,20.3,437.5,432.53,324.91
2018,7,20,12,0,52.0,423.0,1.5,20.3,473.0,469.96,351.9
2018,7,20,12,15,62.5,429.0,1.55,20.3,489.0,488.56,365.5
2018,7,20,12,30,73.0,435.0,1.6,20.3,505.0,507.18,379.25
2018,7,20,12,45,86.0,441.0,1.65,20.25,523.0,528.19,394.87
2018,7,20,13,0,99.0,447.0,1.7,20.2,541.0,549.0,410.34
2018,7,20,13,15,79.5,429.0,1.8,20.15,503.5,512.23,384.2
2018,7,20,13,30,60.0,411.0,1.9,20.1,466.0,475.06,357.81
2018,7,20,13,45,182.0,348.0,1.95,20.05,510.0,538.08,409.34
2018,7,20,14,0,304.0,285.0,2.0,20.0,554.0,605.25,462.3
2018,7,20,14,15,560.5,201.5,2.0,19.9,677.0,762.46,580.72
2018,7,20,14,30,817.0,118.0,2.0,19.8,800.0,896.29,671.78
2018,7,20,14,45,808.5,115.0,2.05,19.75,766.5,867.83,652.88
2018,7,20,15,0,800.0,112.0,2.1,19.7,733.0,837.06,633.95
2018,7,20,15,15,787.5,110.5,2.1,19.7,695.0,806.85,614.71
2018,7,20,15,30,775.0,109.0,2.1,19.7,657.0,770.24,590.85
2018,7,20,15,45,760.5,106.0,2.1,19.5,614.5,728.89,563.88
2018,7,20,16,0,746.0,103.0,2.1,19.3,572.0,686.41,535.72
2018,7,20,16,15,726.0,100.0,2.1,19.2,526.5,639.07,503.36
2018,7,20,16,30,706.0,97.0,2.1,19.1,481.0,591.54,469.19
2018,7,20,16,45,680.0,92.5,2.1,19.05,433.0,539.99,430.45
2018,7,20,17,0,654.0,88.0,2.1,19.0,385.0,488.01,390.35
2018,7,20,17,15,618.0,83.5,2.05,18.85,336.5,431.86,345.82
2018,7,20,17,30,582.0,79.0,2.0,18.7,288.0,378.18,301.95
2018,7,20,17,45,533.0,73.0,2.0,18.6,241.0,319.96,253.34
2018,7,20,18,0,484.0,67.0,2.0,18.5,194.0,266.12,207.1
2018,7,20,18,15,416.0,58.5,1.95,18.4,150.5,208.03,156.99
2018,7,20,18,30,348.0,50.0,1.9,18.3,107.0,155.82,111.71
2018,7,20,18,45,255.5,38.5,1.85,18.25,72.5,104.16,68.12
2018,7,20,19,0,163.0,27.0,1.8,18.2,38.0,60.18,21.92
2018,7,20,19,15,91.5,16.0,1.75,18.15,21.0,26.02,0.0
2018,7,20,19,30,20.0,5.0,1.7,18.1,4.0,0.0,0.0
2018,7,20,19,45,10.0,2.5,1.65,18.1,2.0,0.0,0.0
