Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,20,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.05,17.2,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.2,17.2,3.0,0.0,0.0
2018,7,21,5,15,12.0,6.0,1.35,17.3,6.5,5.9,0.0
2018,7,21,5,30,12.0,9.0,1.5,17.4,10.0,8.56,0.0
2018,7,21,5,45,6.0,15.5,1.6,17.55,16.0,15.07,6.89
2018,7,21,6,0,0.0,22.0,1.7,17.7,22.0,21.22,12.77
2018,7,21,6,15,0.0,30.5,1.7,17.85,30.5,29.44,20.24
2018,7,21,6,30,0.0,39.0,1.7,18.0,39.0,37.66,26.12
2018,7,21,6,45,0.0,53.0,1.7,18.15,53.0,51.2,37.54
2018,7,21,7,0,0.0,67.0,1.7,18.3,67.0,64.76,48.8
2018,7,21,7,15,0.0,91.5,1.7,18.45,91.5,87.73,67.67
2018,7,21,7,30,0.0,116.0,1.7,18.6,116.0,110.64,86.18
2018,7,21,7,45,12.0,152.5,1.7,18.75,159.0,148.22,115.99
2018,7,21,8,0,24.0,189.0,1.7,18.9,202.0,187.23,146.55
2018,7,21,8,15,30.5,215.5,1.65,19.05,233.5,213.54,166.77
2018,7,21,8,30,37.0,242.0,1.6,19.2,265.0,243.53,189.65
2018,7,21,8,45,61.0,273.0,1.6,19.35,314.5,287.49,223.18
2018,7,21,9,0,85.0,304.0,1.6,19.5,364.0,334.08,258.27
2018,7,21,9,15,123.5,331.5,1.6,19.6,424.0,387.5,298.32
2018,7,21,9,30,162.0,359.0,1.6,19.7,484.0,446.24,341.69
2018,7,21,9,45,201.5,373.0,1.6,19.75,535.5,496.54,378.47
2018,7,21,10,0,241.0,387.0,1.6,19.8,587.0,549.58,416.77
2018,7,21,10,15,295.5,385.0,1.65,19.85,639.0,602.52,455.3
2018,7,21,10,30,350.0,383.0,1.7,19.9,691.0,658.6,495.58
2018,7,21,10,45,355.0,392.0,1.7,19.95,711.5,685.85,513.76
2018,7,21,11,0,360.0,401.0,1.7,20.0,732.0,712.45,531.56
2018,7,21,11,15,504.5,323.5,1.75,20.0,795.5,782.89,584.53
2018,7,21,11,30,649.0,246.0,1.8,20.0,859.0,855.93,638.11
2018,7,21,11,45,705.5,214.0,1.85,20.05,885.0,893.23,662.5
2018,7,21,12,0,762.0,182.0,1.9,20.1,911.0,926.78,684.53
2018,7,21,12,15,661.5,243.0,1.9,20.05,876.0,904.8,669.72
2018,7,21,12,30,561.0,304.0,1.9,20.0,841.0,874.6,647.22
2018,7,21,12,45,495.5,339.5,1.95,19.95,811.0,851.14,630.37
2018,7,21,13,0,430.0,375.0,2.0,19.9,781.0,825.23,611.65
2018,7,21,13,15,357.0,403.5,2.0,19.85,737.0,777.14,577.45
2018,7,21,13,30,284.0,432.0,2.0,19.8,693.0,734.41,546.53
2018,7,21,13,45,367.5,372.5,2.0,19.75,702.0,753.87,564.34
2018,7,21,14,0,451.0,313.0,2.0,19.7,711.0,777.49,584.23
2018,7,21,14,15,651.5,207.0,2.0,19.65,761.5,855.32,643.45
2018,7,21,14,30,852.0,101.0,2.0,19.6,812.0,910.89,681.14
2018,7,21,14,45,657.0,183.0,2.0,19.55,717.5,809.57,613.03
2018,7,21,15,0,462.0,265.0,2.0,19.5,623.0,703.19,536.46
2018,7,21,15,15,547.5,214.5,2.0,19.5,617.0,713.48,548.21
2018,7,21,15,30,633.0,164.0,2.0,19.5,611.0,713.99,551.74
2018,7,21,15,45,711.5,126.0,2.0,19.3,597.5,713.34,553.08
2018,7,21,16,0,790.0,88.0,2.0,19.1,584.0,702.89,547.53
2018,7,21,16,15,772.5,85.0,2.05,19.0,538.0,655.59,515.46
2018,7,21,16,30,755.0,82.0,2.1,18.9,492.0,607.8,482.35
2018,7,21,16,45,732.5,78.5,2.15,18.8,444.0,556.06,443.84
2018,7,21,17,0,710.0,75.0,2.2,18.7,396.0,504.8,404.47
2018,7,21,17,15,677.0,70.5,2.3,18.55,346.5,447.58,359.36
2018,7,21,17,30,644.0,66.0,2.4,18.4,297.0,393.38,315.03
2018,7,21,17,45,521.5,69.0,2.45,18.25,236.5,310.2,246.52
2018,7,21,18,0,399.0,72.0,2.5,18.1,176.0,236.56,185.01
2018,7,21,18,15,286.0,60.0,2.5,17.95,126.0,164.99,125.18
2018,7,21,18,30,173.0,48.0,2.5,17.8,76.0,101.59,73.01
2018,7,21,18,45,194.0,36.5,2.5,17.7,58.0,88.26,57.78
2018,7,21,19,0,215.0,25.0,2.5,17.6,40.0,66.32,21.72
2018,7,21,19,15,123.0,15.0,2.4,17.55,22.0,28.45,0.0
2018,7,21,19,30,31.0,5.0,2.3,17.5,4.0,0.0,0.0
2018,7,21,19,45,15.5,2.5,2.2,17.45,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,22,5,15,92.0,11.0,0.7,17.4,16.5,10.81,0.0
2018,7,22,5,30,184.0,22.0,0.8,17.5,33.0,17.71,0.0
2018,7,22,5,45,304.0,31.5,0.85,17.6,70.0,24.07,14.29
2018,7,22,6,0,424.0,41.0,0.9,17.7,107.0,30.01,20.38
2018,7,22,6,15,297.0,44.0,0.95,17.85,98.5,29.87,20.63
2018,7,22,6,30,170.0,47.0,1.0,18.0,90.0,39.32,24.09
2018,7,22,6,45,85.5,61.0,1.0,18.15,82.5,62.39,43.53
2018,7,22,7,0,1.0,75.0,1.0,18.3,75.0,72.32,55.03
2018,7,22,7,15,9.5,105.5,1.1,18.45,109.5,102.26,79.21
2018,7,22,7,30,18.0,136.0,1.2,18.6,144.0,133.18,103.87
2018,7,22,7,45,25.0,167.5,1.25,18.75,180.0,162.9,127.3
2018,7,22,8,0,32.0,199.0,1.3,18.9,216.0,196.04,153.17
2018,7,22,8,15,30.0,214.0,1.35,19.0,231.0,211.95,165.32
2018,7,22,8,30,28.0,229.0,1.4,19.1,246.0,227.64,177.19
2018,7,22,8,45,37.0,256.5,1.5,19.25,281.0,260.15,202.01
2018,7,22,9,0,46.0,284.0,1.6,19.4,316.0,293.76,227.38
2018,7,22,9,15,63.0,314.0,1.7,19.5,361.0,335.64,258.94
2018,7,22,9,30,80.0,344.0,1.8,19.6,406.0,379.28,291.48
2018,7,22,9,45,103.0,368.5,1.9,19.65,452.0,423.65,324.46
2018,7,22,10,0,126.0,393.0,2.0,19.7,498.0,469.89,358.5
2018,7,22,10,15,139.5,409.0,2.15,19.75,529.0,502.98,382.67
2018,7,22,10,30,153.0,425.0,2.3,19.8,560.0,536.86,407.36
2018,7,22,10,45,173.0,436.0,2.4,19.9,592.0,572.12,432.9
2018,7,22,11,0,193.0,447.0,2.5,20.0,624.0,608.21,458.87
2018,7,22,11,15,201.5,454.5,2.6,20.0,642.0,631.1,475.24
2018,7,22,11,30,210.0,462.0,2.7,20.0,660.0,653.81,491.56
2018,7,22,11,45,225.5,462.0,2.8,20.0,676.0,675.42,507.43
2018,7,22,12,0,241.0,462.0,2.9,20.0,692.0,701.13,526.1
2018,7,22,12,15,267.5,456.0,3.05,20.0,711.5,727.32,545.81
2018,7,22,12,30,294.0,450.0,3.2,20.0,731.0,752.92,565.11
2018,7,22,12,45,287.0,449.0,3.3,20.0,721.5,749.36,562.86
2018,7,22,13,0,280.0,448.0,3.4,20.0,712.0,744.49,559.93
2018,7,22,13,15,275.5,441.5,3.6,19.95,698.0,735.2,554.62
2018,7,22,13,30,271.0,435.0,3.8,19.9,684.0,724.68,548.43
2018,7,22,13,45,374.0,370.5,3.95,19.9,705.5,758.18,577.43
2018,7,22,14,0,477.0,306.0,4.1,19.9,727.0,795.47,608.56
2018,7,22,14,15,671.5,201.5,4.2,19.8,772.5,868.54,666.23
2018,7,22,14,30,866.0,97.0,4.3,19.7,818.0,919.5,703.1
2018,7,22,14,45,857.5,95.5,4.45,19.65,784.5,891.4,685.26
2018,7,22,15,0,849.0,94.0,4.6,19.6,751.0,860.85,666.27
2018,7,22,15,15,838.0,92.0,4.6,19.6,712.0,825.34,642.41
2018,7,22,15,30,827.0,90.0,4.6,19.6,673.0,787.89,617.0
2018,7,22,15,45,813.0,88.0,4.7,19.4,630.0,746.33,589.33
2018,7,22,16,0,799.0,86.0,4.8,19.2,587.0,703.51,560.26
2018,7,22,16,15,780.5,83.5,4.8,19.1,540.5,659.26,529.0
2018,7,22,16,30,762.0,81.0,4.8,19.0,494.0,610.99,493.92
2018,7,22,16,45,737.5,78.0,4.85,18.9,445.5,558.21,453.08
2018,7,22,17,0,713.0,75.0,4.9,18.8,397.0,506.09,411.63
2018,7,22,17,15,680.5,71.0,4.85,18.6,347.5,449.52,365.41
2018,7,22,17,30,648.0,67.0,4.8,18.4,298.0,395.97,320.28
2018,7,22,17,45,601.0,61.5,4.8,18.25,249.0,335.87,268.72
2018,7,22,18,0,554.0,56.0,4.8,18.1,200.0,279.94,219.38
2018,7,22,18,15,486.0,49.5,4.7,18.0,155.5,220.51,166.74
2018,7,22,18,30,418.0,43.0,4.6,17.9,111.0,168.05,119.99
2018,7,22,18,45,316.5,34.0,4.5,17.8,75.0,112.91,72.65
2018,7,22,19,0,215.0,25.0,4.4,17.7,39.0,65.79,18.91
2018,7,22,19,15,122.5,15.0,4.25,17.65,21.5,28.25,0.0
2018,7,22,19,30,30.0,5.0,4.1,17.6,4.0,0.0,0.0
2018,7,22,19,45,15.0,2.5,4.0,17.6,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.8,17.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,23,5,15,97.5,11.0,3.35,16.5,16.5,10.81,0.0
2018,7,23,5,30,195.0,22.0,3.3,16.6,33.0,17.86,0.0
2018,7,23,5,45,318.5,31.0,3.2,16.75,70.5,23.74,13.92
2018,7,23,6,0,442.0,40.0,3.1,16.9,108.0,29.24,19.71
2018,7,23,6,15,308.5,38.5,3.05,17.0,94.5,25.51,16.83
2018,7,23,6,30,175.0,37.0,3.0,17.1,81.0,31.6,17.7
2018,7,23,6,45,87.5,52.5,3.0,17.25,74.5,51.9,34.81
2018,7,23,7,0,0.0,68.0,3.0,17.4,68.0,65.73,49.8
2018,7,23,7,15,0.0,88.5,3.0,17.55,88.5,84.95,65.66
2018,7,23,7,30,0.0,109.0,3.0,17.7,109.0,104.22,81.32
2018,7,23,7,45,0.0,124.5,3.0,17.9,124.5,118.98,93.06
2018,7,23,8,0,0.0,140.0,3.0,18.1,140.0,133.8,104.7
2018,7,23,8,15,3.0,163.0,3.05,18.25,165.0,156.86,122.88
2018,7,23,8,30,6.0,186.0,3.1,18.4,190.0,180.34,141.21
2018,7,23,8,45,13.0,216.0,3.1,18.6,225.0,212.8,166.47
2018,7,23,9,0,20.0,246.0,3.1,18.8,260.0,246.11,192.1
2018,7,23,9,15,25.0,270.5,3.15,18.9,289.0,273.86,213.24
2018,7,23,9,30,30.0,295.0,3.2,19.0,318.0,300.82,233.62
2018,7,23,9,45,42.5,325.5,3.2,19.15,360.0,340.94,263.97
2018,7,23,10,0,55.0,356.0,3.2,19.3,402.0,382.33,294.91
2018,7,23,10,15,72.0,382.5,3.3,19.4,444.5,424.62,326.54
2018,7,23,10,30,89.0,409.0,3.4,19.5,487.0,468.28,358.9
2018,7,23,10,45,97.0,423.0,3.45,19.6,510.0,493.42,377.1
2018,7,23,11,0,105.0,437.0,3.5,19.7,533.0,518.91,395.55
2018,7,23,11,15,132.0,449.5,3.65,19.7,572.5,563.24,428.63
2018,7,23,11,30,159.0,462.0,3.8,19.7,612.0,606.41,460.6
2018,7,23,11,45,166.5,467.0,3.95,19.7,625.0,624.37,473.78
2018,7,23,12,0,174.0,472.0,4.1,19.7,638.0,642.03,486.89
2018,7,23,12,15,162.0,473.0,4.3,19.7,627.5,636.11,482.64
2018,7,23,12,30,150.0,474.0,4.5,19.7,617.0,629.23,478.06
2018,7,23,12,45,144.5,469.5,4.65,19.7,606.5,622.32,473.6
2018,7,23,13,0,139.0,465.0,4.8,19.7,596.0,614.64,468.57
2018,7,23,13,15,140.5,456.0,5.0,19.65,586.5,608.57,465.29
2018,7,23,13,30,142.0,447.0,5.2,19.6,577.0,601.78,461.45
2018,7,23,13,45,176.0,435.0,5.35,19.6,592.5,623.11,479.29
2018,7,23,14,0,210.0,423.0,5.5,19.6,608.0,642.93,495.95
2018,7,23,14,15,193.0,409.5,5.65,19.5,575.0,610.55,472.73
2018,7,23,14,30,176.0,396.0,5.8,19.4,542.0,577.95,449.28
2018,7,23,14,45,169.0,378.0,5.9,19.35,513.5,549.69,429.09
2018,7,23,15,0,162.0,360.0,6.0,19.3,485.0,521.09,408.45
2018,7,23,15,15,141.0,336.5,6.0,19.3,441.0,474.29,373.12
2018,7,23,15,30,120.0,313.0,6.0,19.3,397.0,428.2,338.02
2018,7,23,15,45,97.0,289.0,6.15,19.05,354.0,373.54,296.29
2018,7,23,16,0,74.0,265.0,6.3,18.8,311.0,327.88,260.94
2018,7,23,16,15,47.5,219.5,6.25,18.65,248.0,258.14,205.71
2018,7,23,16,30,21.0,174.0,6.2,18.5,185.0,185.94,147.62
2018,7,23,16,45,10.5,111.0,6.2,18.35,116.5,114.76,89.8
2018,7,23,17,0,0.0,48.0,6.2,18.2,48.0,46.37,33.19
2018,7,23,17,15,28.0,35.5,6.15,18.05,45.5,51.43,38.0
2018,7,23,17,30,56.0,23.0,6.1,17.9,43.0,52.18,38.77
2018,7,23,17,45,56.0,27.5,6.05,17.7,44.5,54.32,40.18
2018,7,23,18,0,56.0,32.0,6.0,17.5,46.0,56.5,41.46
2018,7,23,18,15,28.0,18.5,5.85,17.4,25.5,28.06,17.39
2018,7,23,18,30,0.0,5.0,5.7,17.3,5.0,4.82,0.0
2018,7,23,18,45,0.0,4.0,5.55,17.15,4.0,3.85,0.0
2018,7,23,19,0,0.0,3.0,5.4,17.0,3.0,2.89,0.0
2018,7,23,19,15,0.0,1.5,5.3,16.95,1.5,1.47,0.0
2018,7,23,19,30,0.0,0.0,5.2,16.9,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,5.05,16.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.45,16.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.4,16.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,4.25,16.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,24,5,15,12.0,9.5,3.65,16.6,10.0,9.34,0.0
2018,7,24,5,30,24.0,19.0,3.7,16.7,20.0,17.02,0.0
2018,7,24,5,45,69.5,36.5,3.7,16.8,45.5,31.68,20.29
2018,7,24,6,0,115.0,54.0,3.7,16.9,71.0,43.61,32.07
2018,7,24,6,15,154.5,72.0,3.7,17.05,104.5,57.05,44.41
2018,7,24,6,30,194.0,90.0,3.7,17.2,138.0,77.0,55.59
2018,7,24,6,45,135.0,82.0,3.75,17.35,119.0,79.64,56.21
2018,7,24,7,0,76.0,74.0,3.8,17.5,100.0,77.7,56.45
2018,7,24,7,15,38.0,89.0,3.85,17.65,102.0,91.23,69.34
2018,7,24,7,30,0.0,104.0,3.9,17.8,104.0,99.62,77.53
2018,7,24,7,45,0.0,124.0,3.95,17.95,124.0,118.5,92.73
2018,7,24,8,0,0.0,144.0,4.0,18.1,144.0,137.47,107.8
2018,7,24,8,15,1.0,157.5,4.05,18.2,158.0,150.93,118.26
2018,7,24,8,30,2.0,171.0,4.1,18.3,172.0,164.52,128.77
2018,7,24,8,45,6.5,194.5,4.2,18.45,199.0,189.4,148.26
2018,7,24,9,0,11.0,218.0,4.3,18.6,226.0,214.84,168.03
2018,7,24,9,15,17.5,250.0,4.4,18.7,263.0,250.02,195.37
2018,7,24,9,30,24.0,282.0,4.5,18.8,300.0,285.96,223.05
2018,7,24,9,45,52.0,316.0,4.6,18.9,358.0,338.66,264.01
2018,7,24,10,0,80.0,350.0,4.7,19.0,416.0,395.18,307.46
2018,7,24,10,15,140.0,385.5,4.75,19.05,506.0,481.08,373.46
2018,7,24,10,30,200.0,421.0,4.8,19.1,596.0,571.34,441.48
2018,7,24,10,45,194.0,433.5,4.9,19.15,607.0,587.51,452.7
2018,7,24,11,0,188.0,446.0,5.0,19.2,618.0,602.83,463.57
2018,7,24,11,15,172.5,454.0,5.05,19.2,614.0,604.35,464.01
2018,7,24,11,30,157.0,462.0,5.1,19.2,610.0,604.59,463.57
2018,7,24,11,45,137.0,461.5,5.15,19.2,591.5,590.93,452.91
2018,7,24,12,0,117.0,461.0,5.2,19.2,573.0,575.97,441.32
2018,7,24,12,15,136.5,464.5,5.25,19.2,595.0,602.61,461.75
2018,7,24,12,30,156.0,468.0,5.3,19.2,617.0,629.13,481.92
2018,7,24,12,45,179.0,465.0,5.3,19.2,634.5,652.13,499.59
2018,7,24,13,0,202.0,462.0,5.3,19.2,652.0,674.49,516.8
2018,7,24,13,15,224.5,450.5,5.3,19.2,658.5,686.69,526.77
2018,7,24,13,30,247.0,439.0,5.3,19.2,665.0,705.15,541.23
2018,7,24,13,45,354.5,374.5,5.3,19.2,690.5,743.18,573.65
2018,7,24,14,0,462.0,310.0,5.3,19.2,716.0,784.97,608.3
2018,7,24,14,15,672.0,203.0,5.3,19.15,772.5,870.3,675.91
2018,7,24,14,30,882.0,96.0,5.3,19.1,829.0,932.82,721.15
2018,7,24,14,45,875.0,94.5,5.35,19.05,795.5,905.69,703.09
2018,7,24,15,0,868.0,93.0,5.4,19.0,762.0,875.98,683.62
2018,7,24,15,15,857.0,91.0,5.4,19.0,722.5,839.87,659.0
2018,7,24,15,30,846.0,89.0,5.4,19.0,683.0,801.76,632.79
2018,7,24,15,45,832.0,87.0,5.45,18.85,639.0,759.49,603.84
2018,7,24,16,0,818.0,85.0,5.5,18.7,595.0,715.89,573.52
2018,7,24,16,15,800.0,82.5,5.5,18.6,548.0,671.19,541.65
2018,7,24,16,30,782.0,80.0,5.5,18.5,501.0,622.36,505.92
2018,7,24,16,45,758.0,77.0,5.5,18.4,452.0,568.96,464.08
2018,7,24,17,0,734.0,74.0,5.5,18.3,403.0,516.12,421.6
2018,7,24,17,15,701.0,70.0,5.5,18.15,352.5,458.24,373.97
2018,7,24,17,30,668.0,66.0,5.5,18.0,302.0,402.39,326.64
2018,7,24,17,45,622.0,61.0,5.5,17.85,252.5,343.27,275.38
2018,7,24,18,0,576.0,56.0,5.5,17.7,203.0,287.19,225.43
2018,7,24,18,15,506.5,49.0,5.4,17.55,157.0,225.61,170.66
2018,7,24,18,30,437.0,42.0,5.3,17.4,111.0,171.2,121.96
2018,7,24,18,45,315.5,32.5,5.2,17.3,73.0,110.44,70.25
2018,7,24,19,0,194.0,23.0,5.1,17.2,35.0,59.44,10.39
2018,7,24,19,15,97.0,11.5,5.0,17.1,17.5,21.76,0.0
2018,7,24,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,4.75,16.95,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.3,16.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,25,5,15,37.0,5.5,3.9,15.95,7.5,5.41,0.0
2018,7,25,5,30,74.0,11.0,3.9,16.1,15.0,8.36,0.0
2018,7,25,5,45,224.0,24.5,3.85,16.25,54.5,17.91,8.96
2018,7,25,6,0,374.0,38.0,3.8,16.4,94.0,27.65,18.32
2018,7,25,6,15,279.0,36.0,3.85,16.6,87.0,23.69,15.23
2018,7,25,6,30,184.0,34.0,3.9,16.8,80.0,28.9,15.63
2018,7,25,6,45,92.0,52.0,3.9,16.95,75.0,51.5,34.4
2018,7,25,7,0,0.0,70.0,3.9,17.1,70.0,67.56,51.4
2018,7,25,7,15,0.0,91.0,3.95,17.25,91.0,87.2,67.64
2018,7,25,7,30,0.0,112.0,4.0,17.4,112.0,106.92,83.71
2018,7,25,7,45,0.0,125.0,4.05,17.6,125.0,119.41,93.6
2018,7,25,8,0,0.0,138.0,4.1,17.8,138.0,131.92,103.42
2018,7,25,8,15,3.0,160.5,4.1,17.9,162.5,154.51,121.32
2018,7,25,8,30,6.0,183.0,4.1,18.0,187.0,177.52,139.39
2018,7,25,8,45,12.5,212.5,4.1,18.15,221.0,209.25,164.24
2018,7,25,9,0,19.0,242.0,4.1,18.3,255.0,241.77,189.47
2018,7,25,9,15,21.0,259.0,4.15,18.4,274.5,260.59,203.76
2018,7,25,9,30,23.0,276.0,4.2,18.5,294.0,279.63,218.16
2018,7,25,9,45,28.0,299.5,4.2,18.6,322.0,306.34,238.45
2018,7,25,10,0,33.0,323.0,4.2,18.7,350.0,334.79,259.91
2018,7,25,10,15,67.5,358.0,4.35,18.75,416.0,397.75,308.58
2018,7,25,10,30,102.0,393.0,4.5,18.8,482.0,463.5,358.73
2018,7,25,10,45,149.5,412.5,4.6,18.9,547.0,529.51,408.88
2018,7,25,11,0,197.0,432.0,4.7,19.0,612.0,597.13,459.63
2018,7,25,11,15,210.5,443.0,4.85,19.0,638.0,627.98,482.48
2018,7,25,11,30,224.0,454.0,5.0,19.0,664.0,658.94,505.53
2018,7,25,11,45,229.5,459.5,5.1,19.0,676.5,676.77,518.7
2018,7,25,12,0,235.0,465.0,5.2,19.0,689.0,694.01,531.52
2018,7,25,12,15,214.0,468.0,5.35,19.0,672.0,682.09,522.62
2018,7,25,12,30,193.0,471.0,5.5,19.0,655.0,668.83,512.83
2018,7,25,12,45,183.5,468.0,5.65,19.0,642.0,659.74,506.55
2018,7,25,13,0,174.0,465.0,5.8,19.0,629.0,649.71,499.56
2018,7,25,13,15,163.0,456.5,5.9,19.0,608.0,631.68,486.57
2018,7,25,13,30,152.0,448.0,6.0,19.0,587.0,612.91,473.04
2018,7,25,13,45,230.0,392.0,6.1,19.0,597.0,639.1,496.64
2018,7,25,14,0,308.0,336.0,6.2,19.0,607.0,654.66,512.35
2018,7,25,14,15,534.0,240.0,6.25,18.9,690.5,776.91,611.44
2018,7,25,14,30,760.0,144.0,6.3,18.8,774.0,874.63,686.0
2018,7,25,14,45,595.5,196.0,6.35,18.75,677.0,766.45,607.19
2018,7,25,15,0,431.0,248.0,6.4,18.7,580.0,657.27,522.18
2018,7,25,15,15,257.5,277.5,6.4,18.7,473.0,519.33,413.27
2018,7,25,15,30,84.0,307.0,6.4,18.7,366.0,384.38,304.05
2018,7,25,15,45,82.0,284.0,6.45,18.45,338.5,356.37,283.41
2018,7,25,16,0,80.0,261.0,6.5,18.2,311.0,328.22,262.22
2018,7,25,16,15,112.0,241.5,6.5,18.05,305.0,334.83,269.23
2018,7,25,16,30,144.0,222.0,6.5,17.9,299.0,331.39,268.03
2018,7,25,16,45,195.5,176.0,6.5,17.7,269.5,308.15,251.32
2018,7,25,17,0,247.0,130.0,6.5,17.5,240.0,285.24,234.03
2018,7,25,17,15,226.5,112.0,6.5,17.35,203.0,242.99,198.92
2018,7,25,17,30,206.0,94.0,6.5,17.2,166.0,202.36,164.59
2018,7,25,17,45,170.0,78.0,6.5,17.05,131.0,159.03,127.51
2018,7,25,18,0,134.0,62.0,6.5,16.9,96.0,119.24,93.19
2018,7,25,18,15,134.0,50.0,6.35,16.8,77.5,99.23,74.74
2018,7,25,18,30,134.0,38.0,6.2,16.7,59.0,79.15,55.87
2018,7,25,18,45,105.5,29.5,6.1,16.55,42.5,57.14,35.73
2018,7,25,19,0,77.0,21.0,6.0,16.4,26.0,36.11,2.08
2018,7,25,19,15,38.5,10.5,5.8,16.3,13.0,14.42,0.0
2018,7,25,19,30,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,5.45,16.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,5.2,16.05,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.75,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,26,5,15,0.0,1.5,4.1,16.15,1.5,1.47,0.0
2018,7,26,5,30,0.0,3.0,4.1,16.3,3.0,2.89,0.0
2018,7,26,5,45,0.0,6.0,4.05,16.4,6.0,5.78,0.0
2018,7,26,6,0,0.0,9.0,4.0,16.5,9.0,8.67,1.86
2018,7,26,6,15,0.0,12.5,4.0,16.65,12.5,12.05,4.97
2018,7,26,6,30,0.0,16.0,4.0,16.8,16.0,15.43,7.42
2018,7,26,6,45,0.0,26.0,4.05,16.95,26.0,25.09,15.64
2018,7,26,7,0,0.0,36.0,4.1,17.1,36.0,34.75,23.8
2018,7,26,7,15,0.0,53.5,4.05,17.2,53.5,51.69,37.98
2018,7,26,7,30,0.0,71.0,4.0,17.3,71.0,68.64,52.0
2018,7,26,7,45,0.0,80.0,3.95,17.4,80.0,77.37,59.03
2018,7,26,8,0,0.0,89.0,3.9,17.5,89.0,86.08,65.98
2018,7,26,8,15,0.0,97.5,3.9,17.65,97.5,94.22,72.39
2018,7,26,8,30,0.0,106.0,3.9,17.8,106.0,102.39,78.77
2018,7,26,8,45,0.0,121.5,3.85,17.9,121.5,117.23,90.54
2018,7,26,9,0,0.0,137.0,3.8,18.0,137.0,132.12,102.24
2018,7,26,9,15,2.0,156.0,3.8,18.1,157.5,151.6,117.59
2018,7,26,9,30,4.0,175.0,3.8,18.2,178.0,171.33,133.02
2018,7,26,9,45,7.5,205.5,3.85,18.3,211.5,203.34,158.08
2018,7,26,10,0,11.0,236.0,3.9,18.4,245.0,235.76,183.2
2018,7,26,10,15,14.5,264.0,3.95,18.45,276.5,266.19,206.6
2018,7,26,10,30,18.0,292.0,4.0,18.5,308.0,297.0,230.11
2018,7,26,10,45,20.5,308.0,4.1,18.55,326.5,315.71,244.23
2018,7,26,11,0,23.0,324.0,4.2,18.6,345.0,336.64,260.04
2018,7,26,11,15,24.5,336.0,4.35,18.6,358.5,351.56,271.36
2018,7,26,11,30,26.0,348.0,4.5,18.6,372.0,366.6,282.78
2018,7,26,11,45,27.0,355.0,4.6,18.6,380.5,376.27,290.11
2018,7,26,12,0,28.0,362.0,4.7,18.6,389.0,385.92,297.46
2018,7,26,12,15,27.0,359.0,4.85,18.55,385.0,383.51,295.79
2018,7,26,12,30,26.0,356.0,5.0,18.5,381.0,380.87,294.02
2018,7,26,12,45,27.5,359.5,5.15,18.5,385.5,387.13,299.07
2018,7,26,13,0,29.0,363.0,5.3,18.5,390.0,393.28,304.06
2018,7,26,13,15,28.0,354.0,5.45,18.45,380.0,383.98,297.33
2018,7,26,13,30,27.0,345.0,5.6,18.4,370.0,374.47,290.49
2018,7,26,13,45,167.5,294.0,5.75,18.3,441.5,474.89,374.08
2018,7,26,14,0,308.0,243.0,5.9,18.2,513.0,564.9,448.36
2018,7,26,14,15,589.5,176.0,5.95,18.15,671.5,762.31,603.56
2018,7,26,14,30,871.0,109.0,6.0,18.1,830.0,935.67,730.82
2018,7,26,14,45,862.0,107.5,6.1,18.0,795.5,906.98,711.2
2018,7,26,15,0,853.0,106.0,6.2,17.9,761.0,875.84,690.69
2018,7,26,15,15,575.0,158.5,6.2,17.9,590.0,676.87,543.37
2018,7,26,15,30,297.0,211.0,6.2,17.9,419.0,472.9,381.22
2018,7,26,15,45,158.5,215.5,6.25,17.65,325.5,350.97,282.9
2018,7,26,16,0,20.0,220.0,6.3,17.4,232.0,233.05,185.22
2018,7,26,16,15,20.5,205.0,6.25,17.3,216.5,217.84,173.71
2018,7,26,16,30,21.0,190.0,6.2,17.2,201.0,202.55,161.91
2018,7,26,16,45,39.5,179.0,6.2,17.1,197.5,207.71,167.11
2018,7,26,17,0,58.0,168.0,6.2,17.0,194.0,205.89,166.41
2018,7,26,17,15,106.5,149.5,6.2,16.85,189.5,215.06,174.82
2018,7,26,17,30,155.0,131.0,6.2,16.7,185.0,213.76,173.82
2018,7,26,17,45,174.0,110.5,6.2,16.55,162.0,196.85,158.87
2018,7,26,18,0,193.0,90.0,6.2,16.4,139.0,172.78,137.07
2018,7,26,18,15,153.5,72.0,6.05,16.3,105.0,130.49,100.27
2018,7,26,18,30,114.0,54.0,5.9,16.2,71.0,92.36,67.26
2018,7,26,18,45,68.5,36.5,5.8,16.1,45.5,55.07,35.22
2018,7,26,19,0,23.0,19.0,5.7,16.0,20.0,23.81,0.0
2018,7,26,19,15,11.5,9.5,5.55,15.95,10.0,10.55,0.0
2018,7,26,19,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.7,15.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,7,27,5,15,0.0,1.5,4.7,15.65,1.5,1.47,0.0
2018,7,27,5,30,0.0,3.0,4.7,15.8,3.0,2.89,0.0
2018,7,27,5,45,0.0,6.5,4.7,15.9,6.5,6.26,0.0
2018,7,27,6,0,0.0,10.0,4.7,16.0,10.0,9.64,2.7
2018,7,27,6,15,0.0,14.0,4.65,16.15,14.0,13.5,6.25
2018,7,27,6,30,0.0,18.0,4.6,16.3,18.0,17.36,9.08
2018,7,27,6,45,0.0,31.5,4.6,16.45,31.5,30.4,20.18
2018,7,27,7,0,0.0,45.0,4.6,16.6,45.0,43.46,31.21
2018,7,27,7,15,0.0,59.5,4.6,16.7,59.5,57.5,42.94
2018,7,27,7,30,0.0,74.0,4.6,16.8,74.0,71.55,54.54
2018,7,27,7,45,0.0,80.0,4.65,16.95,80.0,77.37,59.15
2018,7,27,8,0,0.0,86.0,4.7,17.1,86.0,83.19,63.72
2018,7,27,8,15,0.0,104.5,4.8,17.2,104.5,100.85,78.01
2018,7,27,8,30,0.0,123.0,4.9,17.3,123.0,118.51,92.14
2018,7,27,8,45,0.0,138.0,5.0,17.45,138.0,132.89,103.49
2018,7,27,9,0,0.0,153.0,5.1,17.6,153.0,147.32,114.79
2018,7,27,9,15,1.5,162.5,5.2,17.65,163.5,157.49,122.68
2018,7,27,9,30,3.0,172.0,5.3,17.7,174.0,167.81,130.7
2018,7,27,9,45,6.0,197.5,5.4,17.8,202.0,194.65,151.86
2018,7,27,10,0,9.0,223.0,5.5,17.9,230.0,221.83,173.14
2018,7,27,10,15,11.5,245.5,5.6,17.95,255.0,246.08,192.0
2018,7,27,10,30,14.0,268.0,5.7,18.0,280.0,270.61,210.99
2018,7,27,10,45,15.5,283.5,5.75,18.0,297.0,287.77,224.17
2018,7,27,11,0,17.0,299.0,5.8,18.0,314.0,305.07,237.44
2018,7,27,11,15,21.0,322.5,5.85,18.05,341.5,332.55,258.58
2018,7,27,11,30,25.0,346.0,5.9,18.1,369.0,363.74,282.46
2018,7,27,11,45,30.5,368.0,5.95,18.1,396.5,392.58,304.57
2018,7,27,12,0,36.0,390.0,6.0,18.1,424.0,421.76,326.87
2018,7,27,12,15,40.0,399.0,6.05,18.05,437.0,436.61,338.31
2018,7,27,12,30,44.0,408.0,6.1,18.0,450.0,451.46,349.82
2018,7,27,12,45,48.0,410.5,6.15,18.0,456.0,459.6,356.26
2018,7,27,13,0,52.0,413.0,6.2,18.0,462.0,467.57,362.63
2018,7,27,13,15,54.5,409.5,6.25,17.95,460.0,467.63,363.12
2018,7,27,13,30,57.0,406.0,6.3,17.9,458.0,467.41,363.46
2018,7,27,13,45,201.5,348.0,6.3,17.85,525.5,565.05,444.1
2018,7,27,14,0,346.0,290.0,6.3,17.8,593.0,651.3,514.75
2018,7,27,14,15,628.0,193.0,6.3,17.8,720.5,817.06,645.99
2018,7,27,14,30,910.0,96.0,6.3,17.8,848.0,957.85,749.06
2018,7,27,14,45,903.0,94.5,6.3,17.75,814.0,930.02,729.6
2018,7,27,15,0,896.0,93.0,6.3,17.7,780.0,899.51,708.99
2018,7,27,15,15,885.5,91.0,6.3,17.7,739.5,862.93,683.71
2018,7,27,15,30,875.0,89.0,6.3,17.7,699.0,824.23,656.73
2018,7,27,15,45,859.5,88.0,6.3,17.55,654.0,780.77,626.33
2018,7,27,16,0,844.0,87.0,6.3,17.4,609.0,736.01,594.62
2018,7,27,16,15,823.0,85.0,6.3,17.25,560.0,688.65,560.51
2018,7,27,16,30,802.0,83.0,6.3,17.1,511.0,637.29,522.38
2018,7,27,16,45,773.0,80.5,6.3,16.95,459.0,580.31,477.27
2018,7,27,17,0,744.0,78.0,6.3,16.8,407.0,524.32,431.79
2018,7,27,17,15,707.0,74.5,6.35,16.65,355.0,464.28,381.88
2018,7,27,17,30,670.0,71.0,6.4,16.5,303.0,407.95,333.56
2018,7,27,17,45,616.0,66.0,6.4,16.3,252.0,344.28,278.08
2018,7,27,18,0,562.0,61.0,6.4,16.1,201.0,285.46,225.47
2018,7,27,18,15,486.0,53.0,6.4,16.0,154.0,221.52,168.41
2018,7,27,18,30,410.0,45.0,6.4,15.9,107.0,165.45,118.23
2018,7,27,18,45,287.5,33.5,6.35,15.75,69.0,104.27,65.5
2018,7,27,19,0,165.0,22.0,6.3,15.6,31.0,52.21,0.0
2018,7,27,19,15,82.5,11.0,6.25,15.6,15.5,19.37,0.0
2018,7,27,19,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.8,15.45,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,5.15,15.35,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,5.0,15.65,2.0,1.97,0.0
2018,7,28,5,30,0.0,4.0,5.0,15.8,4.0,3.85,0.0
2018,7,28,5,45,0.0,8.0,5.0,15.9,8.0,7.71,0.46
2018,7,28,6,0,0.0,12.0,5.0,16.0,12.0,11.57,4.35
2018,7,28,6,15,0.0,16.5,4.9,16.1,16.5,15.91,8.37
2018,7,28,6,30,0.0,21.0,4.8,16.2,21.0,20.26,11.53
2018,7,28,6,45,0.0,33.0,4.75,16.3,33.0,31.85,21.42
2018,7,28,7,0,0.0,45.0,4.7,16.4,45.0,43.46,31.24
2018,7,28,7,15,0.0,56.5,4.65,16.5,56.5,54.59,40.53
2018,7,28,7,30,0.0,68.0,4.6,16.6,68.0,65.73,49.72
2018,7,28,7,45,0.0,77.5,4.55,16.7,77.5,74.95,57.2
2018,7,28,8,0,0.0,87.0,4.5,16.8,87.0,84.16,64.61
2018,7,28,8,15,0.0,101.0,4.5,16.9,101.0,97.54,75.37
2018,7,28,8,30,0.0,115.0,4.5,17.0,115.0,110.93,86.05
2018,7,28,8,45,1.0,141.5,4.5,17.15,142.0,136.71,106.69
2018,7,28,9,0,2.0,168.0,4.5,17.3,169.0,162.66,127.24
2018,7,28,9,15,5.0,189.0,4.5,17.4,192.5,184.79,144.61
2018,7,28,9,30,8.0,210.0,4.5,17.5,216.0,207.28,162.16
2018,7,28,9,45,11.0,232.0,4.55,17.55,241.0,231.07,180.67
2018,7,28,10,0,14.0,254.0,4.6,17.6,266.0,255.2,199.33
2018,7,28,10,15,19.5,287.5,4.65,17.7,304.5,292.64,228.25
2018,7,28,10,30,25.0,321.0,4.7,17.8,343.0,331.55,258.02
2018,7,28,10,45,30.0,345.0,4.8,17.85,372.0,361.13,280.53
2018,7,28,11,0,35.0,369.0,4.9,17.9,401.0,391.21,303.32
2018,7,28,11,15,39.5,384.0,4.95,17.9,420.5,412.42,319.33
2018,7,28,11,30,44.0,399.0,5.0,17.9,440.0,433.9,335.53
2018,7,28,11,45,49.0,411.0,5.1,17.95,457.0,453.05,350.02
2018,7,28,12,0,54.0,423.0,5.2,18.0,474.0,472.33,364.61
2018,7,28,12,15,60.5,430.0,5.3,18.0,487.5,488.07,376.73
2018,7,28,12,30,67.0,437.0,5.4,18.0,501.0,503.76,388.87
2018,7,28,12,45,79.0,442.0,5.5,18.05,516.5,522.75,403.68
2018,7,28,13,0,91.0,447.0,5.6,18.1,532.0,541.54,418.36
2018,7,28,13,15,100.5,443.0,5.7,18.1,535.5,548.2,424.11
2018,7,28,13,30,110.0,439.0,5.8,18.1,539.0,562.16,435.33
2018,7,28,13,45,233.0,379.5,5.9,18.1,585.0,629.08,491.02
2018,7,28,14,0,356.0,320.0,6.0,18.1,631.0,692.27,543.23
2018,7,28,14,15,606.0,224.5,6.05,18.05,733.0,829.06,652.82
2018,7,28,14,30,856.0,129.0,6.1,18.0,835.0,941.94,735.94
2018,7,28,14,45,847.5,126.0,6.2,17.95,800.0,912.51,715.96
2018,7,28,15,0,839.0,123.0,6.3,17.9,765.0,885.66,698.46
2018,7,28,15,15,673.5,160.0,6.3,17.9,657.5,762.43,608.51
2018,7,28,15,30,508.0,197.0,6.3,17.9,550.0,640.34,514.95
2018,7,28,15,45,557.0,169.0,6.35,17.75,532.5,635.17,513.9
2018,7,28,16,0,606.0,141.0,6.4,17.6,515.0,620.99,505.35
2018,7,28,16,15,457.5,162.0,6.35,17.45,431.0,509.59,416.15
2018,7,28,16,30,309.0,183.0,6.3,17.3,347.0,406.01,331.76
2018,7,28,16,45,294.5,168.5,6.3,17.2,312.0,367.72,301.32
2018,7,28,17,0,280.0,154.0,6.3,17.1,277.0,330.15,270.77
2018,7,28,17,15,324.5,131.0,6.25,16.95,256.0,315.25,258.68
2018,7,28,17,30,369.0,108.0,6.2,16.8,235.0,301.08,245.95
2018,7,28,17,45,357.5,93.0,6.15,16.65,199.0,260.54,210.42
2018,7,28,18,0,346.0,78.0,6.1,16.5,163.0,220.79,174.61
2018,7,28,18,15,273.5,64.0,6.05,16.35,121.5,163.66,124.93
2018,7,28,18,30,201.0,50.0,6.0,16.2,80.0,114.34,82.42
2018,7,28,18,45,158.0,35.5,5.95,16.05,53.5,78.74,49.73
2018,7,28,19,0,115.0,21.0,5.9,15.9,27.0,42.94,0.0
2018,7,28,19,15,57.5,10.5,5.8,15.8,13.5,16.2,0.0
2018,7,28,19,30,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,5.6,15.65,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,5.4,15.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,5,15,4.0,6.0,4.0,15.5,6.0,5.9,0.0
2018,7,29,5,30,8.0,12.0,4.0,15.6,12.0,11.67,0.0
2018,7,29,5,45,28.5,26.5,4.05,15.7,30.0,23.67,12.93
2018,7,29,6,0,49.0,41.0,4.1,15.8,48.0,35.97,25.41
2018,7,29,6,15,51.5,56.0,4.1,15.9,66.0,48.36,36.89
2018,7,29,6,30,54.0,71.0,4.1,16.0,84.0,65.35,48.89
2018,7,29,6,45,27.0,80.5,4.15,16.1,87.0,76.1,57.79
2018,7,29,7,0,0.0,90.0,4.2,16.2,90.0,85.48,66.63
2018,7,29,7,15,1.0,103.5,4.2,16.3,104.0,98.6,77.39
2018,7,29,7,30,2.0,117.0,4.2,16.4,118.0,111.87,88.11
2018,7,29,7,45,4.5,133.0,4.15,16.5,135.5,128.0,101.03
2018,7,29,8,0,7.0,149.0,4.1,16.6,153.0,144.46,114.11
2018,7,29,8,15,14.0,182.0,4.15,16.7,190.5,178.72,141.49
2018,7,29,8,30,21.0,215.0,4.2,16.8,228.0,213.88,169.31
2018,7,29,8,45,27.5,241.5,4.2,16.9,259.5,241.45,190.81
2018,7,29,9,0,34.0,268.0,4.2,17.0,291.0,272.19,214.66
2018,7,29,9,15,48.0,297.5,4.25,17.1,332.5,311.08,244.81
2018,7,29,9,30,62.0,327.0,4.3,17.2,374.0,351.49,275.88
2018,7,29,9,45,77.0,348.5,4.35,17.25,409.5,386.53,302.69
2018,7,29,10,0,92.0,370.0,4.4,17.3,445.0,422.87,330.34
2018,7,29,10,15,77.0,376.0,4.45,17.4,440.5,422.32,328.98
2018,7,29,10,30,62.0,382.0,4.5,17.5,436.0,420.41,326.68
2018,7,29,10,45,65.5,395.5,4.55,17.55,454.0,440.2,341.45
2018,7,29,11,0,69.0,409.0,4.6,17.6,472.0,460.13,356.23
2018,7,29,11,15,70.5,412.5,4.65,17.6,477.5,468.53,362.41
2018,7,29,11,30,72.0,416.0,4.7,17.6,483.0,476.76,368.54
2018,7,29,11,45,61.5,405.0,4.8,17.6,462.5,458.96,354.91
2018,7,29,12,0,51.0,394.0,4.9,17.6,442.0,440.36,340.71
2018,7,29,12,15,77.5,427.0,5.0,17.55,500.5,501.71,387.94
2018,7,29,12,30,104.0,460.0,5.1,17.5,559.0,563.83,435.05
2018,7,29,12,45,103.5,456.5,5.15,17.45,554.0,562.05,433.83
2018,7,29,13,0,103.0,453.0,5.2,17.4,549.0,559.77,432.53
2018,7,29,13,15,95.0,441.0,5.3,17.35,528.5,540.73,418.69
2018,7,29,13,30,87.0,429.0,5.4,17.3,508.0,521.22,404.51
2018,7,29,13,45,83.5,413.5,5.45,17.3,488.0,502.13,390.64
2018,7,29,14,0,80.0,398.0,5.5,17.3,468.0,482.67,376.45
2018,7,29,14,15,74.0,381.0,5.55,17.3,444.0,458.95,358.88
2018,7,29,14,30,68.0,364.0,5.6,17.3,420.0,435.08,341.12
2018,7,29,14,45,202.0,315.5,5.65,17.3,472.0,513.56,407.29
2018,7,29,15,0,336.0,267.0,5.7,17.3,524.0,584.21,466.27
2018,7,29,15,15,412.0,226.0,5.7,17.3,524.0,604.88,484.96
2018,7,29,15,30,488.0,185.0,5.7,17.3,524.0,610.55,492.44
2018,7,29,15,45,272.0,218.5,5.85,17.15,405.0,450.99,364.57
2018,7,29,16,0,56.0,252.0,6.0,17.0,286.0,300.66,240.44
2018,7,29,16,15,68.0,234.5,6.05,16.85,272.5,289.27,232.76
2018,7,29,16,30,80.0,217.0,6.1,16.7,259.0,276.73,223.74
2018,7,29,16,45,128.5,192.5,6.1,16.55,252.5,284.03,231.35
2018,7,29,17,0,177.0,168.0,6.1,16.4,246.0,280.14,229.35
2018,7,29,17,15,184.0,148.5,6.1,16.25,220.0,254.83,208.61
2018,7,29,17,30,191.0,129.0,6.1,16.1,194.0,233.43,190.44
2018,7,29,17,45,189.5,108.5,6.1,15.95,164.0,200.91,162.38
2018,7,29,18,0,188.0,88.0,6.1,15.8,134.0,168.27,133.46
2018,7,29,18,15,137.5,68.5,5.95,15.7,98.0,121.17,92.82
2018,7,29,18,30,87.0,49.0,5.8,15.6,62.0,76.27,54.68
2018,7,29,18,45,43.5,30.5,5.65,15.55,37.0,42.79,25.76
2018,7,29,19,0,0.0,12.0,5.5,15.5,12.0,11.58,0.0
2018,7,29,19,15,0.0,6.0,5.35,15.45,6.0,5.9,0.0
2018,7,29,19,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,30,5,15,38.5,7.0,4.25,15.35,8.5,6.88,0.0
2018,7,30,5,30,77.0,14.0,4.3,15.5,17.0,13.76,0.0
2018,7,30,5,45,212.5,27.0,4.35,15.6,52.5,20.77,10.41
2018,7,30,6,0,348.0,40.0,4.4,15.7,88.0,30.21,20.41
2018,7,30,6,15,255.5,41.5,4.4,15.85,85.0,30.06,20.82
2018,7,30,6,30,163.0,43.0,4.4,16.0,82.0,33.41,20.77
2018,7,30,6,45,81.5,51.5,4.4,16.1,71.0,52.64,36.04
2018,7,30,7,0,0.0,60.0,4.4,16.2,60.0,57.98,43.53
2018,7,30,7,15,0.0,81.0,4.3,16.3,81.0,77.97,60.21
2018,7,30,7,30,0.0,102.0,4.2,16.4,102.0,97.69,76.44
2018,7,30,7,45,0.0,113.5,4.15,16.5,113.5,108.75,85.29
2018,7,30,8,0,0.0,125.0,4.1,16.6,125.0,119.82,94.06
2018,7,30,8,15,0.0,131.5,4.1,16.7,131.5,126.25,98.95
2018,7,30,8,30,0.0,138.0,4.1,16.8,138.0,132.65,103.8
2018,7,30,8,45,2.5,164.5,4.1,16.9,166.0,159.17,124.92
2018,7,30,9,0,5.0,191.0,4.1,17.0,194.0,186.04,146.1
2018,7,30,9,15,10.0,220.0,4.15,17.15,227.0,217.14,170.46
2018,7,30,9,30,15.0,249.0,4.2,17.3,260.0,248.84,195.07
2018,7,30,9,45,23.5,283.5,4.3,17.4,302.0,288.76,226.05
2018,7,30,10,0,32.0,318.0,4.4,17.5,344.0,329.38,257.26
2018,7,30,10,15,45.0,351.0,4.5,17.6,389.0,373.63,291.13
2018,7,30,10,30,58.0,384.0,4.6,17.7,434.0,419.11,325.62
2018,7,30,10,45,66.5,401.0,4.7,17.85,460.0,446.41,346.01
2018,7,30,11,0,75.0,418.0,4.8,18.0,486.0,474.23,366.77
2018,7,30,11,15,71.5,421.0,4.9,18.05,486.5,477.85,369.17
2018,7,30,11,30,68.0,424.0,5.0,18.1,487.0,481.04,371.35
2018,7,30,11,45,69.0,429.5,5.1,18.15,494.0,490.6,378.49
2018,7,30,12,0,70.0,435.0,5.2,18.2,501.0,499.96,385.51
2018,7,30,12,15,111.0,449.0,5.3,18.2,554.0,562.44,433.63
2018,7,30,12,30,152.0,463.0,5.4,18.2,607.0,620.49,477.95
2018,7,30,12,45,162.0,461.0,5.5,18.2,613.5,631.51,486.62
2018,7,30,13,0,172.0,459.0,5.6,18.2,620.0,641.87,495.04
2018,7,30,13,15,144.5,449.5,5.7,18.15,583.0,606.39,468.55
2018,7,30,13,30,117.0,440.0,5.8,18.1,546.0,570.33,441.55
2018,7,30,13,45,242.5,373.5,5.9,18.1,587.0,632.16,493.77
2018,7,30,14,0,368.0,307.0,6.0,18.1,628.0,690.24,542.42
2018,7,30,14,15,627.5,204.0,6.1,18.0,729.0,827.51,652.39
2018,7,30,14,30,887.0,101.0,6.2,17.9,830.0,940.21,735.65
2018,7,30,14,45,877.5,100.0,6.25,17.85,795.0,911.09,715.6
2018,7,30,15,0,868.0,99.0,6.3,17.8,760.0,879.49,694.35
2018,7,30,15,15,856.5,96.5,6.3,17.8,719.5,842.25,668.47
2018,7,30,15,30,845.0,94.0,6.3,17.8,679.0,803.03,640.96
2018,7,30,15,45,826.5,93.0,6.35,17.6,633.5,758.16,609.63
2018,7,30,16,0,808.0,92.0,6.4,17.4,588.0,716.09,580.03
2018,7,30,16,15,783.5,91.0,6.4,17.25,539.0,665.03,542.79
2018,7,30,16,30,759.0,90.0,6.4,17.1,490.0,614.0,504.02
2018,7,30,16,45,726.0,87.5,6.4,17.0,438.5,556.35,458.04
2018,7,30,17,0,693.0,85.0,6.4,16.9,387.0,501.57,413.21
