Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,14,30,21.0,280.0,4.5,18.3,296.0,296.66,231.83
2018,8,19,14,45,22.5,271.0,4.6,18.2,287.5,288.84,226.45
2018,8,19,15,0,24.0,262.0,4.7,18.1,279.0,280.89,220.93
2018,8,19,15,15,22.0,245.0,4.7,18.1,260.0,261.63,206.24
2018,8,19,15,30,20.0,228.0,4.7,18.1,241.0,242.43,191.53
2018,8,19,15,45,15.5,206.5,4.9,17.95,216.0,216.75,171.63
2018,8,19,16,0,11.0,185.0,5.1,17.8,191.0,191.35,151.74
2018,8,19,16,15,10.0,171.0,5.1,17.65,176.0,176.45,140.22
2018,8,19,16,30,9.0,157.0,5.1,17.5,161.0,161.64,128.64
2018,8,19,16,45,20.0,127.5,5.15,17.4,135.5,137.7,109.65
2018,8,19,17,0,31.0,98.0,5.2,17.3,110.0,115.67,91.83
2018,8,19,17,15,43.5,86.0,5.2,17.1,99.5,108.09,85.63
2018,8,19,17,30,56.0,74.0,5.2,16.9,89.0,103.26,81.27
2018,8,19,17,45,42.5,67.0,5.15,16.7,77.0,84.69,65.1
2018,8,19,18,0,29.0,60.0,5.1,16.5,65.0,72.18,53.87
2018,8,19,18,15,31.5,41.0,5.0,16.4,45.0,51.46,35.22
2018,8,19,18,30,34.0,22.0,4.9,16.3,25.0,31.78,13.07
2018,8,19,18,45,32.5,14.0,4.85,16.15,15.0,18.85,0.0
2018,8,19,19,0,31.0,6.0,4.8,16.0,5.0,0.0,0.0
2018,8,19,19,15,15.5,3.0,4.65,15.95,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.65,15.45,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,8,20,5,45,0.0,4.5,2.7,15.8,4.5,4.42,0.0
2018,8,20,6,0,0.0,8.0,2.7,16.0,8.0,7.71,0.17
2018,8,20,6,15,0.0,13.0,2.7,16.1,13.0,12.53,5.16
2018,8,20,6,30,0.0,18.0,2.7,16.2,18.0,17.36,9.65
2018,8,20,6,45,0.0,23.5,2.65,16.35,23.5,22.67,13.58
2018,8,20,7,0,0.0,29.0,2.6,16.5,29.0,27.99,18.15
2018,8,20,7,15,0.0,32.0,2.55,16.6,32.0,30.89,20.6
2018,8,20,7,30,0.0,35.0,2.5,16.7,35.0,33.79,23.0
2018,8,20,7,45,0.0,43.5,2.45,16.85,43.5,42.02,29.82
2018,8,20,8,0,0.0,52.0,2.4,17.0,52.0,50.25,36.57
2018,8,20,8,15,0.0,66.0,2.35,17.1,66.0,63.81,47.68
2018,8,20,8,30,0.0,80.0,2.3,17.2,80.0,77.39,58.69
2018,8,20,8,45,0.0,98.5,2.25,17.35,98.5,95.26,73.08
2018,8,20,9,0,0.0,117.0,2.2,17.5,117.0,113.02,87.21
2018,8,20,9,15,0.5,136.5,2.25,17.55,137.0,132.08,102.31
2018,8,20,9,30,1.0,156.0,2.3,17.6,157.0,151.24,117.37
2018,8,20,9,45,4.0,179.0,2.3,17.7,182.0,175.58,136.45
2018,8,20,10,0,7.0,202.0,2.3,17.8,207.0,200.26,155.63
2018,8,20,10,15,10.0,228.0,2.4,17.85,236.0,228.18,177.25
2018,8,20,10,30,13.0,254.0,2.5,17.9,265.0,256.45,198.97
2018,8,20,10,45,14.5,267.0,2.55,17.95,279.5,271.17,210.05
2018,8,20,11,0,16.0,280.0,2.6,18.0,294.0,286.0,221.24
2018,8,20,11,15,15.0,277.0,2.75,18.05,290.5,283.03,218.81
2018,8,20,11,30,14.0,274.0,2.9,18.1,287.0,279.93,216.36
2018,8,20,11,45,13.5,264.0,3.0,18.1,276.5,270.26,208.93
2018,8,20,12,0,13.0,254.0,3.1,18.1,266.0,260.46,201.43
2018,8,20,12,15,12.0,244.0,3.25,18.1,255.0,250.06,193.46
2018,8,20,12,30,11.0,234.0,3.4,18.1,244.0,239.53,185.4
2018,8,20,12,45,10.0,223.0,3.5,18.1,232.0,227.91,176.45
2018,8,20,13,0,9.0,212.0,3.6,18.1,220.0,216.21,167.43
2018,8,20,13,15,9.5,219.5,3.7,18.05,228.0,224.29,173.95
2018,8,20,13,30,10.0,227.0,3.8,18.0,236.0,232.37,180.47
2018,8,20,13,45,10.5,230.5,3.9,17.95,239.5,236.46,183.91
2018,8,20,14,0,11.0,234.0,4.0,17.9,243.0,240.54,187.4
2018,8,20,14,15,14.0,244.5,4.05,17.85,255.5,254.02,198.37
2018,8,20,14,30,17.0,255.0,4.1,17.8,268.0,267.51,209.37
2018,8,20,14,45,20.5,258.5,4.15,17.75,273.5,274.27,215.21
2018,8,20,15,0,24.0,262.0,4.2,17.7,279.0,280.94,221.05
2018,8,20,15,15,27.0,249.5,4.2,17.7,267.5,277.94,219.31
2018,8,20,15,30,30.0,237.0,4.2,17.7,256.0,266.99,211.35
2018,8,20,15,45,28.0,220.0,4.3,17.55,236.5,247.11,196.29
2018,8,20,16,0,26.0,203.0,4.4,17.4,217.0,220.95,176.06
2018,8,20,16,15,50.5,192.0,4.45,17.25,216.5,232.01,186.34
2018,8,20,16,30,75.0,181.0,4.5,17.1,216.0,234.61,189.55
2018,8,20,16,45,126.5,161.0,4.5,17.0,211.5,246.55,200.5
2018,8,20,17,0,178.0,141.0,4.5,16.9,207.0,246.85,201.28
2018,8,20,17,15,173.0,121.5,4.5,16.7,177.5,214.97,174.55
2018,8,20,17,30,168.0,102.0,4.5,16.5,148.0,188.23,151.35
2018,8,20,17,45,132.0,82.0,4.5,16.35,113.0,139.74,109.79
2018,8,20,18,0,96.0,62.0,4.5,16.2,78.0,99.84,75.29
2018,8,20,18,15,76.5,43.0,4.4,16.05,53.0,69.26,48.1
2018,8,20,18,30,57.0,24.0,4.3,15.9,28.0,41.5,16.0
2018,8,20,18,45,47.5,15.0,4.2,15.8,16.5,22.05,0.0
2018,8,20,19,0,38.0,6.0,4.1,15.7,5.0,0.0,0.0
2018,8,20,19,15,19.0,3.0,3.95,15.65,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.2,15.7,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.2,15.8,1.0,0.0,0.0
2018,8,21,5,45,0.0,5.0,2.2,15.85,5.0,4.91,0.0
2018,8,21,6,0,0.0,9.0,2.2,15.9,9.0,8.67,0.75
2018,8,21,6,15,0.0,16.0,2.1,16.0,16.0,15.43,7.65
2018,8,21,6,30,0.0,23.0,2.0,16.1,23.0,22.19,13.9
2018,8,21,6,45,0.0,24.0,1.95,16.2,24.0,23.15,14.0
2018,8,21,7,0,0.0,25.0,1.9,16.3,25.0,24.12,14.89
2018,8,21,7,15,0.0,28.0,1.85,16.4,28.0,27.02,17.35
2018,8,21,7,30,0.0,31.0,1.8,16.5,31.0,29.93,19.76
2018,8,21,7,45,0.0,48.5,1.75,16.6,48.5,46.85,33.94
2018,8,21,8,0,0.0,66.0,1.7,16.7,66.0,63.8,47.94
2018,8,21,8,15,0.0,73.5,1.65,16.85,73.5,71.08,53.75
2018,8,21,8,30,0.0,81.0,1.6,17.0,81.0,78.36,59.52
2018,8,21,8,45,0.0,100.0,1.6,17.1,100.0,96.69,74.3
2018,8,21,9,0,0.0,119.0,1.6,17.2,119.0,114.93,88.81
2018,8,21,9,15,2.0,148.5,1.6,17.3,150.0,144.43,112.24
2018,8,21,9,30,4.0,178.0,1.6,17.4,181.0,174.2,135.58
2018,8,21,9,45,7.5,205.0,1.55,17.5,211.0,202.89,157.79
2018,8,21,10,0,11.0,232.0,1.5,17.6,241.0,232.0,180.08
2018,8,21,10,15,13.0,250.0,1.55,17.7,260.5,251.7,194.94
2018,8,21,10,30,15.0,268.0,1.6,17.8,280.0,271.62,209.92
2018,8,21,10,45,18.5,290.0,1.6,17.9,305.5,296.87,228.86
2018,8,21,11,0,22.0,312.0,1.6,18.0,331.0,322.44,247.86
2018,8,21,11,15,20.5,308.5,1.65,18.05,326.5,318.82,244.84
2018,8,21,11,30,19.0,305.0,1.7,18.1,322.0,315.0,241.84
2018,8,21,11,45,16.5,284.5,1.75,18.2,299.5,293.28,225.3
2018,8,21,12,0,14.0,264.0,1.8,18.3,277.0,271.3,208.57
2018,8,21,12,15,13.5,264.0,1.85,18.35,276.5,271.31,208.65
2018,8,21,12,30,13.0,264.0,1.9,18.4,276.0,271.25,208.62
2018,8,21,12,45,13.5,266.5,2.0,18.45,278.5,274.59,211.31
2018,8,21,13,0,14.0,269.0,2.1,18.5,281.0,277.89,213.99
2018,8,21,13,15,13.0,260.5,2.15,18.5,271.5,268.66,207.08
2018,8,21,13,30,12.0,252.0,2.2,18.5,262.0,259.36,200.16
2018,8,21,13,45,12.0,248.0,2.25,18.55,258.0,255.49,197.43
2018,8,21,14,0,12.0,244.0,2.3,18.6,254.0,251.58,194.67
2018,8,21,14,15,14.5,251.5,2.4,18.55,263.0,261.61,202.91
2018,8,21,14,30,17.0,259.0,2.5,18.5,272.0,271.63,211.14
2018,8,21,14,45,20.0,259.5,2.55,18.45,274.0,274.89,214.22
2018,8,21,15,0,23.0,260.0,2.6,18.4,276.0,278.06,217.3
2018,8,21,15,15,33.0,254.5,2.6,18.4,276.0,288.36,226.14
2018,8,21,15,30,43.0,249.0,2.6,18.4,276.0,290.35,228.56
2018,8,21,15,45,58.5,238.0,2.7,18.3,272.0,289.79,229.4
2018,8,21,16,0,74.0,227.0,2.8,18.2,268.0,287.98,229.2
2018,8,21,16,15,91.5,207.5,2.8,18.1,253.0,276.73,221.45
2018,8,21,16,30,109.0,188.0,2.8,18.0,238.0,270.19,217.17
2018,8,21,16,45,156.5,162.5,2.85,17.9,225.0,265.51,214.65
2018,8,21,17,0,204.0,137.0,2.9,17.8,212.0,261.71,212.0
2018,8,21,17,15,222.0,116.0,2.9,17.65,185.5,237.3,191.56
2018,8,21,17,30,240.0,95.0,2.9,17.5,159.0,210.6,168.23
2018,8,21,17,45,197.0,77.0,2.95,17.35,122.0,162.35,126.76
2018,8,21,18,0,154.0,59.0,3.0,17.2,85.0,118.58,88.84
2018,8,21,18,15,101.5,41.5,3.0,17.15,56.0,77.58,53.43
2018,8,21,18,30,49.0,24.0,3.0,17.1,27.0,37.24,10.71
2018,8,21,18,45,27.5,13.0,2.95,17.0,14.5,16.92,0.0
2018,8,21,19,0,6.0,2.0,2.9,16.9,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,2.85,16.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.2,16.5,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.2,16.6,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.15,16.7,5.0,4.91,0.0
2018,8,22,6,0,0.0,9.0,1.1,16.8,9.0,8.67,0.55
2018,8,22,6,15,0.0,16.5,1.1,16.9,16.5,15.91,8.01
2018,8,22,6,30,0.0,24.0,1.1,17.0,24.0,23.15,14.69
2018,8,22,6,45,0.0,31.5,1.05,17.1,31.5,30.4,20.07
2018,8,22,7,0,0.0,39.0,1.0,17.2,39.0,37.65,26.29
2018,8,22,7,15,0.0,39.5,1.0,17.3,39.5,38.14,26.69
2018,8,22,7,30,0.0,40.0,1.0,17.4,40.0,38.63,27.03
2018,8,22,7,45,0.0,48.0,1.05,17.5,48.0,46.37,33.42
2018,8,22,8,0,0.0,56.0,1.1,17.6,56.0,54.12,39.73
2018,8,22,8,15,0.0,69.0,1.1,17.75,69.0,66.72,49.97
2018,8,22,8,30,0.0,82.0,1.1,17.9,82.0,79.33,60.1
2018,8,22,8,45,0.0,96.0,1.15,18.0,96.0,92.87,70.89
2018,8,22,9,0,0.0,110.0,1.2,18.1,110.0,106.32,81.52
2018,8,22,9,15,0.0,123.0,1.2,18.2,123.0,118.86,91.31
2018,8,22,9,30,0.0,136.0,1.2,18.3,136.0,131.43,101.06
2018,8,22,9,45,0.5,147.0,1.25,18.4,147.5,142.46,109.55
2018,8,22,10,0,1.0,158.0,1.3,18.5,159.0,153.57,118.08
2018,8,22,10,15,2.5,168.5,1.35,18.55,170.5,165.03,126.91
2018,8,22,10,30,4.0,179.0,1.4,18.6,182.0,176.64,135.84
2018,8,22,10,45,7.0,205.0,1.45,18.7,211.0,204.69,157.53
2018,8,22,11,0,10.0,231.0,1.5,18.8,240.0,233.04,179.22
2018,8,22,11,15,12.0,249.0,1.55,18.85,259.5,252.98,194.31
2018,8,22,11,30,14.0,267.0,1.6,18.9,279.0,273.08,209.5
2018,8,22,11,45,15.0,277.5,1.65,18.9,290.5,285.0,218.46
2018,8,22,12,0,16.0,288.0,1.7,18.9,302.0,296.96,227.49
2018,8,22,12,15,13.5,264.0,1.8,18.9,276.0,271.32,208.09
2018,8,22,12,30,11.0,240.0,1.9,18.9,250.0,245.5,188.54
2018,8,22,12,45,16.0,266.0,1.95,18.95,280.5,276.54,212.59
2018,8,22,13,0,21.0,292.0,2.0,19.0,311.0,307.78,236.45
2018,8,22,13,15,34.0,327.5,2.05,18.95,357.0,364.39,279.58
2018,8,22,13,30,47.0,363.0,2.1,18.9,403.0,414.88,317.59
2018,8,22,13,45,55.5,362.0,2.2,18.9,408.0,422.66,323.97
2018,8,22,14,0,64.0,361.0,2.3,18.9,413.0,430.07,330.36
2018,8,22,14,15,70.0,351.0,2.3,18.85,406.0,425.11,327.45
2018,8,22,14,30,76.0,341.0,2.3,18.8,399.0,419.66,324.26
2018,8,22,14,45,83.5,327.5,2.35,18.8,388.5,411.23,318.99
2018,8,22,15,0,91.0,314.0,2.4,18.8,378.0,402.11,313.21
2018,8,22,15,15,99.5,296.0,2.4,18.8,362.0,388.18,303.75
2018,8,22,15,30,108.0,278.0,2.4,18.8,346.0,373.38,293.56
2018,8,22,15,45,129.0,256.0,2.5,18.65,331.0,370.28,292.9
2018,8,22,16,0,150.0,234.0,2.6,18.5,316.0,357.14,284.37
2018,8,22,16,15,183.0,209.0,2.65,18.4,299.5,346.49,277.71
2018,8,22,16,30,216.0,184.0,2.7,18.3,283.0,332.42,267.92
2018,8,22,16,45,233.5,159.5,2.7,18.15,254.5,312.67,252.74
2018,8,22,17,0,251.0,135.0,2.7,18.0,226.0,283.89,229.71
2018,8,22,17,15,245.0,114.0,2.75,17.85,191.0,245.56,197.94
2018,8,22,17,30,239.0,93.0,2.8,17.7,156.0,207.38,165.29
2018,8,22,17,45,209.0,75.0,2.85,17.55,121.0,164.08,127.73
2018,8,22,18,0,179.0,57.0,2.9,17.4,86.0,123.83,92.28
2018,8,22,18,15,120.0,39.5,2.9,17.3,56.0,79.89,54.23
2018,8,22,18,30,61.0,22.0,2.9,17.2,26.0,39.15,6.97
2018,8,22,18,45,30.5,11.0,2.85,17.1,13.0,15.32,0.0
2018,8,22,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.75,16.45,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.6,2.0,0.0,0.0
2018,8,23,5,45,0.0,9.5,2.85,16.8,9.5,9.34,0.0
2018,8,23,6,0,0.0,17.0,2.9,17.0,17.0,16.41,5.63
2018,8,23,6,15,0.0,33.0,2.85,17.1,33.0,31.67,21.36
2018,8,23,6,30,0.0,49.0,2.8,17.2,49.0,46.44,34.91
2018,8,23,6,45,0.0,67.0,2.8,17.3,67.0,63.02,47.33
2018,8,23,7,0,0.0,85.0,2.8,17.4,85.0,79.97,61.68
2018,8,23,7,15,0.0,97.5,2.75,17.45,97.5,92.22,71.89
2018,8,23,7,30,0.0,110.0,2.7,17.5,110.0,104.43,81.86
2018,8,23,7,45,0.0,125.5,2.65,17.6,125.5,119.34,93.86
2018,8,23,8,0,0.0,141.0,2.6,17.7,141.0,134.3,105.71
2018,8,23,8,15,1.5,155.5,2.55,17.8,156.5,148.95,117.15
2018,8,23,8,30,3.0,170.0,2.5,17.9,172.0,163.79,128.65
2018,8,23,8,45,5.0,182.5,2.45,18.0,185.5,177.19,138.92
2018,8,23,9,0,7.0,195.0,2.4,18.1,199.0,190.81,149.31
2018,8,23,9,15,10.0,213.5,2.4,18.15,220.0,210.92,164.81
2018,8,23,9,30,13.0,232.0,2.4,18.2,241.0,231.38,180.48
2018,8,23,9,45,16.0,251.5,2.4,18.3,263.5,253.14,197.02
2018,8,23,10,0,19.0,271.0,2.4,18.4,286.0,275.23,213.68
2018,8,23,10,15,28.5,302.5,2.4,18.45,325.5,315.34,244.23
2018,8,23,10,30,38.0,334.0,2.4,18.5,365.0,355.81,274.64
2018,8,23,10,45,50.5,362.0,2.45,18.6,404.5,396.26,304.86
2018,8,23,11,0,63.0,390.0,2.5,18.7,444.0,437.71,335.51
2018,8,23,11,15,64.5,398.0,2.5,18.75,454.5,450.36,344.4
2018,8,23,11,30,66.0,406.0,2.5,18.8,465.0,462.93,353.38
2018,8,23,11,45,79.0,417.0,2.55,18.8,488.0,489.09,372.91
2018,8,23,12,0,92.0,428.0,2.6,18.8,511.0,515.55,392.55
2018,8,23,12,15,103.0,432.0,2.7,18.85,525.0,533.05,405.7
2018,8,23,12,30,114.0,436.0,2.8,18.9,539.0,557.46,423.86
2018,8,23,12,45,134.5,434.0,2.85,18.9,554.0,578.0,439.62
2018,8,23,13,0,155.0,432.0,2.9,18.9,569.0,598.07,455.06
2018,8,23,13,15,237.0,406.0,3.0,18.9,611.0,659.85,502.88
2018,8,23,13,30,319.0,380.0,3.1,18.9,653.0,711.88,543.18
2018,8,23,13,45,424.0,340.5,3.2,18.9,693.0,776.37,592.72
2018,8,23,14,0,529.0,301.0,3.3,18.9,733.0,829.38,633.82
2018,8,23,14,15,543.5,287.5,3.35,18.85,716.5,820.53,628.91
2018,8,23,14,30,558.0,274.0,3.4,18.8,700.0,808.93,622.55
2018,8,23,14,45,545.5,265.5,3.5,18.75,665.0,776.11,600.69
2018,8,23,15,0,533.0,257.0,3.6,18.7,630.0,741.9,577.68
2018,8,23,15,15,514.5,247.5,3.6,18.7,589.5,700.53,548.54
2018,8,23,15,30,496.0,238.0,3.6,18.7,549.0,658.59,518.62
2018,8,23,15,45,478.0,225.0,3.65,18.5,505.5,612.97,486.1
2018,8,23,16,0,460.0,212.0,3.7,18.3,462.0,567.25,452.84
2018,8,23,16,15,436.0,196.5,3.75,18.2,415.0,515.0,413.63
2018,8,23,16,30,412.0,181.0,3.8,18.1,368.0,463.67,374.24
2018,8,23,16,45,381.0,163.5,3.85,17.95,320.0,401.43,325.41
2018,8,23,17,0,350.0,146.0,3.9,17.8,272.0,347.85,282.14
2018,8,23,17,15,309.0,126.5,3.95,17.65,224.5,289.75,234.1
2018,8,23,17,30,268.0,107.0,4.0,17.5,177.0,235.44,188.13
2018,8,23,17,45,216.0,85.0,4.05,17.35,133.0,178.2,139.16
2018,8,23,18,0,164.0,63.0,4.1,17.2,89.0,126.32,94.48
2018,8,23,18,15,99.0,41.0,4.1,17.1,55.0,76.54,51.74
2018,8,23,18,30,34.0,19.0,4.1,17.0,21.0,27.76,0.0
2018,8,23,18,45,17.0,9.5,4.15,16.95,10.5,11.8,0.0
2018,8,23,19,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,5,15,4.0,0.5,3.7,15.9,0.5,0.0,0.0
2018,8,24,5,30,8.0,1.0,3.8,16.0,1.0,0.0,0.0
2018,8,24,5,45,8.0,7.5,3.85,16.05,8.0,7.37,0.0
2018,8,24,6,0,8.0,14.0,3.9,16.1,15.0,13.61,3.32
2018,8,24,6,15,4.0,29.0,3.9,16.2,29.5,28.01,18.26
2018,8,24,6,30,0.0,44.0,3.9,16.3,44.0,42.13,31.25
2018,8,24,6,45,0.0,59.5,3.9,16.4,59.5,56.58,42.09
2018,8,24,7,0,0.0,75.0,3.9,16.5,75.0,71.23,54.59
2018,8,24,7,15,0.0,79.5,3.85,16.65,79.5,76.11,58.67
2018,8,24,7,30,0.0,84.0,3.8,16.8,84.0,80.75,62.41
2018,8,24,7,45,0.0,100.5,3.75,16.9,100.5,96.41,75.24
2018,8,24,8,0,0.0,117.0,3.7,17.0,117.0,112.14,87.94
2018,8,24,8,15,0.5,139.5,3.65,17.15,140.0,133.72,105.24
2018,8,24,8,30,1.0,162.0,3.6,17.3,163.0,155.47,122.46
2018,8,24,8,45,3.0,174.0,3.55,17.45,176.0,168.25,132.3
2018,8,24,9,0,5.0,186.0,3.5,17.6,189.0,181.25,142.27
2018,8,24,9,15,6.5,199.0,3.5,17.7,203.5,195.14,152.93
2018,8,24,9,30,8.0,212.0,3.5,17.8,218.0,209.19,163.68
2018,8,24,9,45,10.0,225.5,3.5,17.95,233.0,224.23,175.14
2018,8,24,10,0,12.0,239.0,3.5,18.1,248.0,239.47,186.7
2018,8,24,10,15,18.0,266.0,3.55,18.2,280.5,270.96,211.01
2018,8,24,10,30,24.0,293.0,3.6,18.3,313.0,304.82,236.92
2018,8,24,10,45,44.0,339.0,3.65,18.45,376.5,368.37,285.6
2018,8,24,11,0,64.0,385.0,3.7,18.6,440.0,433.68,334.76
2018,8,24,11,15,67.0,396.5,3.75,18.65,455.0,451.14,347.41
2018,8,24,11,30,70.0,408.0,3.8,18.7,470.0,468.64,360.27
2018,8,24,11,45,69.0,411.0,3.9,18.8,472.5,473.82,363.9
2018,8,24,12,0,68.0,414.0,4.0,18.9,475.0,478.71,367.41
2018,8,24,12,15,84.5,421.0,4.1,18.9,497.0,504.12,386.97
2018,8,24,12,30,101.0,428.0,4.2,18.9,519.0,529.63,406.5
2018,8,24,12,45,129.5,429.5,4.35,18.95,544.5,568.51,436.38
2018,8,24,13,0,158.0,431.0,4.5,19.0,570.0,599.93,460.81
2018,8,24,13,15,176.0,420.0,4.65,18.95,572.5,607.31,467.72
2018,8,24,13,30,194.0,409.0,4.8,18.9,575.0,613.68,474.06
2018,8,24,13,45,294.5,367.5,4.95,18.85,611.0,673.54,522.74
2018,8,24,14,0,395.0,326.0,5.1,18.8,647.0,729.08,567.73
2018,8,24,14,15,530.0,270.0,5.2,18.7,683.5,788.67,616.66
2018,8,24,14,30,665.0,214.0,5.3,18.6,720.0,843.5,661.67
2018,8,24,14,45,632.0,215.0,5.4,18.5,676.5,799.91,630.58
2018,8,24,15,0,599.0,216.0,5.5,18.4,633.0,755.59,599.01
2018,8,24,15,15,521.0,221.5,5.5,18.4,568.0,676.94,539.77
2018,8,24,15,30,443.0,227.0,5.5,18.4,503.0,604.29,484.1
2018,8,24,15,45,359.5,223.5,5.6,18.2,436.0,514.13,414.73
2018,8,24,16,0,276.0,220.0,5.7,18.0,369.0,437.85,354.57
2018,8,24,16,15,246.0,200.5,5.7,17.85,323.5,385.5,313.48
2018,8,24,16,30,216.0,181.0,5.7,17.7,278.0,328.36,267.87
2018,8,24,16,45,234.0,155.5,5.7,17.55,249.0,307.6,251.55
2018,8,24,17,0,252.0,130.0,5.7,17.4,220.0,277.72,227.07
2018,8,24,17,15,255.5,109.0,5.7,17.2,187.0,243.76,198.17
2018,8,24,17,30,259.0,88.0,5.7,17.0,154.0,208.93,167.5
2018,8,24,17,45,212.0,71.0,5.65,16.85,116.5,159.67,124.46
2018,8,24,18,0,165.0,54.0,5.6,16.7,79.0,115.37,85.61
2018,8,24,18,15,111.0,36.5,5.5,16.6,50.5,73.82,48.76
2018,8,24,18,30,57.0,19.0,5.4,16.5,22.0,33.99,0.0
2018,8,24,18,45,28.5,9.5,5.3,16.4,11.0,13.39,0.0
2018,8,24,19,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,5.1,16.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,25,5,15,11.0,2.5,2.75,15.15,2.0,0.0,0.0
2018,8,25,5,30,22.0,5.0,2.7,15.3,4.0,0.0,0.0
2018,8,25,5,45,22.0,8.0,2.65,15.45,8.5,7.86,0.0
2018,8,25,6,0,22.0,11.0,2.6,15.6,13.0,10.4,0.84
2018,8,25,6,15,11.0,20.5,2.55,15.7,21.5,19.94,11.39
2018,8,25,6,30,0.0,30.0,2.5,15.8,30.0,28.96,19.79
2018,8,25,6,45,0.0,40.0,2.45,15.95,40.0,38.63,27.06
2018,8,25,7,0,0.0,50.0,2.4,16.1,50.0,48.3,35.37
2018,8,25,7,15,0.0,50.5,2.3,16.3,50.5,48.78,35.77
2018,8,25,7,30,0.0,51.0,2.2,16.5,51.0,49.27,36.09
2018,8,25,7,45,0.0,56.5,2.15,16.65,56.5,54.6,40.43
2018,8,25,8,0,0.0,62.0,2.1,16.8,62.0,59.93,44.71
2018,8,25,8,15,0.0,78.0,2.1,17.0,78.0,75.44,57.37
2018,8,25,8,30,0.0,94.0,2.1,17.2,94.0,90.89,69.83
2018,8,25,8,45,0.0,98.5,2.1,17.35,98.5,95.25,73.11
2018,8,25,9,0,0.0,103.0,2.1,17.5,103.0,99.62,76.39
2018,8,25,9,15,0.0,114.0,2.1,17.7,114.0,110.23,84.71
2018,8,25,9,30,0.0,125.0,2.1,17.9,125.0,120.87,92.98
2018,8,25,9,45,0.5,138.0,2.1,18.05,138.5,133.81,103.07
2018,8,25,10,0,1.0,151.0,2.1,18.2,152.0,146.83,113.17
2018,8,25,10,15,3.5,172.5,2.1,18.3,175.5,169.67,131.06
2018,8,25,10,30,6.0,194.0,2.1,18.4,199.0,192.78,148.99
2018,8,25,10,45,11.0,233.5,2.15,18.55,243.0,235.73,182.24
2018,8,25,11,0,16.0,273.0,2.2,18.7,287.0,279.23,215.42
2018,8,25,11,15,15.5,271.5,2.25,18.75,285.0,278.16,214.29
2018,8,25,11,30,15.0,270.0,2.3,18.8,283.0,276.98,213.27
2018,8,25,11,45,24.0,300.5,2.4,18.85,322.0,320.68,246.78
2018,8,25,12,0,33.0,331.0,2.5,18.9,361.0,361.37,277.57
2018,8,25,12,15,29.5,329.0,2.65,18.95,355.5,357.49,274.49
2018,8,25,12,30,26.0,327.0,2.8,19.0,350.0,353.37,271.43
2018,8,25,12,45,38.0,333.5,2.95,19.05,367.0,372.79,286.78
2018,8,25,13,0,50.0,340.0,3.1,19.1,384.0,392.21,302.05
2018,8,25,13,15,66.0,359.0,3.35,19.05,416.0,428.44,330.23
2018,8,25,13,30,82.0,378.0,3.6,19.0,448.0,464.6,358.23
2018,8,25,13,45,53.0,339.5,3.8,18.9,384.0,396.7,307.01
2018,8,25,14,0,24.0,301.0,4.0,18.8,320.0,320.91,249.1
2018,8,25,14,15,23.0,289.0,4.2,18.65,307.0,307.86,239.88
2018,8,25,14,30,22.0,277.0,4.4,18.5,294.0,294.75,230.43
2018,8,25,14,45,23.0,266.5,4.6,18.35,283.5,284.92,223.56
2018,8,25,15,0,24.0,256.0,4.8,18.2,273.0,274.97,216.56
2018,8,25,15,15,24.5,242.5,4.8,18.2,258.5,261.4,206.42
2018,8,25,15,30,25.0,229.0,4.8,18.2,244.0,247.74,196.17
2018,8,25,15,45,29.0,214.5,4.9,17.95,231.0,242.39,192.83
2018,8,25,16,0,33.0,200.0,5.0,17.7,218.0,229.5,183.4
2018,8,25,16,15,43.5,186.0,5.0,17.55,207.0,221.1,177.54
2018,8,25,16,30,54.0,172.0,5.0,17.4,196.0,211.75,170.72
2018,8,25,16,45,86.5,151.5,5.05,17.3,184.5,206.6,167.45
2018,8,25,17,0,119.0,131.0,5.1,17.2,173.0,203.52,165.26
2018,8,25,17,15,156.0,111.0,5.05,17.05,156.5,193.68,156.71
2018,8,25,17,30,193.0,91.0,5.0,16.9,140.0,184.55,147.54
2018,8,25,17,45,151.0,72.5,5.0,16.8,105.0,139.12,108.11
2018,8,25,18,0,109.0,54.0,5.0,16.7,70.0,98.14,72.53
2018,8,25,18,15,64.5,35.5,4.9,16.6,44.0,57.51,36.83
2018,8,25,18,30,20.0,17.0,4.8,16.5,18.0,22.47,0.0
2018,8,25,18,45,10.0,8.5,4.75,16.4,9.0,9.75,0.0
2018,8,25,19,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,26,5,15,15.0,2.5,2.2,14.75,2.0,0.0,0.0
2018,8,26,5,30,30.0,5.0,2.2,14.9,4.0,0.0,0.0
2018,8,26,5,45,30.0,6.0,2.2,15.05,6.5,5.9,0.0
2018,8,26,6,0,30.0,7.0,2.2,15.2,9.0,6.11,0.0
2018,8,26,6,15,15.0,10.5,2.2,15.35,11.5,10.01,2.89
2018,8,26,6,30,0.0,14.0,2.2,15.5,14.0,13.5,6.23
2018,8,26,6,45,0.0,19.5,2.15,15.6,19.5,18.81,10.33
2018,8,26,7,0,0.0,25.0,2.1,15.7,25.0,24.12,14.93
2018,8,26,7,15,0.0,30.0,2.05,15.9,30.0,28.95,19.04
2018,8,26,7,30,0.0,35.0,2.0,16.1,35.0,33.79,23.09
2018,8,26,7,45,0.0,45.5,1.95,16.25,45.5,43.95,31.57
2018,8,26,8,0,0.0,56.0,1.9,16.4,56.0,54.12,39.95
2018,8,26,8,15,0.0,68.0,1.9,16.55,68.0,65.75,49.45
2018,8,26,8,30,0.0,80.0,1.9,16.7,80.0,77.38,58.85
2018,8,26,8,45,0.0,94.0,1.85,16.85,94.0,90.95,69.74
2018,8,26,9,0,0.0,108.0,1.8,17.0,108.0,104.41,80.44
2018,8,26,9,15,0.5,133.0,1.8,17.15,133.5,128.73,99.82
2018,8,26,9,30,1.0,158.0,1.8,17.3,159.0,153.18,119.05
2018,8,26,9,45,2.5,168.5,1.8,17.45,170.5,164.5,127.71
2018,8,26,10,0,4.0,179.0,1.8,17.6,182.0,175.98,136.5
2018,8,26,10,15,6.0,195.0,1.95,17.7,200.0,193.31,149.95
2018,8,26,10,30,8.0,211.0,2.1,17.8,218.0,210.85,163.5
2018,8,26,10,45,10.0,227.5,2.2,17.9,236.0,229.07,177.5
2018,8,26,11,0,12.0,244.0,2.3,18.0,254.0,247.48,191.59
2018,8,26,11,15,20.0,285.0,2.5,18.05,302.5,295.38,228.56
2018,8,26,11,30,28.0,326.0,2.7,18.1,351.0,348.44,268.96
2018,8,26,11,45,35.0,350.5,2.85,18.15,382.0,381.31,293.77
2018,8,26,12,0,42.0,375.0,3.0,18.2,413.0,414.63,318.86
2018,8,26,12,15,32.5,346.0,3.15,18.2,375.5,377.78,291.04
2018,8,26,12,30,23.0,317.0,3.3,18.2,338.0,340.31,262.75
2018,8,26,12,45,18.0,291.0,3.45,18.25,307.0,303.54,234.85
2018,8,26,13,0,13.0,265.0,3.6,18.3,276.0,273.01,211.47
2018,8,26,13,15,13.0,260.0,3.75,18.3,271.0,268.26,208.1
2018,8,26,13,30,13.0,255.0,3.9,18.3,266.0,263.44,204.63
2018,8,26,13,45,20.0,271.0,4.1,18.3,287.5,286.45,223.08
2018,8,26,14,0,27.0,287.0,4.3,18.3,309.0,317.27,247.52
2018,8,26,14,15,48.0,308.5,4.4,18.25,345.5,359.72,281.44
2018,8,26,14,30,69.0,330.0,4.5,18.2,382.0,401.75,314.87
2018,8,26,14,45,62.5,310.0,4.65,18.15,355.5,374.11,294.16
2018,8,26,15,0,56.0,290.0,4.8,18.1,329.0,346.53,273.51
2018,8,26,15,15,53.0,269.0,4.8,18.1,304.0,320.86,254.1
2018,8,26,15,30,50.0,248.0,4.8,18.1,279.0,295.17,234.52
2018,8,26,15,45,68.5,233.5,4.95,17.9,272.0,292.59,234.04
2018,8,26,16,0,87.0,219.0,5.1,17.7,265.0,288.45,232.13
2018,8,26,16,15,126.5,199.0,5.2,17.55,258.5,297.13,240.77
2018,8,26,16,30,166.0,179.0,5.3,17.4,252.0,294.75,240.16
2018,8,26,16,45,206.5,153.0,5.35,17.25,232.5,288.33,235.72
2018,8,26,17,0,247.0,127.0,5.4,17.1,213.0,270.67,221.32
2018,8,26,17,15,252.0,105.5,5.4,16.95,180.5,237.0,192.49
2018,8,26,17,30,257.0,84.0,5.4,16.8,148.0,202.29,161.74
2018,8,26,17,45,207.0,67.5,5.35,16.65,111.0,152.9,118.56
2018,8,26,18,0,157.0,51.0,5.3,16.5,74.0,108.87,79.97
2018,8,26,18,15,94.5,34.5,5.25,16.4,46.5,67.38,42.63
2018,8,26,18,30,32.0,18.0,5.2,16.3,19.0,25.94,0.0
2018,8,26,18,45,16.0,9.0,5.1,16.2,9.5,8.85,0.0
2018,8,26,19,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.95,16.1,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,27,5,15,6.5,2.0,3.1,16.25,2.0,0.0,0.0
2018,8,27,5,30,13.0,4.0,3.1,16.3,4.0,0.0,0.0
2018,8,27,5,45,13.0,5.5,3.05,16.4,6.0,5.41,0.0
2018,8,27,6,0,13.0,7.0,3.0,16.5,8.0,6.73,0.0
2018,8,27,6,15,6.5,10.0,2.9,16.6,10.5,9.72,2.57
2018,8,27,6,30,0.0,13.0,2.8,16.7,13.0,12.53,5.31
2018,8,27,6,45,0.0,18.5,2.7,16.85,18.5,17.84,9.43
2018,8,27,7,0,0.0,24.0,2.6,17.0,24.0,23.15,14.0
2018,8,27,7,15,0.0,33.0,2.55,17.15,33.0,31.85,21.37
2018,8,27,7,30,0.0,42.0,2.5,17.3,42.0,40.56,28.66
2018,8,27,7,45,0.0,62.0,2.45,17.45,62.0,59.92,44.76
2018,8,27,8,0,0.0,82.0,2.4,17.6,82.0,79.31,60.66
2018,8,27,8,15,0.0,96.5,2.35,17.75,96.5,93.16,71.8
2018,8,27,8,30,0.0,111.0,2.3,17.9,111.0,107.05,82.85
2018,8,27,8,45,0.0,118.5,2.3,18.0,118.5,114.33,88.45
2018,8,27,9,0,0.0,126.0,2.3,18.1,126.0,121.62,94.04
2018,8,27,9,15,1.0,147.0,2.25,18.25,147.5,142.42,110.43
2018,8,27,9,30,2.0,168.0,2.2,18.4,169.0,163.39,126.77
2018,8,27,9,45,7.0,203.5,2.2,18.5,208.5,201.14,156.3
2018,8,27,10,0,12.0,239.0,2.2,18.6,248.0,239.49,185.88
2018,8,27,10,15,15.0,257.5,2.2,18.7,269.5,260.52,201.73
2018,8,27,10,30,18.0,276.0,2.2,18.8,291.0,281.83,217.76
2018,8,27,10,45,21.5,297.0,2.2,18.85,315.0,306.27,236.12
2018,8,27,11,0,25.0,318.0,2.2,18.9,339.0,334.25,257.02
2018,8,27,11,15,23.5,318.5,2.2,19.0,338.5,331.43,254.46
2018,8,27,11,30,22.0,319.0,2.2,19.1,338.0,331.67,254.38
2018,8,27,11,45,22.5,323.0,2.25,19.15,342.5,337.07,258.38
2018,8,27,12,0,23.0,327.0,2.3,19.2,347.0,342.41,262.36
2018,8,27,12,15,23.5,328.0,2.35,19.2,348.5,344.7,264.14
2018,8,27,12,30,24.0,329.0,2.4,19.2,350.0,353.65,270.96
2018,8,27,12,45,22.0,313.5,2.45,19.25,332.5,330.02,253.25
2018,8,27,13,0,20.0,298.0,2.5,19.3,315.0,312.95,240.54
2018,8,27,13,15,17.0,280.5,2.65,19.3,295.0,292.76,225.47
2018,8,27,13,30,14.0,263.0,2.8,19.3,275.0,272.48,210.23
2018,8,27,13,45,11.5,241.0,2.9,19.25,250.5,248.09,191.75
2018,8,27,14,0,9.0,219.0,3.0,19.2,226.0,223.68,173.12
2018,8,27,14,15,8.5,213.0,3.1,19.15,219.5,217.26,168.48
2018,8,27,14,30,8.0,207.0,3.2,19.1,213.0,210.83,163.79
2018,8,27,14,45,11.0,216.0,3.3,19.05,224.0,222.72,173.64
2018,8,27,15,0,14.0,225.0,3.4,19.0,235.0,234.62,183.51
2018,8,27,15,15,11.5,207.0,3.4,19.0,215.0,214.19,167.74
2018,8,27,15,30,9.0,189.0,3.4,19.0,195.0,193.89,152.03
2018,8,27,15,45,11.5,185.5,3.6,18.8,192.0,192.43,151.59
2018,8,27,16,0,14.0,182.0,3.8,18.6,189.0,190.9,151.05
2018,8,27,16,15,18.5,164.5,3.85,18.45,173.0,175.85,139.6
2018,8,27,16,30,23.0,147.0,3.9,18.3,157.0,160.37,127.61
2018,8,27,16,45,42.0,134.0,3.95,18.15,149.5,161.91,129.57
2018,8,27,17,0,61.0,121.0,4.0,18.0,142.0,156.79,125.67
2018,8,27,17,15,82.5,106.0,4.05,17.85,129.0,153.57,122.78
2018,8,27,17,30,104.0,91.0,4.1,17.7,116.0,142.76,112.83
2018,8,27,17,45,72.0,70.5,4.15,17.5,86.0,104.12,79.78
2018,8,27,18,0,40.0,50.0,4.2,17.3,56.0,65.25,46.77
2018,8,27,18,15,20.5,31.5,4.2,17.2,34.5,38.97,22.56
2018,8,27,18,30,1.0,13.0,4.2,17.1,13.0,12.96,0.0
2018,8,27,18,45,0.5,6.5,4.2,16.95,6.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.25,16.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,4.3,16.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,28,5,15,10.0,2.5,3.4,16.5,2.0,0.0,0.0
2018,8,28,5,30,20.0,5.0,3.4,16.6,4.0,0.0,0.0
2018,8,28,5,45,20.0,6.0,3.45,16.65,6.0,5.9,0.0
2018,8,28,6,0,20.0,7.0,3.5,16.7,8.0,6.11,0.0
2018,8,28,6,15,10.0,10.5,3.45,16.75,11.0,10.21,2.95
2018,8,28,6,30,0.0,14.0,3.4,16.8,14.0,13.5,6.14
2018,8,28,6,45,0.0,18.5,3.35,16.9,18.5,17.84,9.41
2018,8,28,7,0,0.0,23.0,3.3,17.0,23.0,22.19,13.17
2018,8,28,7,15,0.0,24.5,3.2,17.1,24.5,23.64,14.42
2018,8,28,7,30,0.0,26.0,3.1,17.2,26.0,25.09,15.61
2018,8,28,7,45,0.0,31.5,3.05,17.3,31.5,30.41,20.04
2018,8,28,8,0,0.0,37.0,3.0,17.4,37.0,35.74,24.41
2018,8,28,8,15,0.0,57.0,2.9,17.55,57.0,55.09,40.43
2018,8,28,8,30,0.0,77.0,2.8,17.7,77.0,74.48,56.27
2018,8,28,8,45,1.5,117.0,2.7,17.85,118.0,113.61,88.02
2018,8,28,9,0,3.0,157.0,2.6,18.0,159.0,152.72,119.21
2018,8,28,9,15,10.5,200.5,2.6,18.15,208.0,198.87,155.62
2018,8,28,9,30,18.0,244.0,2.6,18.3,257.0,245.94,192.16
2018,8,28,9,45,20.0,258.0,2.55,18.4,273.0,262.06,204.15
2018,8,28,10,0,22.0,272.0,2.5,18.5,289.0,278.36,216.3
2018,8,28,10,15,21.5,280.5,2.5,18.6,297.5,287.64,222.98
2018,8,28,10,30,21.0,289.0,2.5,18.7,306.0,296.83,229.6
2018,8,28,10,45,29.0,318.5,2.45,18.75,343.0,336.13,259.33
2018,8,28,11,0,37.0,348.0,2.4,18.8,380.0,374.27,287.73
2018,8,28,11,15,43.0,363.0,2.4,18.85,400.5,396.87,304.37
2018,8,28,11,30,49.0,378.0,2.4,18.9,421.0,419.79,321.24
2018,8,28,11,45,63.5,395.5,2.4,18.95,451.5,453.32,346.17
2018,8,28,12,0,78.0,413.0,2.4,19.0,482.0,487.37,371.25
2018,8,28,12,15,119.5,421.0,2.4,19.05,527.0,544.3,413.73
2018,8,28,12,30,161.0,429.0,2.4,19.1,572.0,595.53,451.53
2018,8,28,12,45,212.5,420.0,2.4,19.15,606.5,638.6,483.75
2018,8,28,13,0,264.0,411.0,2.4,19.2,641.0,688.92,520.68
2018,8,28,13,15,423.0,332.5,2.45,19.2,692.5,768.01,581.96
2018,8,28,13,30,582.0,254.0,2.5,19.2,744.0,838.77,636.39
2018,8,28,13,45,750.5,169.5,2.5,19.2,782.0,900.28,680.3
2018,8,28,14,0,919.0,85.0,2.5,19.2,820.0,951.19,715.04
2018,8,28,14,15,912.5,83.0,2.55,19.2,789.0,927.51,700.06
2018,8,28,14,30,906.0,81.0,2.6,19.2,758.0,900.75,683.68
2018,8,28,14,45,897.5,79.0,2.6,19.15,721.0,869.34,663.77
2018,8,28,15,0,889.0,77.0,2.6,19.1,684.0,835.3,641.93
2018,8,28,15,15,875.5,75.5,2.6,19.1,641.0,795.33,615.65
2018,8,28,15,30,862.0,74.0,2.6,19.1,598.0,753.48,587.76
2018,8,28,15,45,846.0,71.5,2.6,19.0,551.5,707.02,556.38
2018,8,28,16,0,830.0,69.0,2.6,18.9,505.0,659.38,523.62
2018,8,28,16,15,808.0,66.5,2.6,18.8,455.0,606.93,486.11
2018,8,28,16,30,786.0,64.0,2.6,18.7,405.0,557.69,448.24
2018,8,28,16,45,754.0,60.5,2.6,18.65,353.0,498.43,401.35
2018,8,28,17,0,722.0,57.0,2.6,18.6,301.0,440.67,354.05
2018,8,28,17,15,673.0,52.5,2.6,18.45,249.0,375.84,299.63
2018,8,28,17,30,624.0,48.0,2.6,18.3,197.0,314.97,246.61
2018,8,28,17,45,545.5,42.0,2.6,18.15,148.5,248.18,187.9
2018,8,28,18,0,467.0,36.0,2.6,18.0,100.0,188.06,134.0
2018,8,28,18,15,328.5,27.5,2.6,17.9,63.0,119.23,69.21
2018,8,28,18,30,190.0,19.0,2.6,17.8,26.0,53.29,0.0
2018,8,28,18,45,95.0,9.5,2.6,17.7,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,4.5,1.75,17.25,4.5,4.42,0.0
2018,8,29,6,0,0.0,9.0,1.8,17.4,9.0,8.68,0.0
2018,8,29,6,15,0.0,18.5,1.8,17.5,18.5,17.85,9.31
2018,8,29,6,30,0.0,28.0,1.8,17.6,28.0,27.02,17.87
2018,8,29,6,45,0.0,34.5,1.8,17.7,34.5,33.31,22.35
2018,8,29,7,0,0.0,41.0,1.8,17.8,41.0,39.59,27.79
2018,8,29,7,15,0.0,44.0,1.75,17.9,44.0,42.49,30.26
2018,8,29,7,30,0.0,47.0,1.7,18.0,47.0,45.4,32.64
2018,8,29,7,45,0.0,60.0,1.7,18.1,60.0,57.98,43.04
2018,8,29,8,0,0.0,73.0,1.7,18.2,73.0,70.58,53.31
2018,8,29,8,15,0.5,112.5,1.7,18.35,113.0,108.43,84.12
2018,8,29,8,30,1.0,152.0,1.7,18.5,153.0,146.1,114.18
2018,8,29,8,45,17.5,193.5,1.7,18.65,204.5,193.4,151.42
2018,8,29,9,0,34.0,235.0,1.7,18.8,256.0,241.62,188.82
2018,8,29,9,15,50.0,269.0,1.7,18.9,302.5,285.65,222.49
2018,8,29,9,30,66.0,303.0,1.7,19.0,349.0,331.52,257.12
2018,8,29,9,45,91.0,327.5,1.75,19.1,394.5,376.07,290.63
2018,8,29,10,0,116.0,352.0,1.8,19.2,440.0,424.12,326.39
2018,8,29,10,15,106.0,366.0,1.85,19.3,449.0,435.24,333.73
2018,8,29,10,30,96.0,380.0,1.9,19.4,458.0,446.69,341.45
2018,8,29,10,45,127.0,394.5,1.95,19.5,500.5,494.34,376.78
2018,8,29,11,0,158.0,409.0,2.0,19.6,543.0,541.28,411.02
2018,8,29,11,15,187.5,415.5,2.0,19.65,577.5,580.3,439.21
2018,8,29,11,30,217.0,422.0,2.0,19.7,612.0,620.19,467.8
2018,8,29,11,45,221.5,425.0,2.05,19.75,620.0,634.09,477.5
2018,8,29,12,0,226.0,428.0,2.1,19.8,628.0,647.31,486.94
2018,8,29,12,15,285.5,409.0,2.1,19.85,661.5,695.73,522.6
2018,8,29,12,30,345.0,390.0,2.1,19.9,695.0,737.93,553.44
2018,8,29,12,45,413.0,360.0,2.1,19.95,721.0,782.65,586.09
2018,8,29,13,0,481.0,330.0,2.1,20.0,747.0,819.85,613.46
2018,8,29,13,15,552.0,287.5,2.1,20.0,757.0,844.17,632.59
2018,8,29,13,30,623.0,245.0,2.1,20.0,767.0,867.62,651.14
2018,8,29,13,45,754.0,176.0,2.1,20.05,789.5,912.95,682.83
2018,8,29,14,0,885.0,107.0,2.1,20.1,812.0,941.71,702.3
2018,8,29,14,15,870.0,108.5,2.1,20.1,778.5,914.76,685.05
2018,8,29,14,30,855.0,110.0,2.1,20.1,745.0,885.25,666.61
