Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,14,45,755.0,140.5,2.05,20.1,680.0,816.61,620.81
2018,8,29,15,0,655.0,171.0,2.0,20.1,615.0,748.6,575.01
2018,8,29,15,15,649.5,158.0,2.0,20.1,574.5,709.78,549.48
2018,8,29,15,30,644.0,145.0,2.0,20.1,534.0,669.09,521.63
2018,8,29,15,45,518.0,163.5,2.1,20.05,460.0,568.94,447.86
2018,8,29,16,0,392.0,182.0,2.2,20.0,386.0,481.29,381.41
2018,8,29,16,15,290.5,177.0,2.25,19.9,319.5,385.76,307.94
2018,8,29,16,30,189.0,172.0,2.3,19.8,253.0,300.02,240.15
2018,8,29,16,45,179.5,149.0,2.35,19.75,218.0,261.35,209.75
2018,8,29,17,0,170.0,126.0,2.4,19.7,183.0,223.16,178.8
2018,8,29,17,15,123.5,103.5,2.5,19.55,141.0,169.3,134.37
2018,8,29,17,30,77.0,81.0,2.6,19.4,99.0,120.0,93.26
2018,8,29,17,45,55.0,61.5,2.7,19.2,72.5,87.49,65.61
2018,8,29,18,0,33.0,42.0,2.8,19.0,46.0,53.71,36.97
2018,8,29,18,15,41.0,28.0,2.85,18.85,31.0,42.46,21.95
2018,8,29,18,30,49.0,14.0,2.9,18.7,16.0,22.52,0.0
2018,8,29,18,45,24.5,7.0,3.0,18.55,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,18.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.5,17.65,3.0,2.95,0.0
2018,8,30,6,0,0.0,6.0,1.5,17.7,6.0,5.78,0.0
2018,8,30,6,15,0.0,13.0,1.45,17.8,13.0,12.53,4.8
2018,8,30,6,30,0.0,20.0,1.4,17.9,20.0,19.29,11.12
2018,8,30,6,45,0.0,30.0,1.35,18.0,30.0,28.95,18.68
2018,8,30,7,0,0.0,40.0,1.3,18.1,40.0,38.62,26.95
2018,8,30,7,15,0.0,49.0,1.25,18.2,49.0,47.33,34.29
2018,8,30,7,30,0.0,58.0,1.2,18.3,58.0,56.04,41.51
2018,8,30,7,45,0.0,65.0,1.15,18.35,65.0,62.83,47.03
2018,8,30,8,0,0.0,72.0,1.1,18.4,72.0,69.61,52.47
2018,8,30,8,15,23.0,105.5,1.1,18.55,118.0,109.33,84.48
2018,8,30,8,30,46.0,139.0,1.1,18.7,164.0,151.96,118.51
2018,8,30,8,45,48.0,162.0,1.1,18.8,190.0,177.48,138.59
2018,8,30,9,0,50.0,185.0,1.1,18.9,216.0,203.31,158.68
2018,8,30,9,15,27.0,179.5,1.15,19.05,196.5,188.13,146.14
2018,8,30,9,30,4.0,174.0,1.2,19.2,177.0,170.39,131.5
2018,8,30,9,45,8.0,206.5,1.2,19.3,212.5,204.7,158.1
2018,8,30,10,0,12.0,239.0,1.2,19.4,248.0,239.52,184.56
2018,8,30,10,15,18.5,268.5,1.3,19.5,283.0,273.81,210.51
2018,8,30,10,30,25.0,298.0,1.4,19.6,318.0,310.84,238.28
2018,8,30,10,45,43.5,336.0,1.5,19.65,372.0,365.36,279.23
2018,8,30,11,0,62.0,374.0,1.6,19.7,426.0,421.44,320.68
2018,8,30,11,15,76.0,392.0,1.75,19.75,457.0,454.92,345.36
2018,8,30,11,30,90.0,410.0,1.9,19.8,488.0,489.07,370.55
2018,8,30,11,45,115.0,420.5,2.0,19.8,521.0,531.78,402.11
2018,8,30,12,0,140.0,431.0,2.1,19.8,554.0,570.05,430.29
2018,8,30,12,15,154.5,431.0,2.3,19.8,567.0,587.81,444.02
2018,8,30,12,30,169.0,431.0,2.5,19.8,580.0,605.21,457.67
2018,8,30,12,45,204.5,422.0,2.65,19.8,600.0,632.78,479.24
2018,8,30,13,0,240.0,413.0,2.8,19.8,620.0,667.58,505.73
2018,8,30,13,15,361.5,356.0,3.0,19.75,661.0,725.05,552.03
2018,8,30,13,30,483.0,299.0,3.2,19.7,702.0,787.81,601.36
2018,8,30,13,45,652.0,217.5,3.4,19.65,744.5,859.96,658.21
2018,8,30,14,0,821.0,136.0,3.6,19.6,787.0,917.53,699.84
2018,8,30,14,15,811.5,133.5,3.8,19.55,755.5,892.39,684.25
2018,8,30,14,30,802.0,131.0,4.0,19.5,724.0,864.59,667.23
2018,8,30,14,45,789.5,128.5,4.25,19.4,687.0,831.71,646.73
2018,8,30,15,0,777.0,126.0,4.5,19.3,650.0,796.71,624.73
2018,8,30,15,15,760.0,122.0,4.5,19.3,607.0,754.54,595.65
2018,8,30,15,30,743.0,118.0,4.5,19.3,564.0,713.52,567.15
2018,8,30,15,45,722.5,113.0,4.85,19.05,517.5,665.2,534.74
2018,8,30,16,0,702.0,108.0,5.2,18.8,471.0,616.36,499.64
2018,8,30,16,15,674.0,102.5,5.3,18.65,421.5,561.86,457.77
2018,8,30,16,30,646.0,97.0,5.4,18.5,372.0,508.09,415.29
2018,8,30,16,45,608.5,90.5,5.5,18.4,322.0,449.01,367.21
2018,8,30,17,0,571.0,84.0,5.6,18.3,272.0,392.23,319.58
2018,8,30,17,15,515.0,75.5,5.6,18.1,222.0,327.58,264.29
2018,8,30,17,30,459.0,67.0,5.6,17.9,172.0,267.86,211.81
2018,8,30,17,45,377.5,55.5,5.6,17.7,127.0,200.56,152.88
2018,8,30,18,0,296.0,44.0,5.6,17.5,82.0,143.99,102.74
2018,8,30,18,15,193.0,30.0,5.5,17.4,50.0,86.69,44.04
2018,8,30,18,30,90.0,16.0,5.4,17.3,18.0,31.52,0.0
2018,8,30,18,45,45.0,8.0,5.35,17.2,9.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,5.2,17.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.95,16.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.8,16.85,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.8,16.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.85,16.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.9,16.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,4.8,16.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,4.95,16.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,5.1,16.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,5.4,16.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,5.6,16.6,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,5.7,16.7,2.0,1.97,0.0
2018,8,31,6,0,0.0,4.0,5.8,16.8,4.0,3.85,0.0
2018,8,31,6,15,0.0,8.5,5.8,16.85,8.5,8.19,1.14
2018,8,31,6,30,0.0,13.0,5.8,16.9,13.0,12.53,5.24
2018,8,31,6,45,0.0,20.0,5.85,16.95,20.0,19.29,10.59
2018,8,31,7,0,0.0,27.0,5.9,17.0,27.0,26.05,16.41
2018,8,31,7,15,0.0,37.5,5.85,17.1,37.5,36.2,25.02
2018,8,31,7,30,0.0,48.0,5.8,17.2,48.0,46.36,33.54
2018,8,31,7,45,0.0,66.5,5.75,17.35,66.5,64.28,48.45
2018,8,31,8,0,0.0,85.0,5.7,17.5,85.0,82.12,63.11
2018,8,31,8,15,0.0,104.5,5.6,17.65,104.5,100.7,78.2
2018,8,31,8,30,0.0,124.0,5.5,17.8,124.0,119.34,93.17
2018,8,31,8,45,9.5,167.0,5.4,17.95,173.0,164.72,129.73
2018,8,31,9,0,19.0,210.0,5.3,18.1,222.0,211.22,166.72
2018,8,31,9,15,29.0,245.0,5.15,18.25,264.5,251.13,198.01
2018,8,31,9,30,39.0,280.0,5.0,18.4,307.0,293.07,230.54
2018,8,31,9,45,44.0,299.0,4.85,18.55,331.0,317.67,249.14
2018,8,31,10,0,49.0,318.0,4.7,18.7,355.0,342.76,267.98
2018,8,31,10,15,75.5,347.0,4.7,18.8,406.5,394.06,307.52
2018,8,31,10,30,102.0,376.0,4.7,18.9,458.0,447.51,348.2
2018,8,31,10,45,146.0,392.0,4.75,19.0,513.0,507.44,394.01
2018,8,31,11,0,190.0,408.0,4.8,19.1,568.0,567.34,439.3
2018,8,31,11,15,206.0,413.0,5.0,19.1,589.5,593.85,459.5
2018,8,31,11,30,222.0,418.0,5.2,19.1,611.0,620.46,479.91
2018,8,31,11,45,368.0,362.0,5.45,19.15,684.5,709.28,550.77
2018,8,31,12,0,514.0,306.0,5.7,19.2,758.0,802.38,623.68
2018,8,31,12,15,557.5,287.0,5.95,19.2,776.5,832.73,647.84
2018,8,31,12,30,601.0,268.0,6.2,19.2,795.0,863.27,672.44
2018,8,31,12,45,570.5,281.0,6.45,19.15,777.0,850.71,663.72
2018,8,31,13,0,540.0,294.0,6.7,19.1,759.0,837.58,654.63
2018,8,31,13,15,547.0,284.5,6.95,19.05,747.5,834.53,654.31
2018,8,31,13,30,554.0,275.0,7.2,19.0,736.0,829.06,652.19
2018,8,31,13,45,604.0,242.5,7.4,18.9,731.0,839.78,663.5
2018,8,31,14,0,654.0,210.0,7.6,18.8,726.0,844.48,670.02
2018,8,31,14,15,780.0,145.5,7.75,18.7,737.0,875.02,694.55
2018,8,31,14,30,906.0,81.0,7.9,18.6,748.0,894.67,711.08
2018,8,31,14,45,894.5,80.5,8.0,18.5,710.0,862.16,688.7
2018,8,31,15,0,883.0,80.0,8.1,18.4,672.0,827.2,664.52
2018,8,31,15,15,869.0,78.0,8.1,18.4,628.5,786.33,635.13
2018,8,31,15,30,855.0,76.0,8.1,18.4,585.0,743.63,604.12
2018,8,31,15,45,836.0,74.0,8.2,18.1,537.5,695.72,569.61
2018,8,31,16,0,817.0,72.0,8.3,17.8,490.0,646.92,533.84
2018,8,31,16,15,791.5,69.0,8.25,17.65,439.5,595.72,493.71
2018,8,31,16,30,766.0,66.0,8.2,17.5,389.0,541.04,448.9
2018,8,31,16,45,729.0,62.5,8.15,17.35,336.5,480.06,397.73
2018,8,31,17,0,692.0,59.0,8.1,17.2,284.0,421.13,346.82
2018,8,31,17,15,624.0,55.0,8.05,17.05,230.0,351.7,285.95
2018,8,31,17,30,556.0,51.0,8.0,16.9,176.0,287.08,227.94
2018,8,31,17,45,482.5,43.5,7.9,16.7,131.0,223.18,170.04
2018,8,31,18,0,409.0,36.0,7.8,16.5,86.0,166.9,117.97
2018,8,31,18,15,273.0,26.0,7.65,16.45,52.5,98.7,43.96
2018,8,31,18,30,137.0,16.0,7.5,16.4,19.0,39.3,0.0
2018,8,31,18,45,68.5,8.0,7.35,16.35,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,7.2,16.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,7.05,16.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,6.9,16.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,6.7,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,6.5,16.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,6.4,16.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,6.3,16.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,6.1,16.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,6.05,16.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,6.0,16.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,5.95,16.15,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,5.9,16.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,5.5,15.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,5.35,15.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,5.4,15.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,4.8,15.85,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,3.85,16.3,2.5,2.46,0.0
2018,9,1,6,0,0.0,5.0,3.8,16.4,5.0,4.82,0.0
2018,9,1,6,15,0.0,11.0,3.7,16.5,11.0,10.6,3.12
2018,9,1,6,30,0.0,17.0,3.6,16.6,17.0,16.39,8.62
2018,9,1,6,45,0.0,26.5,3.5,16.65,26.5,25.57,15.9
2018,9,1,7,0,0.0,36.0,3.4,16.7,36.0,34.75,23.81
2018,9,1,7,15,0.0,47.0,3.3,16.85,47.0,45.39,32.83
2018,9,1,7,30,0.0,58.0,3.2,17.0,58.0,56.04,41.73
2018,9,1,7,45,0.0,72.0,3.1,17.1,72.0,69.61,52.95
2018,9,1,8,0,0.0,86.0,3.0,17.2,86.0,83.06,63.93
2018,9,1,8,15,0.0,105.0,3.05,17.3,105.0,101.17,78.62
2018,9,1,8,30,0.0,124.0,3.1,17.4,124.0,119.34,93.18
2018,9,1,8,45,1.5,147.0,3.1,17.5,148.0,142.07,111.29
2018,9,1,9,0,3.0,170.0,3.1,17.6,172.0,165.06,129.43
2018,9,1,9,15,3.5,174.5,3.3,17.7,177.0,170.12,133.1
2018,9,1,9,30,4.0,179.0,3.5,17.8,182.0,175.19,136.84
2018,9,1,9,45,3.5,176.0,3.65,17.9,178.5,172.41,134.3
2018,9,1,10,0,3.0,173.0,3.8,18.0,175.0,169.51,131.72
2018,9,1,10,15,4.5,182.5,3.95,18.05,186.0,180.12,139.98
2018,9,1,10,30,6.0,192.0,4.1,18.1,197.0,190.87,148.33
2018,9,1,10,45,6.5,199.0,4.25,18.15,204.5,198.5,154.19
2018,9,1,11,0,7.0,206.0,4.4,18.2,212.0,206.16,160.1
2018,9,1,11,15,8.0,215.0,4.55,18.2,222.0,216.24,167.98
2018,9,1,11,30,9.0,224.0,4.7,18.2,232.0,226.39,175.92
2018,9,1,11,45,9.5,225.5,4.85,18.25,234.0,228.74,177.73
2018,9,1,12,0,10.0,227.0,5.0,18.3,236.0,231.07,179.56
2018,9,1,12,15,11.0,242.0,5.15,18.3,251.5,247.24,192.29
2018,9,1,12,30,12.0,257.0,5.3,18.3,267.0,263.49,205.06
2018,9,1,12,45,13.0,262.0,5.45,18.3,273.0,269.8,210.13
2018,9,1,13,0,14.0,267.0,5.6,18.3,279.0,276.1,215.26
2018,9,1,13,15,13.5,259.5,5.7,18.3,271.0,268.36,209.39
2018,9,1,13,30,13.0,252.0,5.8,18.3,263.0,260.54,203.51
2018,9,1,13,45,11.5,238.5,5.9,18.3,248.0,245.67,192.05
2018,9,1,14,0,10.0,225.0,6.0,18.3,233.0,230.77,180.55
2018,9,1,14,15,8.5,215.0,6.1,18.2,221.5,219.4,171.88
2018,9,1,14,30,7.0,205.0,6.2,18.1,210.0,208.06,163.19
2018,9,1,14,45,6.5,201.5,6.3,18.05,206.0,204.23,160.51
2018,9,1,15,0,6.0,198.0,6.4,18.0,202.0,200.46,157.89
2018,9,1,15,15,8.0,194.5,6.4,18.0,199.5,198.77,157.01
2018,9,1,15,30,10.0,191.0,6.4,18.0,197.0,197.02,156.1
2018,9,1,15,45,19.0,189.0,6.55,17.8,199.0,201.88,160.94
2018,9,1,16,0,28.0,187.0,6.7,17.6,201.0,212.52,170.45
2018,9,1,16,15,44.5,175.0,6.7,17.45,194.5,210.18,169.52
2018,9,1,16,30,61.0,163.0,6.7,17.3,188.0,206.41,167.21
2018,9,1,16,45,113.5,141.0,6.7,17.15,180.0,215.22,175.45
2018,9,1,17,0,166.0,119.0,6.7,17.0,172.0,212.24,173.05
2018,9,1,17,15,160.5,99.5,6.65,16.8,143.0,180.69,145.76
2018,9,1,17,30,155.0,80.0,6.6,16.6,114.0,154.22,121.98
2018,9,1,17,45,110.0,61.0,6.55,16.45,82.0,105.87,80.19
2018,9,1,18,0,65.0,42.0,6.5,16.3,50.0,67.02,46.55
2018,9,1,18,15,41.5,26.0,6.45,16.2,30.0,39.64,12.48
2018,9,1,18,30,18.0,10.0,6.4,16.1,10.0,12.87,0.0
2018,9,1,18,45,9.0,5.0,6.35,16.0,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,6.0,15.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.9,15.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,5.8,15.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.85,15.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,2,5,45,0.0,3.5,2.5,15.7,3.5,3.44,0.0
2018,9,2,6,0,0.0,7.0,2.4,15.8,7.0,6.75,0.0
2018,9,2,6,15,0.0,16.5,2.4,16.0,16.5,15.92,7.46
2018,9,2,6,30,0.0,26.0,2.4,16.2,26.0,25.09,16.2
2018,9,2,6,45,0.0,38.5,2.35,16.35,38.5,37.18,25.68
2018,9,2,7,0,0.0,51.0,2.3,16.5,51.0,49.27,36.08
2018,9,2,7,15,0.0,62.0,2.3,16.65,62.0,59.92,45.1
2018,9,2,7,30,0.0,73.0,2.3,16.8,73.0,70.44,53.84
2018,9,2,7,45,0.0,94.5,2.3,17.0,94.5,90.73,70.56
2018,9,2,8,0,0.0,116.0,2.3,17.2,116.0,111.12,87.08
2018,9,2,8,15,2.5,141.5,2.25,17.35,143.0,136.23,107.2
2018,9,2,8,30,5.0,167.0,2.2,17.5,170.0,161.76,127.39
2018,9,2,8,45,9.5,189.5,2.15,17.65,195.5,185.83,146.18
2018,9,2,9,0,14.0,212.0,2.1,17.8,221.0,210.48,165.24
2018,9,2,9,15,12.5,214.5,2.1,17.9,223.0,213.31,166.96
2018,9,2,9,30,11.0,217.0,2.1,18.0,225.0,215.87,168.53
2018,9,2,9,45,9.5,213.0,2.05,18.15,220.0,211.96,164.99
2018,9,2,10,0,8.0,209.0,2.0,18.3,215.0,207.79,161.31
2018,9,2,10,15,9.0,220.5,2.0,18.4,227.5,220.29,170.78
2018,9,2,10,30,10.0,232.0,2.0,18.5,240.0,232.88,180.25
2018,9,2,10,45,13.5,255.0,2.05,18.55,266.0,258.82,200.13
2018,9,2,11,0,17.0,278.0,2.1,18.6,292.0,285.1,220.09
2018,9,2,11,15,16.0,277.0,2.15,18.65,290.5,284.13,219.07
2018,9,2,11,30,15.0,276.0,2.2,18.7,289.0,283.02,218.09
2018,9,2,11,45,16.5,286.5,2.25,18.75,301.0,295.48,227.56
2018,9,2,12,0,18.0,297.0,2.3,18.8,313.0,308.0,237.04
2018,9,2,12,15,18.5,297.5,2.45,18.8,314.0,309.62,238.41
2018,9,2,12,30,19.0,298.0,2.6,18.8,315.0,311.18,239.8
2018,9,2,12,45,18.0,292.5,2.7,18.8,308.5,305.21,235.4
2018,9,2,13,0,17.0,287.0,2.8,18.8,302.0,299.13,230.97
2018,9,2,13,15,15.0,271.5,2.95,18.75,284.5,281.91,218.07
2018,9,2,13,30,13.0,256.0,3.1,18.7,267.0,264.61,205.07
2018,9,2,13,45,13.0,251.0,3.25,18.7,261.5,259.75,201.67
2018,9,2,14,0,13.0,246.0,3.4,18.7,256.0,254.86,198.23
2018,9,2,14,15,12.5,239.5,3.55,18.6,249.0,247.95,193.3
2018,9,2,14,30,12.0,233.0,3.7,18.5,242.0,241.04,188.36
2018,9,2,14,45,11.0,220.5,3.85,18.4,228.5,227.55,178.24
2018,9,2,15,0,10.0,208.0,4.0,18.3,215.0,214.08,168.09
2018,9,2,15,15,11.5,201.5,4.0,18.3,209.0,208.83,164.42
2018,9,2,15,30,13.0,195.0,4.0,18.3,203.0,203.52,160.69
2018,9,2,15,45,10.0,180.5,4.2,18.05,186.5,186.55,147.63
2018,9,2,16,0,7.0,166.0,4.4,17.8,170.0,169.8,134.65
2018,9,2,16,15,22.0,157.0,4.4,17.65,166.5,170.61,136.23
2018,9,2,16,30,37.0,148.0,4.4,17.5,163.0,175.38,140.84
2018,9,2,16,45,60.0,133.5,4.45,17.3,154.0,171.68,138.42
2018,9,2,17,0,83.0,119.0,4.5,17.1,145.0,171.08,138.02
2018,9,2,17,15,73.5,99.0,4.45,16.95,119.0,136.7,108.93
2018,9,2,17,30,64.0,79.0,4.4,16.8,93.0,108.49,84.53
2018,9,2,17,45,39.0,58.0,4.4,16.6,66.0,74.72,55.54
2018,9,2,18,0,14.0,37.0,4.4,16.4,39.0,43.22,28.53
2018,9,2,18,15,7.0,21.5,4.35,16.3,22.5,23.98,2.55
2018,9,2,18,30,0.0,6.0,4.3,16.2,6.0,5.9,0.0
2018,9,2,18,45,0.0,3.0,4.2,16.1,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,3,5,45,0.0,3.0,1.35,15.5,3.0,2.95,0.0
2018,9,3,6,0,0.0,6.0,1.3,15.6,6.0,5.78,0.0
2018,9,3,6,15,0.0,14.0,1.3,15.75,14.0,13.5,5.41
2018,9,3,6,30,0.0,22.0,1.3,15.9,22.0,21.22,12.85
2018,9,3,6,45,0.0,33.0,1.25,16.0,33.0,31.86,21.26
2018,9,3,7,0,0.0,44.0,1.2,16.1,44.0,42.49,30.44
2018,9,3,7,15,0.0,53.0,1.25,16.25,53.0,51.2,37.85
2018,9,3,7,30,0.0,62.0,1.3,16.4,62.0,59.92,45.12
2018,9,3,7,45,0.0,73.0,1.3,16.55,73.0,70.58,53.88
2018,9,3,8,0,0.0,84.0,1.3,16.7,84.0,81.16,62.46
2018,9,3,8,15,0.0,104.5,1.3,16.85,104.5,100.68,78.29
2018,9,3,8,30,0.0,125.0,1.3,17.0,125.0,120.27,93.93
2018,9,3,8,45,0.5,144.5,1.35,17.15,145.0,139.23,108.88
2018,9,3,9,0,1.0,164.0,1.4,17.3,165.0,158.33,123.78
2018,9,3,9,15,4.5,186.0,1.4,17.4,189.5,181.66,141.95
2018,9,3,9,30,8.0,208.0,1.4,17.5,214.0,205.42,160.28
2018,9,3,9,45,12.5,233.5,1.45,17.6,243.0,233.63,181.97
2018,9,3,10,0,17.0,259.0,1.5,17.7,272.0,262.36,203.84
2018,9,3,10,15,25.5,288.0,1.55,17.85,308.0,299.62,232.11
2018,9,3,10,30,34.0,317.0,1.6,18.0,344.0,336.73,259.91
2018,9,3,10,45,41.0,337.0,1.65,18.1,370.5,364.57,280.54
2018,9,3,11,0,48.0,357.0,1.7,18.2,397.0,392.96,301.49
2018,9,3,11,15,50.5,366.5,1.8,18.25,409.5,407.37,312.07
2018,9,3,11,30,53.0,376.0,1.9,18.3,422.0,421.82,322.76
2018,9,3,11,45,52.5,379.0,2.0,18.35,424.5,426.92,326.51
2018,9,3,12,0,52.0,382.0,2.1,18.4,427.0,431.8,330.19
2018,9,3,12,15,55.5,385.5,2.15,18.45,433.5,440.76,336.96
2018,9,3,12,30,59.0,389.0,2.2,18.5,440.0,449.6,343.67
2018,9,3,12,45,65.5,390.0,2.3,18.5,446.0,458.52,350.82
2018,9,3,13,0,72.0,391.0,2.4,18.5,452.0,467.25,357.87
2018,9,3,13,15,63.0,374.5,2.5,18.5,427.0,442.42,339.75
2018,9,3,13,30,54.0,358.0,2.6,18.5,402.0,417.3,321.43
2018,9,3,13,45,49.5,342.5,2.75,18.5,382.0,397.26,307.04
2018,9,3,14,0,45.0,327.0,2.9,18.5,362.0,377.06,292.39
2018,9,3,14,15,48.5,317.0,3.0,18.45,353.5,369.88,287.83
2018,9,3,14,30,52.0,307.0,3.1,18.4,345.0,362.39,282.98
2018,9,3,14,45,54.0,292.5,3.25,18.3,330.0,348.39,273.2
2018,9,3,15,0,56.0,278.0,3.4,18.2,315.0,334.09,263.15
2018,9,3,15,15,60.5,260.5,3.4,18.2,298.0,318.18,251.65
2018,9,3,15,30,65.0,243.0,3.4,18.2,281.0,301.77,239.67
2018,9,3,15,45,71.5,225.0,3.6,18.0,263.5,285.73,228.21
2018,9,3,16,0,78.0,207.0,3.8,17.8,246.0,269.0,215.98
2018,9,3,16,15,99.5,186.0,3.9,17.65,230.0,257.66,208.08
2018,9,3,16,30,121.0,165.0,4.0,17.5,214.0,250.46,203.08
2018,9,3,16,45,142.5,141.5,4.05,17.4,191.5,231.26,187.82
2018,9,3,17,0,164.0,118.0,4.1,17.3,169.0,209.55,169.74
2018,9,3,17,15,145.5,97.5,4.1,17.15,136.5,171.29,137.12
2018,9,3,17,30,127.0,77.0,4.1,17.0,104.0,134.69,105.32
2018,9,3,17,45,86.5,57.5,4.05,16.85,73.5,93.82,70.11
2018,9,3,18,0,46.0,38.0,4.0,16.7,43.0,57.11,38.26
2018,9,3,18,15,23.0,22.0,3.9,16.6,24.5,28.27,0.0
2018,9,3,18,30,0.0,6.0,3.8,16.5,6.0,5.9,0.0
2018,9,3,18,45,0.0,3.0,3.65,16.4,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,4,5,45,0.0,2.5,1.5,15.75,2.5,2.46,0.0
2018,9,4,6,0,0.0,5.0,1.5,15.9,5.0,4.82,0.0
2018,9,4,6,15,0.0,11.5,1.55,16.05,11.5,11.09,3.33
2018,9,4,6,30,0.0,18.0,1.6,16.2,18.0,17.36,9.45
2018,9,4,6,45,0.0,26.0,1.6,16.35,26.0,25.09,15.51
2018,9,4,7,0,0.0,34.0,1.6,16.5,34.0,32.82,22.2
2018,9,4,7,15,0.0,41.5,1.55,16.65,41.5,40.07,28.39
2018,9,4,7,30,0.0,49.0,1.5,16.8,49.0,47.33,34.47
2018,9,4,7,45,0.0,59.5,1.5,17.0,59.5,57.5,42.88
2018,9,4,8,0,0.0,70.0,1.5,17.2,70.0,67.67,51.17
2018,9,4,8,15,0.0,88.0,1.45,17.35,88.0,85.06,65.33
2018,9,4,8,30,0.0,106.0,1.4,17.5,106.0,102.28,79.14
2018,9,4,8,45,0.0,122.5,1.35,17.7,122.5,118.12,91.66
2018,9,4,9,0,0.0,139.0,1.3,17.9,139.0,134.03,104.07
2018,9,4,9,15,1.5,159.0,1.25,18.05,160.0,154.19,119.8
2018,9,4,9,30,3.0,179.0,1.2,18.2,181.0,174.59,135.52
2018,9,4,9,45,6.0,197.0,1.15,18.35,201.5,194.28,150.57
2018,9,4,10,0,9.0,215.0,1.1,18.5,222.0,214.3,165.74
2018,9,4,10,15,13.5,242.5,1.1,18.65,253.0,244.96,189.03
2018,9,4,10,30,18.0,270.0,1.1,18.8,284.0,276.1,212.37
2018,9,4,10,45,23.5,295.5,1.15,18.9,314.5,306.56,235.12
2018,9,4,11,0,29.0,321.0,1.2,19.0,345.0,341.19,260.77
2018,9,4,11,15,29.5,327.5,1.3,19.1,352.5,350.09,267.17
2018,9,4,11,30,30.0,334.0,1.4,19.2,360.0,358.95,273.7
2018,9,4,11,45,27.0,328.5,1.5,19.25,352.0,352.41,268.8
2018,9,4,12,0,24.0,323.0,1.6,19.3,344.0,339.57,259.31
2018,9,4,12,15,28.0,333.0,1.75,19.35,357.5,360.93,275.65
2018,9,4,12,30,32.0,343.0,1.9,19.4,371.0,376.37,287.45
2018,9,4,12,45,30.5,335.5,2.1,19.4,362.0,368.41,281.9
2018,9,4,13,0,29.0,328.0,2.3,19.4,353.0,360.23,276.27
2018,9,4,13,15,26.5,315.5,2.55,19.4,338.0,345.68,265.85
2018,9,4,13,30,24.0,303.0,2.8,19.4,323.0,322.81,249.08
2018,9,4,13,45,24.0,295.0,3.0,19.35,314.5,314.93,243.68
2018,9,4,14,0,24.0,287.0,3.2,19.3,306.0,306.96,238.16
2018,9,4,14,15,22.5,273.5,3.4,19.2,290.5,291.9,227.16
2018,9,4,14,30,21.0,260.0,3.6,19.1,275.0,276.81,216.08
2018,9,4,14,45,19.5,245.0,3.85,19.0,258.5,260.16,203.73
2018,9,4,15,0,18.0,230.0,4.1,18.9,242.0,243.53,191.29
2018,9,4,15,15,15.5,212.5,4.1,18.9,222.5,223.54,175.91
2018,9,4,15,30,13.0,195.0,4.1,18.9,203.0,203.66,160.53
2018,9,4,15,45,11.0,179.5,4.25,18.65,185.5,186.38,147.3
2018,9,4,16,0,9.0,164.0,4.4,18.4,168.0,169.25,134.03
2018,9,4,16,15,14.5,152.0,4.45,18.2,158.0,160.72,127.77
2018,9,4,16,30,20.0,140.0,4.5,18.0,148.0,151.75,120.98
2018,9,4,16,45,71.5,124.0,4.55,17.8,147.0,167.16,134.68
2018,9,4,17,0,123.0,108.0,4.6,17.6,146.0,177.71,143.44
2018,9,4,17,15,124.5,91.5,4.6,17.35,123.5,154.88,123.57
2018,9,4,17,30,126.0,75.0,4.6,17.1,101.0,131.79,102.81
2018,9,4,17,45,85.0,55.5,4.55,16.85,71.0,90.94,67.58
2018,9,4,18,0,44.0,36.0,4.5,16.6,41.0,54.25,35.57
2018,9,4,18,15,22.0,20.5,4.4,16.5,23.0,28.01,0.0
2018,9,4,18,30,0.0,5.0,4.3,16.4,5.0,4.91,0.0
2018,9,4,18,45,0.0,2.5,4.15,16.35,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.9,16.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.55,15.4,2.0,1.97,0.0
2018,9,5,6,0,0.0,4.0,1.4,15.5,4.0,3.85,0.0
2018,9,5,6,15,0.0,8.5,1.3,15.65,8.5,8.19,0.93
2018,9,5,6,30,0.0,13.0,1.2,15.8,13.0,12.53,5.26
2018,9,5,6,45,0.0,19.5,1.1,15.95,19.5,18.81,10.25
2018,9,5,7,0,0.0,26.0,1.0,16.1,26.0,25.09,15.71
2018,9,5,7,15,0.0,31.5,0.95,16.3,31.5,30.4,20.26
2018,9,5,7,30,0.0,37.0,0.9,16.5,37.0,35.72,24.74
2018,9,5,7,45,0.0,47.0,0.85,16.65,47.0,45.4,32.81
2018,9,5,8,0,0.0,57.0,0.8,16.8,57.0,55.08,40.78
2018,9,5,8,15,0.0,68.5,0.85,17.0,68.5,66.23,49.85
2018,9,5,8,30,0.0,80.0,0.9,17.2,80.0,77.38,58.82
2018,9,5,8,45,0.0,94.0,1.0,17.4,94.0,90.92,69.65
2018,9,5,9,0,0.0,108.0,1.1,17.6,108.0,104.4,80.31
2018,9,5,9,15,0.0,110.0,1.35,17.75,110.0,106.38,81.65
2018,9,5,9,30,0.0,112.0,1.6,17.9,112.0,108.36,83.03
2018,9,5,9,45,0.0,115.5,1.8,18.0,115.5,111.79,85.59
2018,9,5,10,0,0.0,119.0,2.0,18.1,119.0,115.22,88.16
2018,9,5,10,15,1.0,138.0,2.2,18.2,139.0,134.43,103.37
2018,9,5,10,30,2.0,157.0,2.4,18.3,159.0,153.78,118.58
2018,9,5,10,45,3.5,169.5,2.6,18.35,172.5,167.34,129.21
2018,9,5,11,0,5.0,182.0,2.8,18.4,186.0,181.04,139.93
2018,9,5,11,15,7.0,198.5,2.9,18.4,204.5,199.22,154.17
2018,9,5,11,30,9.0,215.0,3.0,18.4,223.0,217.57,168.48
2018,9,5,11,45,11.0,238.0,3.15,18.45,247.5,242.48,187.84
2018,9,5,12,0,13.0,261.0,3.3,18.5,272.0,267.6,207.26
2018,9,5,12,15,12.0,252.5,3.4,18.45,262.5,258.67,200.36
2018,9,5,12,30,11.0,244.0,3.5,18.4,253.0,249.63,193.48
2018,9,5,12,45,10.5,239.0,3.65,18.35,247.5,244.47,189.64
2018,9,5,13,0,10.0,234.0,3.8,18.3,242.0,239.24,185.77
2018,9,5,13,15,11.0,241.5,3.9,18.2,250.5,247.94,192.85
2018,9,5,13,30,12.0,249.0,4.0,18.1,259.0,256.67,199.96
2018,9,5,13,45,10.5,237.0,4.15,18.05,245.5,243.32,189.79
2018,9,5,14,0,9.0,225.0,4.3,18.0,232.0,229.96,179.64
2018,9,5,14,15,6.5,206.0,4.4,17.9,211.0,208.6,163.1
2018,9,5,14,30,4.0,187.0,4.5,17.8,190.0,187.3,146.5
2018,9,5,14,45,3.5,182.5,4.6,17.7,185.0,182.49,143.05
2018,9,5,15,0,3.0,178.0,4.7,17.6,180.0,177.74,139.64
2018,9,5,15,15,3.0,173.0,4.7,17.6,175.0,172.94,136.14
2018,9,5,15,30,3.0,168.0,4.7,17.6,170.0,168.19,132.7
2018,9,5,15,45,10.5,166.0,4.9,17.35,171.5,172.0,136.62
2018,9,5,16,0,18.0,164.0,5.1,17.1,173.0,175.38,140.18
2018,9,5,16,15,40.5,157.5,5.1,16.95,174.5,188.48,151.91
2018,9,5,16,30,63.0,151.0,5.1,16.8,176.0,194.25,157.4
2018,9,5,16,45,95.5,131.0,5.1,16.65,163.0,193.7,157.47
2018,9,5,17,0,128.0,111.0,5.1,16.5,150.0,183.47,148.82
2018,9,5,17,15,122.5,92.5,5.1,16.3,123.5,155.09,124.19
2018,9,5,17,30,117.0,74.0,5.1,16.1,97.0,127.12,99.29
2018,9,5,17,45,77.5,54.0,5.1,15.95,67.5,86.77,64.35
2018,9,5,18,0,38.0,34.0,5.1,15.8,38.0,50.34,32.18
2018,9,5,18,15,19.0,19.5,5.0,15.75,21.5,24.49,0.0
2018,9,5,18,30,0.0,5.0,4.9,15.7,5.0,4.91,0.0
2018,9,5,18,45,0.0,2.5,4.85,15.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.8,14.7,1.5,1.47,0.0
2018,9,6,6,0,0.0,3.0,2.7,14.8,3.0,2.95,0.0
2018,9,6,6,15,0.0,6.5,2.6,14.9,6.5,6.26,0.0
2018,9,6,6,30,0.0,10.0,2.5,15.0,10.0,9.64,2.74
2018,9,6,6,45,0.0,14.0,2.4,15.1,14.0,13.5,5.77
2018,9,6,7,0,0.0,18.0,2.3,15.2,18.0,17.36,9.16
2018,9,6,7,15,0.0,25.0,2.3,15.35,25.0,24.12,14.97
2018,9,6,7,30,0.0,32.0,2.3,15.5,32.0,30.89,20.71
2018,9,6,7,45,0.0,41.0,2.25,15.7,41.0,39.59,28.01
2018,9,6,8,0,0.0,50.0,2.2,15.9,50.0,48.31,35.23
2018,9,6,8,15,0.0,65.0,2.35,16.1,65.0,62.84,47.22
2018,9,6,8,30,0.0,80.0,2.5,16.3,80.0,77.38,59.08
2018,9,6,8,45,0.0,105.0,2.6,16.5,105.0,101.44,78.64
2018,9,6,9,0,0.0,130.0,2.7,16.7,130.0,125.44,97.89
2018,9,6,9,15,0.5,142.5,2.9,16.9,143.0,137.85,107.59
2018,9,6,9,30,1.0,155.0,3.1,17.1,156.0,150.34,117.32
2018,9,6,9,45,2.0,166.5,3.3,17.3,168.0,162.3,126.59
2018,9,6,10,0,3.0,178.0,3.5,17.5,180.0,174.37,135.92
2018,9,6,10,15,5.5,199.5,3.7,17.6,203.5,197.37,153.99
2018,9,6,10,30,8.0,221.0,3.9,17.7,227.0,220.67,172.16
2018,9,6,10,45,8.0,219.5,4.1,17.8,226.0,219.75,171.2
2018,9,6,11,0,8.0,218.0,4.3,17.9,225.0,218.77,170.3
2018,9,6,11,15,8.0,215.5,4.4,17.95,222.5,216.77,168.62
2018,9,6,11,30,8.0,213.0,4.5,18.0,220.0,214.72,166.93
2018,9,6,11,45,9.0,222.5,4.6,18.05,230.5,225.36,175.27
2018,9,6,12,0,10.0,232.0,4.7,18.1,241.0,236.06,183.64
2018,9,6,12,15,16.0,263.0,4.75,18.15,277.0,272.88,212.57
2018,9,6,12,30,22.0,294.0,4.8,18.2,313.0,310.08,241.56
2018,9,6,12,45,42.5,331.5,4.85,18.25,367.5,375.76,292.81
2018,9,6,13,0,63.0,369.0,4.9,18.3,422.0,435.67,339.05
2018,9,6,13,15,87.5,376.0,4.95,18.35,448.0,467.33,364.03
2018,9,6,13,30,112.0,383.0,5.0,18.4,474.0,507.37,395.23
2018,9,6,13,45,213.5,336.5,5.0,18.45,503.0,551.58,432.88
2018,9,6,14,0,315.0,290.0,5.0,18.5,532.0,600.86,473.83
2018,9,6,14,15,438.0,238.0,5.05,18.5,558.5,658.92,521.78
2018,9,6,14,30,561.0,186.0,5.1,18.5,585.0,704.62,560.19
2018,9,6,14,45,453.5,200.5,5.1,18.5,512.0,611.95,488.78
2018,9,6,15,0,346.0,215.0,5.1,18.5,439.0,527.69,422.87
2018,9,6,15,15,287.5,216.5,5.1,18.5,394.0,464.01,373.31
2018,9,6,15,30,229.0,218.0,5.1,18.5,349.0,412.78,332.55
2018,9,6,15,45,216.0,206.0,5.15,18.35,321.0,382.45,309.33
2018,9,6,16,0,203.0,194.0,5.2,18.2,293.0,345.05,280.18
2018,9,6,16,15,232.5,167.5,5.25,18.05,268.5,333.31,271.91
2018,9,6,16,30,262.0,141.0,5.3,17.9,244.0,310.67,254.28
2018,9,6,16,45,356.0,111.0,5.3,17.75,229.0,321.68,263.47
2018,9,6,17,0,450.0,81.0,5.3,17.6,214.0,314.94,256.45
2018,9,6,17,15,371.5,72.5,5.3,17.4,167.5,248.84,199.46
2018,9,6,17,30,293.0,64.0,5.3,17.2,121.0,190.67,148.64
2018,9,6,17,45,184.5,48.0,5.3,17.0,80.0,122.62,90.76
2018,9,6,18,0,76.0,32.0,5.3,16.8,39.0,61.87,38.84
2018,9,6,18,15,45.5,18.5,5.25,16.65,22.0,27.51,0.0
2018,9,6,18,30,15.0,5.0,5.2,16.5,5.0,4.91,0.0
2018,9,6,18,45,7.5,2.5,5.15,16.4,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,5,45,101.5,10.5,3.05,15.0,14.5,0.0,0.0
2018,9,7,6,0,203.0,21.0,3.0,15.1,29.0,20.64,0.0
2018,9,7,6,15,344.5,29.5,3.05,15.3,68.0,23.27,12.49
2018,9,7,6,30,486.0,38.0,3.1,15.5,107.0,28.17,18.74
2018,9,7,6,45,340.0,36.5,3.1,15.65,94.5,28.03,15.62
2018,9,7,7,0,194.0,35.0,3.1,15.8,82.0,40.63,21.87
2018,9,7,7,15,97.0,50.5,3.15,16.0,74.0,57.0,38.48
2018,9,7,7,30,0.0,66.0,3.2,16.2,66.0,63.8,48.42
2018,9,7,7,45,0.0,81.5,3.2,16.4,81.5,78.57,60.65
2018,9,7,8,0,0.0,97.0,3.2,16.6,97.0,93.35,72.71
2018,9,7,8,15,0.0,114.5,3.25,16.8,114.5,110.07,86.21
2018,9,7,8,30,0.0,132.0,3.3,17.0,132.0,126.86,99.6
2018,9,7,8,45,1.0,148.5,3.35,17.15,149.0,143.25,112.54
2018,9,7,9,0,2.0,165.0,3.4,17.3,166.0,159.81,125.52
2018,9,7,9,15,4.0,181.5,3.45,17.45,184.0,177.1,139.01
2018,9,7,9,30,6.0,198.0,3.5,17.6,202.0,194.65,152.62
2018,9,7,9,45,9.0,215.5,3.55,17.8,222.0,214.06,167.63
2018,9,7,10,0,12.0,233.0,3.6,18.0,242.0,233.81,182.8
2018,9,7,10,15,18.5,263.0,3.65,18.1,277.5,268.56,209.76
2018,9,7,10,30,25.0,293.0,3.7,18.2,313.0,306.43,238.83
2018,9,7,10,45,33.0,318.5,3.75,18.3,345.5,340.05,264.47
2018,9,7,11,0,41.0,344.0,3.8,18.4,378.0,374.4,290.47
2018,9,7,11,15,45.0,355.5,3.9,18.45,393.5,391.84,303.55
2018,9,7,11,30,49.0,367.0,4.0,18.5,409.0,409.45,316.8
2018,9,7,11,45,55.0,376.0,4.1,18.55,423.0,426.42,329.68
2018,9,7,12,0,61.0,385.0,4.2,18.6,437.0,443.5,342.65
2018,9,7,12,15,73.0,392.5,4.4,18.6,455.0,464.64,359.27
2018,9,7,12,30,85.0,400.0,4.6,18.6,473.0,485.84,375.95
2018,9,7,12,45,90.0,397.5,4.8,18.65,473.5,489.83,379.56
2018,9,7,13,0,95.0,395.0,5.0,18.7,474.0,493.46,383.02
2018,9,7,13,15,99.5,387.5,5.25,18.65,469.0,490.91,382.13
2018,9,7,13,30,104.0,380.0,5.5,18.6,464.0,487.87,380.93
2018,9,7,13,45,237.5,322.5,5.75,18.6,506.0,567.24,447.1
2018,9,7,14,0,371.0,265.0,6.0,18.6,548.0,633.25,502.5
2018,9,7,14,15,636.0,177.5,6.15,18.55,638.0,772.44,614.78
2018,9,7,14,30,901.0,90.0,6.3,18.5,728.0,884.4,699.07
2018,9,7,14,45,889.0,88.0,6.5,18.45,688.5,849.59,675.31
2018,9,7,15,0,877.0,86.0,6.7,18.4,649.0,812.37,650.13
2018,9,7,15,15,861.0,84.0,6.7,18.4,604.5,769.87,619.83
2018,9,7,15,30,845.0,82.0,6.7,18.4,560.0,725.72,588.01
2018,9,7,15,45,823.5,79.5,6.9,18.25,511.5,679.78,555.26
2018,9,7,16,0,802.0,77.0,7.1,18.1,463.0,628.94,517.46
2018,9,7,16,15,772.0,73.5,7.05,17.95,411.0,571.32,471.32
2018,9,7,16,30,742.0,70.0,7.0,17.8,359.0,514.43,424.56
2018,9,7,16,45,699.5,65.5,7.0,17.65,306.0,450.94,371.15
2018,9,7,17,0,657.0,61.0,7.0,17.5,253.0,392.02,319.86
2018,9,7,17,15,592.0,55.5,6.9,17.3,201.5,323.93,259.78
2018,9,7,17,30,527.0,50.0,6.8,17.1,150.0,261.73,203.42
2018,9,7,17,45,420.5,41.0,6.7,16.9,105.0,189.01,138.93
2018,9,7,18,0,314.0,32.0,6.6,16.7,60.0,127.61,78.77
2018,9,7,18,15,186.0,20.5,6.45,16.6,34.0,57.57,0.0
2018,9,7,18,30,58.0,9.0,6.3,16.5,8.0,0.0,0.0
2018,9,7,18,45,29.0,4.5,6.1,16.45,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,5.75,16.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,5.45,16.3,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,5.3,16.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,5.2,16.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,5.05,16.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,5.1,15.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.95,15.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,5,45,102.5,10.0,5.05,15.75,14.0,0.0,0.0
2018,9,8,6,0,205.0,20.0,5.1,15.9,28.0,19.66,0.0
2018,9,8,6,15,347.0,28.5,5.1,16.05,66.5,22.46,11.46
2018,9,8,6,30,489.0,37.0,5.1,16.2,105.0,27.4,17.96
2018,9,8,6,45,438.5,52.5,5.15,16.4,133.5,42.18,31.4
2018,9,8,7,0,388.0,68.0,5.2,16.6,162.0,80.17,48.23
2018,9,8,7,15,373.5,90.5,5.2,16.8,198.5,122.67,81.29
2018,9,8,7,30,359.0,113.0,5.2,17.0,235.0,163.79,116.78
2018,9,8,7,45,397.5,126.0,5.15,17.15,282.0,207.66,153.82
2018,9,8,8,0,436.0,139.0,5.1,17.3,329.0,255.69,194.93
2018,9,8,8,15,455.5,154.0,5.1,17.45,373.5,302.8,235.67
2018,9,8,8,30,475.0,169.0,5.1,17.6,418.0,351.62,277.16
2018,9,8,8,45,499.0,178.0,5.1,17.75,460.5,398.43,316.36
2018,9,8,9,0,523.0,187.0,5.1,17.9,503.0,446.93,356.14
2018,9,8,9,15,599.5,175.0,5.15,18.05,561.0,507.19,405.0
2018,9,8,9,30,676.0,163.0,5.2,18.2,619.0,572.38,457.07
2018,9,8,9,45,791.5,125.5,5.25,18.3,687.0,643.56,514.01
2018,9,8,10,0,907.0,88.0,5.3,18.4,755.0,720.62,573.28
2018,9,8,10,15,914.5,89.0,5.35,18.5,784.0,763.21,603.62
2018,9,8,10,30,922.0,90.0,5.4,18.6,813.0,803.65,632.33
2018,9,8,10,45,928.0,90.5,5.45,18.65,835.0,840.03,658.04
2018,9,8,11,0,934.0,91.0,5.5,18.7,857.0,873.76,681.77
2018,9,8,11,15,936.5,92.0,5.65,18.75,871.0,902.18,702.22
2018,9,8,11,30,939.0,93.0,5.8,18.8,885.0,927.47,720.5
2018,9,8,11,45,940.5,93.0,5.95,18.8,891.0,947.56,735.32
2018,9,8,12,0,942.0,93.0,6.1,18.8,897.0,964.25,747.85
2018,9,8,12,15,943.5,91.5,6.25,18.85,895.0,975.87,756.76
2018,9,8,12,30,945.0,90.0,6.4,18.9,893.0,983.92,763.29
2018,9,8,12,45,947.5,87.0,6.55,18.9,884.0,987.69,767.06
2018,9,8,13,0,950.0,84.0,6.7,18.9,875.0,987.77,768.35
2018,9,8,13,15,945.5,83.0,6.8,18.95,856.0,979.75,763.55
2018,9,8,13,30,941.0,82.0,6.9,19.0,837.0,968.14,756.31
2018,9,8,13,45,934.5,81.5,7.0,19.0,811.0,951.72,745.84
2018,9,8,14,0,928.0,81.0,7.1,19.0,785.0,931.94,732.99
2018,9,8,14,15,919.5,79.5,7.15,19.0,752.0,906.06,715.48
2018,9,8,14,30,911.0,78.0,7.2,19.0,719.0,877.18,695.77
2018,9,8,14,45,899.0,76.5,7.2,19.0,679.5,842.54,671.54
2018,9,8,15,0,887.0,75.0,7.2,19.0,640.0,805.48,645.39
2018,9,8,15,15,871.5,73.5,7.2,19.0,596.0,763.51,615.34
2018,9,8,15,30,856.0,72.0,7.2,19.0,552.0,719.84,583.74
2018,9,8,15,45,837.0,69.0,7.2,18.9,504.0,670.58,547.63
2018,9,8,16,0,818.0,66.0,7.2,18.8,456.0,620.45,510.28
2018,9,8,16,15,791.0,63.5,7.15,18.65,405.5,568.92,468.74
2018,9,8,16,30,764.0,61.0,7.1,18.5,355.0,514.14,423.55
2018,9,8,16,45,722.0,58.0,7.05,18.3,302.5,451.74,370.91
2018,9,8,17,0,680.0,55.0,7.0,18.1,250.0,391.94,318.81
2018,9,8,17,15,615.0,50.5,6.95,17.85,199.0,323.78,258.58
2018,9,8,17,30,550.0,46.0,6.9,17.6,148.0,263.73,203.78
2018,9,8,17,45,436.5,38.0,6.85,17.35,102.5,189.2,137.76
2018,9,8,18,0,323.0,30.0,6.8,17.1,57.0,126.02,73.66
2018,9,8,18,15,190.5,19.0,6.7,16.95,32.0,56.29,0.0
2018,9,8,18,30,58.0,8.0,6.6,16.8,7.0,0.0,0.0
