Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,20,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,6,15,0.0,2.0,0.45,15.9,2.0,1.97,0.0
2018,10,9,6,30,0.0,4.0,0.4,16.0,4.0,3.85,0.0
2018,10,9,6,45,0.0,7.5,0.35,16.15,7.5,7.23,0.29
2018,10,9,7,0,0.0,11.0,0.3,16.3,11.0,10.6,3.19
2018,10,9,7,15,0.0,17.0,0.4,16.4,17.0,16.39,8.23
2018,10,9,7,30,0.0,23.0,0.5,16.5,23.0,22.19,13.25
2018,10,9,7,45,0.0,36.5,0.6,16.65,36.5,35.24,24.35
2018,10,9,8,0,0.0,50.0,0.7,16.8,50.0,48.3,35.33
2018,10,9,8,15,0.0,70.0,0.75,16.95,70.0,67.67,51.44
2018,10,9,8,30,0.0,90.0,0.8,17.1,90.0,86.9,67.18
2018,10,9,8,45,1.5,120.5,0.85,17.3,121.5,116.8,91.41
2018,10,9,9,0,3.0,151.0,0.9,17.5,153.0,147.02,115.48
2018,10,9,9,15,6.0,165.5,0.95,17.7,169.0,162.93,127.8
2018,10,9,9,30,9.0,180.0,1.0,17.9,185.0,179.18,140.36
2018,10,9,9,45,6.5,177.5,1.05,18.05,181.5,175.94,137.38
2018,10,9,10,0,4.0,175.0,1.1,18.2,178.0,172.4,134.24
2018,10,9,10,15,6.5,191.5,1.1,18.35,196.0,190.59,148.34
2018,10,9,10,30,9.0,208.0,1.1,18.5,214.0,209.04,162.48
2018,10,9,10,45,10.5,218.0,1.05,18.65,225.0,220.56,171.08
2018,10,9,11,0,12.0,228.0,1.0,18.8,236.0,232.2,179.76
2018,10,9,11,15,15.0,240.5,1.05,18.85,251.0,247.63,191.58
2018,10,9,11,30,18.0,253.0,1.1,18.9,266.0,263.25,203.51
2018,10,9,11,45,48.0,267.0,1.15,18.95,302.0,308.7,239.1
2018,10,9,12,0,78.0,281.0,1.2,19.0,338.0,349.87,270.96
2018,10,9,12,15,126.5,301.5,1.4,18.9,393.0,421.64,326.42
2018,10,9,12,30,175.0,322.0,1.6,18.8,448.0,487.01,376.37
2018,10,9,12,45,132.5,317.5,1.8,18.75,412.0,447.96,346.84
2018,10,9,13,0,90.0,313.0,2.0,18.7,376.0,399.93,310.76
2018,10,9,13,15,89.0,301.0,2.3,18.6,361.5,386.88,302.24
2018,10,9,13,30,88.0,289.0,2.6,18.5,347.0,373.46,293.1
2018,10,9,13,45,86.5,276.5,2.9,18.35,331.5,358.76,282.86
2018,10,9,14,0,85.0,264.0,3.2,18.2,316.0,343.77,272.28
2018,10,9,14,15,69.0,240.5,3.35,18.05,281.0,304.92,242.36
2018,10,9,14,30,53.0,217.0,3.5,17.9,246.0,266.48,212.41
2018,10,9,14,45,191.0,196.5,3.7,17.75,291.0,351.9,284.87
2018,10,9,15,0,329.0,176.0,3.9,17.6,336.0,428.3,348.47
2018,10,9,15,15,271.0,167.5,3.9,17.6,291.0,370.3,301.62
2018,10,9,15,30,213.0,159.0,3.9,17.6,246.0,315.78,257.37
2018,10,9,15,45,114.0,132.0,3.9,17.3,178.0,212.34,172.58
2018,10,9,16,0,15.0,105.0,3.9,17.0,110.0,113.7,90.04
2018,10,9,16,15,7.5,81.5,3.85,16.85,84.0,85.04,66.09
2018,10,9,16,30,0.0,58.0,3.8,16.7,58.0,56.99,42.35
2018,10,9,16,45,0.0,42.5,3.7,16.55,42.5,41.31,28.85
2018,10,9,17,0,0.0,27.0,3.6,16.4,27.0,26.07,15.62
2018,10,9,17,15,0.0,16.5,3.6,16.25,16.5,15.92,4.86
2018,10,9,17,30,0.0,6.0,3.6,16.1,6.0,5.9,0.0
2018,10,9,17,45,0.0,3.0,3.6,15.9,3.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,10,6,15,0.0,4.5,0.75,15.6,4.5,4.42,0.0
2018,10,10,6,30,0.0,9.0,0.9,15.6,9.0,8.68,0.0
2018,10,10,6,45,20.0,22.5,1.1,15.6,25.5,21.64,11.94
2018,10,10,7,0,40.0,36.0,1.3,15.6,42.0,33.1,21.37
2018,10,10,7,15,50.0,54.5,1.4,15.65,65.0,53.47,37.52
2018,10,10,7,30,60.0,73.0,1.5,15.7,88.0,75.37,55.46
2018,10,10,7,45,90.5,102.0,1.6,15.75,130.0,111.86,85.02
2018,10,10,8,0,121.0,131.0,1.7,15.8,172.0,152.24,117.99
2018,10,10,8,15,151.5,152.0,1.65,15.85,211.0,189.03,148.07
2018,10,10,8,30,182.0,173.0,1.6,15.9,250.0,229.13,180.77
2018,10,10,8,45,275.0,178.5,1.6,16.0,309.0,283.43,224.13
2018,10,10,9,0,368.0,184.0,1.6,16.1,368.0,346.39,274.41
2018,10,10,9,15,393.5,194.0,1.5,16.25,405.0,389.79,308.71
2018,10,10,9,30,419.0,204.0,1.4,16.4,442.0,433.53,342.58
2018,10,10,9,45,446.0,209.5,1.35,16.5,476.0,474.98,374.31
2018,10,10,10,0,473.0,215.0,1.3,16.6,510.0,517.47,406.17
2018,10,10,10,15,624.5,172.5,1.1,16.75,579.0,597.25,465.79
2018,10,10,10,30,776.0,130.0,0.9,16.9,648.0,682.04,526.47
2018,10,10,10,45,816.5,118.5,0.75,17.0,677.5,724.89,553.49
2018,10,10,11,0,857.0,107.0,0.6,17.1,707.0,764.32,576.95
2018,10,10,11,15,886.0,97.0,0.75,17.2,725.5,797.68,600.69
2018,10,10,11,30,915.0,87.0,0.9,17.3,744.0,828.93,623.09
2018,10,10,11,45,915.5,87.0,1.05,17.4,747.0,845.17,635.45
2018,10,10,12,0,916.0,87.0,1.2,17.5,750.0,858.03,645.78
2018,10,10,12,15,912.5,88.0,1.4,17.5,744.5,865.18,653.25
2018,10,10,12,30,909.0,89.0,1.6,17.5,739.0,868.81,658.35
2018,10,10,12,45,901.0,89.5,1.8,17.55,724.0,864.59,657.96
2018,10,10,13,0,893.0,90.0,2.0,17.6,709.0,856.92,655.19
2018,10,10,13,15,886.0,89.5,2.15,17.55,688.0,845.63,649.65
2018,10,10,13,30,879.0,89.0,2.3,17.5,667.0,831.07,641.83
2018,10,10,13,45,869.0,88.0,2.5,17.5,639.0,810.37,629.87
2018,10,10,14,0,859.0,87.0,2.7,17.5,611.0,786.76,615.66
2018,10,10,14,15,844.0,85.0,2.8,17.4,575.5,755.4,595.26
2018,10,10,14,30,829.0,83.0,2.9,17.3,540.0,726.31,576.34
2018,10,10,14,45,808.5,81.5,3.0,17.2,499.5,687.05,549.58
2018,10,10,15,0,788.0,80.0,3.1,17.1,459.0,646.27,521.26
2018,10,10,15,15,762.0,77.0,3.1,17.1,414.5,598.94,485.72
2018,10,10,15,30,736.0,74.0,3.1,17.1,370.0,551.09,448.44
2018,10,10,15,45,695.0,70.5,3.1,16.85,321.5,493.82,403.04
2018,10,10,16,0,654.0,67.0,3.1,16.6,273.0,440.49,359.28
2018,10,10,16,15,595.0,62.0,3.05,16.45,224.5,376.32,305.22
2018,10,10,16,30,536.0,57.0,3.0,16.3,176.0,316.2,252.89
2018,10,10,16,45,444.5,49.0,2.9,16.15,130.0,244.46,190.29
2018,10,10,17,0,353.0,41.0,2.8,16.0,84.0,180.91,133.34
2018,10,10,17,15,228.5,28.5,2.65,15.85,51.5,110.26,56.1
2018,10,10,17,30,104.0,16.0,2.5,15.7,19.0,40.2,0.0
2018,10,10,17,45,52.0,8.0,2.35,15.55,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,6,15,0.0,7.0,0.45,15.2,7.0,6.88,0.0
2018,10,11,6,30,0.0,14.0,0.5,15.2,14.0,13.52,0.0
2018,10,11,6,45,8.5,32.5,0.55,15.25,33.5,30.34,18.73
2018,10,11,7,0,17.0,51.0,0.6,15.3,53.0,46.23,32.48
2018,10,11,7,15,39.5,71.5,0.6,15.3,80.0,68.15,50.19
2018,10,11,7,30,62.0,92.0,0.6,15.3,107.0,93.03,70.11
2018,10,11,7,45,76.5,112.5,0.6,15.35,135.0,119.19,91.54
2018,10,11,8,0,91.0,133.0,0.6,15.4,163.0,146.5,113.97
2018,10,11,8,15,165.5,147.5,0.65,15.5,213.0,188.78,147.0
2018,10,11,8,30,240.0,162.0,0.7,15.6,263.0,238.91,186.85
2018,10,11,8,45,403.0,150.5,0.7,15.75,341.5,308.37,241.21
2018,10,11,9,0,566.0,139.0,0.7,15.9,420.0,394.01,308.17
2018,10,11,9,15,681.5,117.5,0.7,16.05,482.5,459.1,359.12
2018,10,11,9,30,797.0,96.0,0.7,16.2,545.0,532.98,415.93
2018,10,11,9,45,816.0,96.0,0.65,16.35,579.0,579.17,450.1
2018,10,11,10,0,835.0,96.0,0.6,16.5,613.0,624.65,482.94
2018,10,11,10,15,844.0,97.5,0.55,16.65,639.0,664.07,510.42
2018,10,11,10,30,853.0,99.0,0.5,16.8,665.0,699.71,533.97
2018,10,11,10,45,858.5,100.0,0.45,16.95,683.5,731.55,553.66
2018,10,11,11,0,864.0,101.0,0.4,17.1,702.0,760.85,571.41
2018,10,11,11,15,819.0,119.5,0.55,17.25,696.5,769.71,578.7
2018,10,11,11,30,774.0,138.0,0.7,17.4,691.0,771.02,581.25
2018,10,11,11,45,702.0,168.5,0.85,17.55,671.5,761.1,576.22
2018,10,11,12,0,630.0,199.0,1.0,17.7,652.0,744.28,565.38
2018,10,11,12,15,525.5,234.5,1.2,17.8,610.5,698.91,533.89
2018,10,11,12,30,421.0,270.0,1.4,17.9,569.0,653.12,501.17
2018,10,11,12,45,532.5,221.0,1.55,18.0,592.0,697.22,537.54
2018,10,11,13,0,644.0,172.0,1.7,18.1,615.0,741.98,573.06
2018,10,11,13,15,734.5,139.5,1.95,18.1,630.5,779.02,601.42
2018,10,11,13,30,825.0,107.0,2.2,18.1,646.0,808.4,624.53
2018,10,11,13,45,815.5,104.5,2.4,18.1,618.0,787.27,611.77
2018,10,11,14,0,806.0,102.0,2.6,18.1,590.0,763.33,597.25
2018,10,11,14,15,809.0,94.5,2.85,18.05,560.5,740.77,583.85
2018,10,11,14,30,812.0,87.0,3.1,18.0,531.0,715.07,567.83
2018,10,11,14,45,792.5,85.0,3.3,17.95,491.0,676.47,541.66
2018,10,11,15,0,773.0,83.0,3.5,17.9,451.0,636.35,513.83
2018,10,11,15,15,746.0,79.5,3.5,17.9,406.5,588.37,477.24
2018,10,11,15,30,719.0,76.0,3.5,17.9,362.0,540.01,439.36
2018,10,11,15,45,678.0,72.5,3.9,17.55,314.0,485.96,397.07
2018,10,11,16,0,637.0,69.0,4.3,17.2,266.0,431.28,352.67
2018,10,11,16,15,577.0,63.0,4.35,16.95,217.5,366.44,297.85
2018,10,11,16,30,517.0,57.0,4.4,16.7,169.0,305.78,244.86
2018,10,11,16,45,424.0,49.0,4.45,16.45,124.5,234.73,182.59
2018,10,11,17,0,331.0,41.0,4.5,16.2,80.0,171.93,125.94
2018,10,11,17,15,212.5,28.0,4.5,16.0,48.5,103.41,44.53
2018,10,11,17,30,94.0,15.0,4.5,15.8,17.0,36.53,0.0
2018,10,11,17,45,47.0,7.5,4.45,15.65,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,12,6,15,75.5,10.0,2.0,15.95,13.5,9.83,0.0
2018,10,12,6,30,151.0,20.0,2.0,16.1,27.0,19.66,0.0
2018,10,12,6,45,275.0,31.0,1.95,16.25,63.0,24.62,13.72
2018,10,12,7,0,399.0,42.0,1.9,16.4,99.0,37.48,21.78
2018,10,12,7,15,436.0,53.5,1.85,16.55,138.5,75.52,41.83
2018,10,12,7,30,473.0,65.0,1.8,16.7,178.0,117.7,72.42
2018,10,12,7,45,565.5,66.5,1.75,16.9,232.0,164.6,108.65
2018,10,12,8,0,658.0,68.0,1.7,17.1,286.0,221.37,155.56
2018,10,12,8,15,692.5,72.5,1.6,17.35,332.5,273.27,201.28
2018,10,12,8,30,727.0,77.0,1.5,17.6,379.0,328.98,249.5
2018,10,12,8,45,751.5,80.0,1.35,17.9,422.0,380.3,293.1
2018,10,12,9,0,776.0,83.0,1.2,18.2,465.0,432.63,335.95
2018,10,12,9,15,799.0,83.5,1.1,18.5,504.5,482.4,375.5
2018,10,12,9,30,822.0,84.0,1.0,18.8,544.0,532.38,413.71
2018,10,12,9,45,844.5,81.5,0.95,19.1,578.5,578.37,448.09
2018,10,12,10,0,867.0,79.0,0.9,19.4,613.0,623.98,481.09
2018,10,12,10,15,875.5,80.5,0.8,19.7,639.0,663.62,508.13
2018,10,12,10,30,884.0,82.0,0.7,20.0,665.0,701.19,531.52
2018,10,12,10,45,889.0,83.0,0.55,20.3,683.5,733.4,549.64
2018,10,12,11,0,894.0,84.0,0.4,20.6,702.0,762.95,565.46
2018,10,12,11,15,897.0,85.0,0.65,20.6,713.0,788.11,585.45
2018,10,12,11,30,900.0,86.0,0.9,20.6,724.0,810.23,603.43
2018,10,12,11,45,901.0,86.0,1.15,20.65,727.0,826.49,617.26
2018,10,12,12,0,902.0,86.0,1.4,20.7,730.0,839.43,628.79
2018,10,12,12,15,901.0,86.0,1.6,20.65,725.5,847.33,636.52
2018,10,12,12,30,900.0,86.0,1.8,20.6,721.0,851.79,641.97
2018,10,12,12,45,897.0,85.0,2.05,20.5,708.0,850.01,643.78
2018,10,12,13,0,894.0,84.0,2.3,20.4,695.0,844.79,643.17
2018,10,12,13,15,887.5,83.0,2.45,20.35,674.0,833.25,637.22
2018,10,12,13,30,881.0,82.0,2.6,20.3,653.0,818.44,629.02
2018,10,12,13,45,871.0,81.0,2.75,20.2,625.0,797.66,616.69
2018,10,12,14,0,861.0,80.0,2.9,20.1,597.0,773.96,602.21
2018,10,12,14,15,847.5,78.5,3.05,20.05,562.5,744.28,583.13
2018,10,12,14,30,834.0,77.0,3.2,20.0,528.0,712.23,562.09
2018,10,12,14,45,815.0,75.0,3.35,19.9,488.0,677.92,539.15
2018,10,12,15,0,796.0,73.0,3.5,19.8,448.0,637.52,511.2
2018,10,12,15,15,770.0,70.0,3.5,19.8,403.5,590.1,475.56
2018,10,12,15,30,744.0,67.0,3.5,19.8,359.0,542.18,438.19
2018,10,12,15,45,707.5,63.0,3.7,19.6,311.5,486.96,394.69
2018,10,12,16,0,671.0,59.0,3.9,19.4,264.0,432.82,350.44
2018,10,12,16,15,616.5,54.0,4.0,19.2,216.0,372.63,299.57
2018,10,12,16,30,562.0,49.0,4.1,19.0,168.0,314.13,248.45
2018,10,12,16,45,472.5,42.5,4.15,18.8,123.5,244.58,187.53
2018,10,12,17,0,383.0,36.0,4.2,18.6,79.0,183.09,131.33
2018,10,12,17,15,235.0,24.0,4.25,18.35,46.0,102.83,32.65
2018,10,12,17,30,87.0,12.0,4.3,18.1,13.0,31.65,0.0
2018,10,12,17,45,43.5,6.0,4.35,17.9,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.35,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,6,15,92.5,10.0,0.95,16.75,14.0,0.0,0.0
2018,10,13,6,30,185.0,20.0,0.9,16.9,28.0,19.66,0.0
2018,10,13,6,45,323.0,29.5,0.8,17.0,65.5,23.35,12.34
2018,10,13,7,0,461.0,39.0,0.7,17.1,103.0,34.56,19.4
2018,10,13,7,15,541.5,44.5,0.65,17.3,150.0,73.48,36.5
2018,10,13,7,30,622.0,50.0,0.6,17.5,197.0,123.14,70.08
2018,10,13,7,45,570.0,64.0,0.6,17.7,222.5,161.95,105.36
2018,10,13,8,0,518.0,78.0,0.6,17.9,248.0,196.24,138.48
2018,10,13,8,15,347.5,122.0,0.7,18.1,243.5,217.25,163.51
2018,10,13,8,30,177.0,166.0,0.8,18.3,239.0,219.8,170.76
2018,10,13,8,45,202.0,185.0,0.85,18.5,277.0,258.39,201.76
2018,10,13,9,0,227.0,204.0,0.9,18.7,315.0,299.29,234.02
2018,10,13,9,15,204.5,225.0,1.0,18.85,331.0,320.81,251.0
2018,10,13,9,30,182.0,246.0,1.1,19.0,347.0,340.03,265.76
2018,10,13,9,45,233.5,254.5,1.2,19.15,392.0,387.7,302.67
2018,10,13,10,0,285.0,263.0,1.3,19.3,437.0,442.04,344.03
2018,10,13,10,15,517.0,200.5,1.4,19.35,533.0,547.97,426.58
2018,10,13,10,30,749.0,138.0,1.5,19.4,629.0,666.04,515.84
2018,10,13,10,45,842.5,106.5,1.6,19.5,673.5,724.1,557.53
2018,10,13,11,0,936.0,75.0,1.7,19.6,718.0,782.1,597.61
2018,10,13,11,15,940.0,75.5,1.8,19.65,729.5,808.35,615.55
2018,10,13,11,30,944.0,76.0,1.9,19.7,741.0,831.44,631.69
2018,10,13,11,45,945.5,76.0,2.05,19.7,744.5,848.68,644.5
2018,10,13,12,0,947.0,76.0,2.2,19.7,748.0,862.46,655.1
2018,10,13,12,15,945.5,76.0,2.35,19.65,743.0,870.22,661.83
2018,10,13,12,30,944.0,76.0,2.5,19.6,738.0,874.36,666.23
2018,10,13,12,45,942.0,75.0,2.65,19.55,725.0,873.35,667.21
2018,10,13,13,0,940.0,74.0,2.8,19.5,712.0,868.72,665.81
2018,10,13,13,15,934.0,74.0,2.9,19.45,691.5,858.34,660.15
2018,10,13,13,30,928.0,74.0,3.0,19.4,671.0,844.52,652.18
2018,10,13,13,45,918.5,73.0,3.15,19.3,642.0,823.42,639.53
2018,10,13,14,0,909.0,72.0,3.3,19.2,613.0,799.23,624.61
2018,10,13,14,15,896.0,70.5,3.4,19.1,578.0,768.87,604.83
2018,10,13,14,30,883.0,69.0,3.5,19.0,543.0,735.96,583.01
2018,10,13,14,45,865.5,67.5,3.55,18.9,502.5,697.52,556.6
2018,10,13,15,0,848.0,66.0,3.6,18.8,462.0,657.3,528.48
2018,10,13,15,15,824.0,63.5,3.6,18.8,416.5,610.22,493.47
2018,10,13,15,30,800.0,61.0,3.6,18.8,371.0,566.23,458.82
2018,10,13,15,45,681.5,69.0,3.6,18.5,308.5,478.57,388.97
2018,10,13,16,0,563.0,77.0,3.6,18.2,246.0,396.76,322.17
2018,10,13,16,15,435.5,71.0,3.55,17.95,187.5,303.27,244.73
2018,10,13,16,30,308.0,65.0,3.5,17.7,129.0,219.23,173.9
2018,10,13,16,45,316.5,49.5,3.45,17.45,99.0,189.96,145.9
2018,10,13,17,0,325.0,34.0,3.4,17.2,69.0,160.52,114.24
2018,10,13,17,15,212.0,23.0,3.3,16.95,41.0,93.54,15.73
2018,10,13,17,30,99.0,12.0,3.2,16.7,13.0,34.06,0.0
2018,10,13,17,45,49.5,6.0,3.1,16.5,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,2.0,15.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.9,15.6,7.0,6.88,0.0
2018,10,14,6,45,0.0,17.5,1.8,15.75,17.5,16.89,7.09
2018,10,14,7,0,0.0,28.0,1.7,15.9,28.0,27.03,17.66
2018,10,14,7,15,0.0,43.0,1.55,16.0,43.0,41.45,29.15
2018,10,14,7,30,0.0,58.0,1.4,16.1,58.0,55.69,41.44
2018,10,14,7,45,0.0,71.5,1.3,16.25,71.5,68.64,52.46
2018,10,14,8,0,0.0,85.0,1.2,16.4,85.0,81.65,63.33
2018,10,14,8,15,14.0,113.0,1.1,16.5,118.5,112.4,88.35
2018,10,14,8,30,28.0,141.0,1.0,16.6,152.0,144.76,114.43
2018,10,14,8,45,113.5,172.0,0.95,16.75,226.0,210.78,166.66
2018,10,14,9,0,199.0,203.0,0.9,16.9,300.0,285.43,225.17
2018,10,14,9,15,250.0,215.5,0.95,17.1,347.0,335.08,263.85
2018,10,14,9,30,301.0,228.0,1.0,17.3,394.0,387.84,304.65
2018,10,14,9,45,366.5,226.0,1.05,17.45,440.0,438.38,343.66
2018,10,14,10,0,432.0,224.0,1.1,17.6,486.0,496.45,387.79
2018,10,14,10,15,585.5,182.5,1.05,17.8,554.0,575.16,447.27
2018,10,14,10,30,739.0,141.0,1.0,18.0,622.0,660.17,509.64
2018,10,14,10,45,826.0,114.0,1.0,18.15,666.0,717.63,550.12
2018,10,14,11,0,913.0,87.0,1.0,18.3,710.0,774.85,588.08
2018,10,14,11,15,915.5,88.5,0.9,18.45,721.5,800.48,602.61
2018,10,14,11,30,918.0,90.0,0.8,18.6,733.0,822.98,615.18
2018,10,14,11,45,930.5,85.5,0.7,18.8,739.5,843.82,626.38
2018,10,14,12,0,943.0,81.0,0.6,19.0,746.0,861.49,635.34
2018,10,14,12,15,941.5,81.0,0.55,19.1,740.5,869.19,639.01
2018,10,14,12,30,940.0,81.0,0.5,19.2,735.0,873.29,640.59
2018,10,14,12,45,937.0,80.5,0.45,19.35,722.0,871.99,638.73
2018,10,14,13,0,934.0,80.0,0.4,19.5,709.0,867.11,634.79
2018,10,14,13,15,929.0,79.0,0.5,19.6,688.5,856.47,630.36
2018,10,14,13,30,924.0,78.0,0.6,19.7,668.0,842.39,623.78
2018,10,14,13,45,915.0,77.0,0.7,19.75,639.5,821.77,612.97
2018,10,14,14,0,906.0,76.0,0.8,19.8,611.0,798.06,599.99
2018,10,14,14,15,893.5,74.0,0.9,19.8,575.5,767.62,582.32
2018,10,14,14,30,881.0,72.0,1.0,19.8,540.0,734.61,562.55
2018,10,14,14,45,863.5,69.5,1.1,19.75,499.0,695.14,537.87
2018,10,14,15,0,846.0,67.0,1.2,19.7,458.0,653.87,511.28
2018,10,14,15,15,820.0,64.5,1.2,19.7,412.0,609.69,479.7
2018,10,14,15,30,794.0,62.0,1.2,19.7,366.0,560.69,443.04
2018,10,14,15,45,759.0,58.5,1.3,19.5,317.5,505.19,401.13
2018,10,14,16,0,724.0,55.0,1.4,19.3,269.0,450.53,357.96
2018,10,14,16,15,668.0,50.5,1.5,18.95,219.0,385.99,305.33
2018,10,14,16,30,612.0,46.0,1.6,18.6,169.0,324.97,253.27
2018,10,14,16,45,515.5,39.0,1.7,18.25,122.5,253.23,191.37
2018,10,14,17,0,419.0,32.0,1.8,17.9,76.0,187.76,130.8
2018,10,14,17,15,257.5,21.5,1.9,17.6,44.0,102.73,0.0
2018,10,14,17,30,96.0,11.0,2.0,17.3,12.0,32.09,0.0
2018,10,14,17,45,48.0,5.5,2.15,17.0,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,15,6,15,99.0,9.5,2.5,15.9,13.0,0.0,0.0
2018,10,15,6,30,198.0,19.0,2.6,16.1,26.0,18.68,0.0
2018,10,15,6,45,343.5,27.5,2.75,16.3,63.5,21.78,10.23
2018,10,15,7,0,489.0,36.0,2.9,16.5,101.0,30.26,20.29
2018,10,15,7,15,571.0,41.5,2.9,16.75,149.0,72.41,35.23
2018,10,15,7,30,653.0,47.0,2.9,17.0,197.0,121.55,67.85
2018,10,15,7,45,703.0,51.5,2.9,17.2,247.0,172.95,109.57
2018,10,15,8,0,753.0,56.0,2.9,17.4,297.0,229.27,158.44
2018,10,15,8,15,786.0,58.5,2.7,17.7,345.0,283.31,206.85
2018,10,15,8,30,819.0,61.0,2.5,18.0,393.0,339.69,256.66
2018,10,15,8,45,842.5,63.5,2.3,18.35,438.0,395.18,304.63
2018,10,15,9,0,866.0,66.0,2.1,18.7,483.0,450.26,350.64
2018,10,15,9,15,884.5,67.5,2.0,18.95,523.0,502.25,393.07
2018,10,15,9,30,903.0,69.0,1.9,19.2,563.0,553.81,433.67
2018,10,15,9,45,916.0,70.0,1.75,19.45,597.0,600.98,469.34
2018,10,15,10,0,929.0,71.0,1.6,19.7,631.0,646.68,502.58
2018,10,15,10,15,936.5,72.0,1.65,19.75,657.5,687.08,532.75
2018,10,15,10,30,944.0,73.0,1.7,19.8,684.0,725.13,559.22
2018,10,15,10,45,949.0,74.0,1.75,19.9,703.0,758.85,582.07
2018,10,15,11,0,954.0,75.0,1.8,20.0,722.0,789.69,602.87
2018,10,15,11,15,957.0,75.0,1.9,19.95,732.5,814.9,620.57
2018,10,15,11,30,960.0,75.0,2.0,19.9,743.0,836.83,636.14
2018,10,15,11,45,960.0,75.5,2.15,19.9,745.5,853.53,648.57
2018,10,15,12,0,960.0,76.0,2.3,19.9,748.0,866.67,658.71
2018,10,15,12,15,958.0,75.5,2.4,19.85,742.0,873.47,664.34
2018,10,15,12,30,956.0,75.0,2.5,19.8,736.0,876.6,667.64
2018,10,15,12,45,951.5,74.5,2.65,19.75,722.0,873.98,667.54
2018,10,15,13,0,947.0,74.0,2.8,19.7,708.0,867.74,665.04
2018,10,15,13,15,940.5,73.5,2.8,19.65,686.5,856.28,657.96
2018,10,15,13,30,934.0,73.0,2.8,19.6,665.0,841.38,648.62
2018,10,15,13,45,925.0,71.5,2.8,19.55,636.0,820.01,634.82
2018,10,15,14,0,916.0,70.0,2.8,19.5,607.0,795.51,618.86
2018,10,15,14,15,903.0,69.0,2.75,19.45,572.0,765.62,598.71
2018,10,15,14,30,890.0,68.0,2.7,19.4,537.0,733.16,576.65
2018,10,15,14,45,872.0,66.0,2.65,19.35,495.5,693.69,549.29
2018,10,15,15,0,854.0,64.0,2.6,19.3,454.0,652.44,520.3
2018,10,15,15,15,828.5,61.5,2.6,19.3,408.0,604.36,484.68
2018,10,15,15,30,803.0,59.0,2.6,19.3,362.0,559.46,449.69
2018,10,15,15,45,766.0,56.0,2.5,19.15,313.5,503.22,404.82
2018,10,15,16,0,729.0,53.0,2.4,19.0,265.0,447.99,359.29
2018,10,15,16,15,672.0,48.5,2.4,18.75,215.0,383.02,304.84
2018,10,15,16,30,615.0,44.0,2.4,18.5,165.0,321.7,251.41
2018,10,15,16,45,519.0,37.5,2.4,18.3,119.0,250.91,189.33
2018,10,15,17,0,423.0,31.0,2.4,18.1,73.0,186.44,127.77
2018,10,15,17,15,260.0,21.0,2.35,17.9,42.0,100.94,0.0
2018,10,15,17,30,97.0,11.0,2.3,17.7,11.0,32.0,0.0
2018,10,15,17,45,48.5,5.5,2.3,17.5,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,16,6,15,103.5,9.5,0.85,17.15,13.0,0.0,0.0
2018,10,16,6,30,207.0,19.0,0.9,17.2,26.0,18.68,0.0
2018,10,16,6,45,355.5,27.5,0.9,17.25,63.5,22.01,9.74
2018,10,16,7,0,504.0,36.0,0.9,17.3,101.0,29.42,19.47
2018,10,16,7,15,586.0,41.5,0.9,17.4,149.5,72.25,34.8
2018,10,16,7,30,668.0,47.0,0.9,17.5,198.0,122.02,67.31
2018,10,16,7,45,717.5,51.0,0.95,17.65,248.0,173.54,108.57
2018,10,16,8,0,767.0,55.0,1.0,17.8,298.0,229.9,156.84
2018,10,16,8,15,800.0,58.0,1.0,18.1,346.5,285.05,205.43
2018,10,16,8,30,833.0,61.0,1.0,18.4,395.0,343.57,256.14
2018,10,16,8,45,854.5,63.0,1.05,18.65,439.0,397.31,302.38
2018,10,16,9,0,876.0,65.0,1.1,18.9,483.0,451.47,347.61
2018,10,16,9,15,892.5,66.5,1.15,19.15,522.5,502.84,389.38
2018,10,16,9,30,909.0,68.0,1.2,19.4,562.0,553.58,429.37
2018,10,16,9,45,922.0,68.5,1.25,19.65,595.5,600.36,465.35
2018,10,16,10,0,935.0,69.0,1.3,19.9,629.0,645.66,499.28
2018,10,16,10,15,943.0,70.0,1.35,20.0,655.5,686.49,529.47
2018,10,16,10,30,951.0,71.0,1.4,20.1,682.0,724.99,556.04
2018,10,16,10,45,954.5,72.0,1.45,20.25,700.0,757.75,577.95
2018,10,16,11,0,958.0,73.0,1.5,20.4,718.0,787.53,597.76
2018,10,16,11,15,960.0,73.0,1.55,20.5,728.0,811.98,614.04
2018,10,16,11,30,962.0,73.0,1.6,20.6,738.0,833.1,628.15
2018,10,16,11,45,962.5,73.5,1.65,20.7,741.0,850.15,639.61
2018,10,16,12,0,963.0,74.0,1.7,20.8,744.0,863.65,648.82
2018,10,16,12,15,962.0,73.5,1.75,20.85,738.5,871.22,654.31
2018,10,16,12,30,961.0,73.0,1.8,20.9,733.0,875.13,657.55
2018,10,16,12,45,957.5,72.5,1.9,20.9,719.5,873.3,657.74
2018,10,16,13,0,954.0,72.0,2.0,20.9,706.0,867.81,655.61
2018,10,16,13,15,948.0,71.5,2.05,20.9,684.5,856.68,649.27
2018,10,16,13,30,942.0,71.0,2.1,20.9,663.0,842.08,640.68
2018,10,16,13,45,932.5,70.0,2.2,20.85,634.0,820.76,628.05
2018,10,16,14,0,923.0,69.0,2.3,20.8,605.0,796.31,613.2
2018,10,16,14,15,909.5,68.0,2.4,20.7,569.5,765.91,594.1
2018,10,16,14,30,896.0,67.0,2.5,20.6,534.0,732.96,572.93
2018,10,16,14,45,876.5,65.0,2.55,20.55,492.0,692.32,545.46
2018,10,16,15,0,857.0,63.0,2.6,20.5,450.0,649.99,516.29
2018,10,16,15,15,831.5,60.5,2.6,20.5,404.0,601.89,480.61
2018,10,16,15,30,806.0,58.0,2.6,20.5,358.0,556.97,445.66
2018,10,16,15,45,767.5,55.0,2.75,20.15,309.0,499.93,401.26
2018,10,16,16,0,729.0,52.0,2.9,19.8,260.0,444.03,355.89
2018,10,16,16,15,669.5,48.0,3.05,19.5,210.5,378.71,301.13
2018,10,16,16,30,610.0,44.0,3.2,19.2,161.0,317.21,247.44
2018,10,16,16,45,510.5,37.0,3.3,18.85,115.0,245.32,184.4
2018,10,16,17,0,411.0,30.0,3.4,18.5,69.0,180.05,120.77
2018,10,16,17,15,251.5,20.0,3.55,18.2,39.5,95.87,0.0
2018,10,16,17,30,92.0,10.0,3.7,17.9,10.0,29.64,0.0
2018,10,16,17,45,46.0,5.0,3.9,17.6,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.95,16.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,17,6,15,74.5,8.0,0.9,14.75,10.0,0.0,0.0
2018,10,17,6,30,149.0,16.0,0.8,14.8,20.0,15.73,0.0
2018,10,17,6,45,293.0,27.0,0.7,14.8,56.5,21.71,8.9
2018,10,17,7,0,437.0,38.0,0.6,14.8,93.0,30.25,20.36
2018,10,17,7,15,446.0,48.5,0.55,14.9,126.5,67.36,36.07
2018,10,17,7,30,455.0,59.0,0.5,15.0,160.0,105.37,63.33
2018,10,17,7,45,348.5,87.5,0.45,15.1,176.0,140.24,97.32
2018,10,17,8,0,242.0,116.0,0.4,15.2,192.0,164.0,122.62
2018,10,17,8,15,302.0,128.0,0.35,15.4,238.0,207.13,157.44
2018,10,17,8,30,362.0,140.0,0.3,15.6,284.0,256.67,197.38
2018,10,17,8,45,395.0,150.5,0.3,15.8,324.0,300.04,232.68
2018,10,17,9,0,428.0,161.0,0.3,16.0,364.0,346.02,269.4
2018,10,17,9,15,411.5,181.5,0.4,16.15,389.5,380.18,296.94
2018,10,17,9,30,395.0,202.0,0.5,16.3,415.0,412.09,322.07
2018,10,17,9,45,545.5,171.0,0.55,16.5,484.5,485.9,379.19
2018,10,17,10,0,696.0,140.0,0.6,16.7,554.0,571.6,443.68
2018,10,17,10,15,807.0,109.5,0.75,16.8,609.5,638.44,494.53
2018,10,17,10,30,918.0,79.0,0.9,16.9,665.0,708.19,546.29
2018,10,17,10,45,923.5,79.5,1.0,17.05,683.5,740.82,568.48
2018,10,17,11,0,929.0,80.0,1.1,17.2,702.0,770.68,589.15
2018,10,17,11,15,932.0,80.5,1.3,17.25,712.5,795.73,607.97
2018,10,17,11,30,935.0,81.0,1.5,17.3,723.0,817.6,624.63
2018,10,17,11,45,935.5,81.0,1.7,17.35,725.5,833.66,637.34
2018,10,17,12,0,936.0,81.0,1.9,17.4,728.0,846.27,647.76
2018,10,17,12,15,934.0,81.0,2.05,17.45,722.5,853.34,653.96
2018,10,17,12,30,932.0,81.0,2.2,17.5,717.0,856.85,657.84
2018,10,17,12,45,927.5,81.0,2.35,17.5,703.5,854.75,658.05
2018,10,17,13,0,923.0,81.0,2.5,17.5,690.0,849.12,655.91
2018,10,17,13,15,916.5,80.0,2.6,17.5,668.5,837.27,649.11
2018,10,17,13,30,910.0,79.0,2.7,17.5,647.0,822.07,640.02
2018,10,17,13,45,900.0,78.0,2.85,17.5,618.5,800.87,627.0
2018,10,17,14,0,890.0,77.0,3.0,17.5,590.0,776.68,611.74
2018,10,17,14,15,875.5,75.5,3.05,17.4,554.5,745.75,591.11
2018,10,17,14,30,861.0,74.0,3.1,17.3,519.0,712.43,568.55
2018,10,17,14,45,841.5,72.0,3.15,17.25,478.0,677.21,544.2
2018,10,17,15,0,822.0,70.0,3.2,17.2,437.0,635.95,514.63
2018,10,17,15,15,794.5,67.0,3.2,17.2,391.5,587.15,476.98
2018,10,17,15,30,767.0,64.0,3.2,17.2,346.0,537.92,437.96
2018,10,17,15,45,726.5,60.5,3.3,16.95,298.0,480.86,392.11
2018,10,17,16,0,686.0,57.0,3.4,16.7,250.0,425.15,345.64
2018,10,17,16,15,623.5,52.0,3.4,16.45,201.0,361.96,291.33
2018,10,17,16,30,561.0,47.0,3.4,16.2,152.0,300.93,237.18
2018,10,17,16,45,456.0,39.0,3.4,15.95,107.5,225.88,171.04
2018,10,17,17,0,351.0,31.0,3.4,15.7,63.0,160.64,105.96
2018,10,17,17,15,210.5,19.5,3.4,15.55,35.5,74.23,0.0
2018,10,17,17,30,70.0,8.0,3.4,15.4,8.0,7.86,0.0
2018,10,17,17,45,35.0,4.0,3.4,15.25,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,6,15,27.0,4.5,2.1,14.5,5.0,0.0,0.0
2018,10,18,6,30,54.0,9.0,2.1,14.6,10.0,8.85,0.0
2018,10,18,6,45,30.5,24.0,2.1,14.7,25.0,21.34,7.66
2018,10,18,7,0,7.0,39.0,2.1,14.8,40.0,36.52,25.55
2018,10,18,7,15,71.5,56.5,2.05,14.9,72.0,55.01,38.1
2018,10,18,7,30,136.0,74.0,2.0,15.0,104.0,82.32,57.97
2018,10,18,7,45,132.0,97.0,2.0,15.15,132.0,112.8,84.03
2018,10,18,8,0,128.0,120.0,2.0,15.3,160.0,141.78,109.11
2018,10,18,8,15,195.0,136.0,1.95,15.5,207.5,183.85,142.75
2018,10,18,8,30,262.0,152.0,1.9,15.7,255.0,233.4,182.93
2018,10,18,8,45,312.5,163.5,1.85,15.9,300.0,278.94,220.22
2018,10,18,9,0,363.0,175.0,1.8,16.1,345.0,328.97,260.8
2018,10,18,9,15,349.5,193.5,1.8,16.35,368.5,359.25,285.41
2018,10,18,9,30,336.0,212.0,1.8,16.6,392.0,387.7,307.91
2018,10,18,9,45,338.5,227.0,1.75,16.85,417.5,419.94,332.7
2018,10,18,10,0,341.0,242.0,1.7,17.1,443.0,451.64,356.49
2018,10,18,10,15,378.0,243.5,1.7,17.3,475.5,491.19,386.64
2018,10,18,10,30,415.0,245.0,1.7,17.5,508.0,536.4,420.44
2018,10,18,10,45,580.5,194.5,1.7,17.75,574.0,616.39,482.06
2018,10,18,11,0,746.0,144.0,1.7,18.0,640.0,705.19,548.37
2018,10,18,11,15,841.5,112.0,1.8,18.1,679.5,760.93,587.7
2018,10,18,11,30,937.0,80.0,1.9,18.2,719.0,814.98,625.31
2018,10,18,11,45,938.0,79.5,2.05,18.35,721.5,830.86,636.61
2018,10,18,12,0,939.0,79.0,2.2,18.5,724.0,843.28,645.99
2018,10,18,12,15,937.5,79.0,2.35,18.55,718.5,850.73,652.3
2018,10,18,12,30,936.0,79.0,2.5,18.6,713.0,854.61,656.27
2018,10,18,12,45,932.5,78.5,2.65,18.7,699.5,852.72,656.23
2018,10,18,13,0,929.0,78.0,2.8,18.8,686.0,847.29,653.83
2018,10,18,13,15,922.5,77.0,3.0,18.8,664.5,835.36,647.51
2018,10,18,13,30,916.0,76.0,3.2,18.8,643.0,820.07,638.79
2018,10,18,13,45,906.0,74.5,3.35,18.8,614.0,798.2,625.05
2018,10,18,14,0,896.0,73.0,3.5,18.8,585.0,773.32,609.06
2018,10,18,14,15,882.0,72.0,3.65,18.7,550.0,743.22,589.33
2018,10,18,14,30,868.0,71.0,3.8,18.6,515.0,710.7,567.55
2018,10,18,14,45,848.0,69.0,3.95,18.5,474.0,670.68,539.79
2018,10,18,15,0,828.0,67.0,4.1,18.4,433.0,633.24,513.18
2018,10,18,15,15,801.0,64.0,4.1,18.4,387.5,584.66,475.35
2018,10,18,15,30,774.0,61.0,4.1,18.4,342.0,535.6,436.15
2018,10,18,15,45,731.5,58.0,4.3,18.05,293.5,477.94,389.81
2018,10,18,16,0,689.0,55.0,4.5,17.7,245.0,421.79,342.95
2018,10,18,16,15,624.0,50.0,4.6,17.4,196.0,354.99,285.57
2018,10,18,16,30,559.0,45.0,4.7,17.1,147.0,295.75,232.58
2018,10,18,16,45,452.0,37.5,4.75,16.8,103.5,221.13,166.48
2018,10,18,17,0,345.0,30.0,4.8,16.5,60.0,156.29,99.18
2018,10,18,17,15,206.5,19.5,4.75,16.35,34.0,72.47,0.0
2018,10,18,17,30,68.0,9.0,4.7,16.2,8.0,0.0,0.0
2018,10,18,17,45,34.0,4.5,4.65,16.05,4.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
