Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,18,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,19,6,15,21.0,4.0,1.85,15.65,4.5,0.0,0.0
2018,10,19,6,30,42.0,8.0,1.9,15.8,9.0,7.86,0.0
2018,10,19,6,45,21.0,15.5,2.0,15.9,16.0,14.32,2.43
2018,10,19,7,0,0.0,23.0,2.1,16.0,23.0,22.2,13.19
2018,10,19,7,15,0.0,37.5,2.1,16.2,37.5,36.22,24.57
2018,10,19,7,30,0.0,52.0,2.1,16.4,52.0,50.03,36.51
2018,10,19,7,45,0.0,65.0,2.15,16.6,65.0,62.49,47.18
2018,10,19,8,0,0.0,78.0,2.2,16.8,78.0,75.01,57.71
2018,10,19,8,15,1.0,99.0,2.2,17.05,99.5,95.4,74.58
2018,10,19,8,30,2.0,120.0,2.2,17.3,121.0,116.04,91.4
2018,10,19,8,45,15.5,148.0,2.15,17.55,155.5,148.38,117.41
2018,10,19,9,0,29.0,176.0,2.1,17.8,190.0,182.98,144.99
2018,10,19,9,15,39.0,196.0,2.0,18.1,216.0,209.4,165.69
2018,10,19,9,30,49.0,216.0,1.9,18.4,242.0,236.85,187.01
2018,10,19,9,45,70.0,236.5,1.8,18.7,276.0,271.96,214.21
2018,10,19,10,0,91.0,257.0,1.7,19.0,310.0,308.84,242.4
2018,10,19,10,15,124.5,273.5,1.7,19.3,349.5,354.87,277.62
2018,10,19,10,30,158.0,290.0,1.7,19.6,389.0,399.95,311.63
2018,10,19,10,45,204.0,294.0,1.7,19.9,426.0,442.75,343.94
2018,10,19,11,0,250.0,298.0,1.7,20.2,463.0,492.83,381.16
2018,10,19,11,15,263.0,301.5,1.75,20.5,477.5,514.19,396.5
2018,10,19,11,30,276.0,305.0,1.8,20.8,492.0,535.18,411.68
2018,10,19,11,45,273.5,306.5,1.85,21.05,492.5,541.31,415.83
2018,10,19,12,0,271.0,308.0,1.9,21.3,493.0,546.34,419.28
2018,10,19,12,15,284.5,303.0,2.05,21.4,495.5,556.19,427.44
2018,10,19,12,30,298.0,298.0,2.2,21.5,498.0,565.04,434.86
2018,10,19,12,45,296.5,291.5,2.3,21.55,487.5,558.88,431.01
2018,10,19,13,0,295.0,285.0,2.4,21.6,477.0,551.49,426.35
2018,10,19,13,15,307.5,272.0,2.55,21.5,466.5,546.96,424.66
2018,10,19,13,30,320.0,259.0,2.7,21.4,456.0,540.88,421.79
2018,10,19,13,45,472.0,202.5,2.85,21.35,478.0,602.52,472.43
2018,10,19,14,0,624.0,146.0,3.0,21.3,500.0,652.39,513.56
2018,10,19,14,15,704.0,118.0,3.1,21.15,494.0,667.79,527.35
2018,10,19,14,30,784.0,90.0,3.2,21.0,488.0,673.69,533.49
2018,10,19,14,45,788.5,81.5,3.35,20.85,454.0,645.43,514.54
2018,10,19,15,0,793.0,73.0,3.5,20.7,420.0,614.19,492.32
2018,10,19,15,15,764.0,70.0,3.5,20.7,375.0,565.66,454.89
2018,10,19,15,30,735.0,67.0,3.5,20.7,330.0,516.87,416.31
2018,10,19,15,45,691.5,63.0,3.8,20.25,282.5,459.17,370.69
2018,10,19,16,0,648.0,59.0,4.1,19.8,235.0,405.77,326.53
2018,10,19,16,15,581.5,53.0,4.3,19.4,187.0,339.52,270.38
2018,10,19,16,30,515.0,47.0,4.5,19.0,139.0,278.14,216.53
2018,10,19,16,45,407.5,38.5,4.7,18.6,96.5,204.69,152.21
2018,10,19,17,0,300.0,30.0,4.9,18.2,54.0,139.82,83.66
2018,10,19,17,15,176.5,18.5,4.95,17.95,30.0,63.14,0.0
2018,10,19,17,30,53.0,7.0,5.0,17.7,6.0,0.0,0.0
2018,10,19,17,45,26.5,3.5,5.05,17.5,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,5.1,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.95,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,4.8,17.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,4.3,16.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.85,16.75,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,20,6,15,55.5,7.0,1.35,15.2,8.0,0.0,0.0
2018,10,20,6,30,111.0,14.0,1.4,15.3,16.0,13.76,0.0
2018,10,20,6,45,150.5,25.0,1.45,15.4,37.0,19.62,4.03
2018,10,20,7,0,190.0,36.0,1.5,15.5,58.0,27.47,17.59
2018,10,20,7,15,183.0,53.0,1.55,15.7,82.5,56.0,35.38
2018,10,20,7,30,176.0,70.0,1.6,15.9,107.0,82.61,56.25
2018,10,20,7,45,147.5,94.5,1.6,16.1,131.0,112.51,82.69
2018,10,20,8,0,119.0,119.0,1.6,16.3,155.0,138.26,105.95
2018,10,20,8,15,164.5,137.0,1.55,16.5,195.5,175.58,136.04
2018,10,20,8,30,210.0,155.0,1.5,16.7,236.0,217.98,170.41
2018,10,20,8,45,279.0,164.5,1.4,16.95,285.5,265.75,208.66
2018,10,20,9,0,348.0,174.0,1.3,17.2,335.0,319.84,251.71
2018,10,20,9,15,502.5,152.0,1.2,17.45,406.0,391.51,307.98
2018,10,20,9,30,657.0,130.0,1.1,17.7,477.0,475.61,372.84
2018,10,20,9,45,755.5,109.5,1.0,18.0,531.5,539.23,420.84
2018,10,20,10,0,854.0,89.0,0.9,18.3,586.0,608.02,471.38
2018,10,20,10,15,879.5,84.5,1.05,18.5,616.0,650.09,503.42
2018,10,20,10,30,905.0,80.0,1.2,18.7,646.0,692.16,534.96
2018,10,20,10,45,911.0,81.0,1.35,18.85,664.5,725.04,558.19
2018,10,20,11,0,917.0,82.0,1.5,19.0,683.0,755.24,579.57
2018,10,20,11,15,920.0,82.0,1.8,19.05,693.5,779.26,598.28
2018,10,20,11,30,923.0,82.0,2.1,19.1,704.0,800.16,614.77
2018,10,20,11,45,924.0,82.0,2.35,19.15,706.5,816.25,627.5
2018,10,20,12,0,925.0,82.0,2.6,19.2,709.0,828.95,637.94
2018,10,20,12,15,923.5,82.0,2.75,19.2,703.5,836.21,644.08
2018,10,20,12,30,922.0,82.0,2.9,19.2,698.0,839.96,647.93
2018,10,20,12,45,919.5,80.5,3.0,19.25,684.5,837.72,647.26
2018,10,20,13,0,917.0,79.0,3.1,19.3,671.0,831.97,644.27
2018,10,20,13,15,910.5,78.5,3.15,19.25,650.0,820.68,637.45
2018,10,20,13,30,904.0,78.0,3.2,19.2,629.0,806.08,628.38
2018,10,20,13,45,894.5,76.5,3.25,19.2,600.5,784.82,614.48
2018,10,20,14,0,885.0,75.0,3.3,19.2,572.0,760.58,598.45
2018,10,20,14,15,871.5,73.0,3.35,19.15,537.0,730.02,577.85
2018,10,20,14,30,858.0,71.0,3.4,19.1,502.0,697.05,555.3
2018,10,20,14,45,839.5,69.0,3.45,19.0,462.0,658.49,528.38
2018,10,20,15,0,821.0,67.0,3.5,18.9,422.0,622.42,502.2
2018,10,20,15,15,793.0,64.0,3.5,18.9,377.0,573.68,464.35
2018,10,20,15,30,765.0,61.0,3.5,18.9,332.0,524.56,425.19
2018,10,20,15,45,724.5,57.5,3.6,18.65,284.0,468.1,379.53
2018,10,20,16,0,684.0,54.0,3.7,18.4,236.0,413.0,333.25
2018,10,20,16,15,619.5,49.0,3.7,18.1,188.0,347.16,276.72
2018,10,20,16,30,555.0,44.0,3.7,17.8,140.0,288.98,224.69
2018,10,20,16,45,445.0,36.0,3.75,17.5,97.0,213.8,158.27
2018,10,20,17,0,335.0,28.0,3.8,17.2,54.0,146.29,81.86
2018,10,20,17,15,198.5,18.0,3.75,17.0,30.0,67.59,0.0
2018,10,20,17,30,62.0,8.0,3.7,16.8,6.0,0.0,0.0
2018,10,20,17,45,31.0,4.0,3.7,16.55,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.5,2.85,14.55,1.5,0.0,0.0
2018,10,21,6,30,0.0,3.0,2.9,14.6,3.0,2.95,0.0
2018,10,21,6,45,0.0,9.0,2.9,14.7,9.0,8.68,0.0
2018,10,21,7,0,0.0,15.0,2.9,14.8,15.0,14.47,6.55
2018,10,21,7,15,0.0,24.5,2.95,14.9,24.5,23.64,14.13
2018,10,21,7,30,0.0,34.0,3.0,15.0,34.0,32.82,22.17
2018,10,21,7,45,2.5,58.5,3.05,15.15,59.0,56.8,42.53
2018,10,21,8,0,5.0,83.0,3.1,15.3,84.0,80.75,62.72
2018,10,21,8,15,31.0,116.0,3.1,15.4,127.5,119.33,94.25
2018,10,21,8,30,57.0,149.0,3.1,15.5,171.0,161.33,128.56
2018,10,21,8,45,72.5,170.0,3.1,15.65,201.0,191.08,152.81
2018,10,21,9,0,88.0,191.0,3.1,15.8,231.0,222.44,178.23
2018,10,21,9,15,98.0,209.5,3.1,15.95,258.0,250.29,200.62
2018,10,21,9,30,108.0,228.0,3.1,16.1,285.0,279.0,223.48
2018,10,21,9,45,134.0,244.0,3.1,16.25,319.0,317.53,254.08
2018,10,21,10,0,160.0,260.0,3.1,16.4,353.0,355.86,284.23
2018,10,21,10,15,189.5,269.0,3.1,16.55,383.5,390.98,311.77
2018,10,21,10,30,219.0,278.0,3.1,16.7,414.0,427.63,340.29
2018,10,21,10,45,363.5,249.0,3.1,16.85,482.5,511.14,406.99
2018,10,21,11,0,508.0,220.0,3.1,17.0,551.0,602.5,478.16
2018,10,21,11,15,478.0,234.5,3.15,17.05,550.0,608.95,481.91
2018,10,21,11,30,448.0,249.0,3.2,17.1,549.0,612.5,483.93
2018,10,21,11,45,408.0,264.0,3.25,17.2,538.0,606.13,478.24
2018,10,21,12,0,368.0,279.0,3.3,17.3,527.0,590.62,465.89
2018,10,21,12,15,500.0,232.0,3.45,17.4,565.5,658.57,520.48
2018,10,21,12,30,632.0,185.0,3.6,17.5,604.0,721.83,570.67
2018,10,21,12,45,712.0,154.0,3.7,17.55,617.0,755.11,596.54
2018,10,21,13,0,792.0,123.0,3.8,17.6,630.0,781.6,616.52
2018,10,21,13,15,819.0,109.5,4.0,17.55,619.0,783.88,619.65
2018,10,21,13,30,846.0,96.0,4.2,17.5,608.0,782.21,620.17
2018,10,21,13,45,853.0,89.5,4.4,17.5,585.0,768.94,612.39
2018,10,21,14,0,860.0,83.0,4.6,17.5,562.0,747.63,598.83
2018,10,21,14,15,845.0,80.5,4.75,17.45,526.5,720.55,580.68
2018,10,21,14,30,830.0,78.0,4.9,17.4,491.0,686.59,557.07
2018,10,21,14,45,808.5,75.5,5.0,17.3,450.5,646.17,528.03
2018,10,21,15,0,787.0,73.0,5.1,17.2,410.0,604.34,496.08
2018,10,21,15,15,756.5,70.5,5.1,17.2,365.5,555.9,457.33
2018,10,21,15,30,726.0,68.0,5.1,17.2,321.0,507.31,417.46
2018,10,21,15,45,681.5,63.5,5.2,17.0,273.5,451.65,371.16
2018,10,21,16,0,637.0,59.0,5.3,16.8,226.0,395.67,323.11
2018,10,21,16,15,568.0,53.0,5.25,16.6,179.0,329.33,265.07
2018,10,21,16,30,499.0,47.0,5.2,16.4,132.0,268.04,209.92
2018,10,21,16,45,384.0,38.0,5.15,16.25,90.5,192.96,143.02
2018,10,21,17,0,269.0,29.0,5.1,16.1,49.0,124.79,63.38
2018,10,21,17,15,154.0,17.5,4.95,16.0,27.0,55.42,0.0
2018,10,21,17,30,39.0,6.0,4.8,15.9,5.0,0.0,0.0
2018,10,21,17,45,19.5,3.0,4.7,15.75,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.5,3.2,14.35,1.5,0.0,0.0
2018,10,22,6,30,0.0,3.0,3.2,14.5,3.0,2.95,0.0
2018,10,22,6,45,0.0,10.5,3.2,14.65,10.5,10.13,0.0
2018,10,22,7,0,0.0,18.0,3.2,14.8,18.0,17.36,8.9
2018,10,22,7,15,0.0,29.0,3.15,14.9,29.0,27.99,17.73
2018,10,22,7,30,0.0,40.0,3.1,15.0,40.0,38.63,27.04
2018,10,22,7,45,0.0,51.0,3.1,15.1,51.0,49.27,36.27
2018,10,22,8,0,0.0,62.0,3.1,15.2,62.0,59.89,45.33
2018,10,22,8,15,3.0,89.0,3.0,15.25,90.0,86.47,67.62
2018,10,22,8,30,6.0,116.0,2.9,15.3,118.0,113.52,90.05
2018,10,22,8,45,21.5,146.5,2.85,15.4,156.0,149.09,119.1
2018,10,22,9,0,37.0,177.0,2.8,15.5,194.0,187.23,150.01
2018,10,22,9,15,42.5,194.5,2.8,15.6,215.5,209.44,167.77
2018,10,22,9,30,48.0,212.0,2.8,15.7,237.0,232.23,185.88
2018,10,22,9,45,60.0,228.0,2.75,15.8,261.0,257.66,206.01
2018,10,22,10,0,72.0,244.0,2.7,15.9,285.0,284.05,226.78
2018,10,22,10,15,101.0,261.0,2.75,15.95,321.5,323.03,257.76
2018,10,22,10,30,130.0,278.0,2.8,16.0,358.0,368.14,293.21
2018,10,22,10,45,194.5,282.0,2.85,16.1,406.0,422.34,336.26
2018,10,22,11,0,259.0,286.0,2.9,16.2,454.0,484.9,385.14
2018,10,22,11,15,245.0,295.0,3.0,16.25,455.5,491.95,389.93
2018,10,22,11,30,231.0,304.0,3.1,16.3,457.0,491.28,389.23
2018,10,22,11,45,240.5,302.5,3.2,16.35,462.5,502.34,398.13
2018,10,22,12,0,250.0,301.0,3.3,16.4,468.0,520.0,411.87
2018,10,22,12,15,334.5,276.0,3.45,16.45,497.5,564.45,448.28
2018,10,22,12,30,419.0,251.0,3.6,16.5,527.0,616.17,489.63
2018,10,22,12,45,501.0,219.5,3.75,16.55,543.0,650.32,517.9
2018,10,22,13,0,583.0,188.0,3.9,16.6,559.0,684.81,546.35
2018,10,22,13,15,675.5,153.5,4.0,16.6,569.5,718.48,574.31
2018,10,22,13,30,768.0,119.0,4.1,16.6,580.0,743.56,593.92
2018,10,22,13,45,744.0,118.0,4.25,16.6,547.5,716.77,575.23
2018,10,22,14,0,720.0,117.0,4.4,16.6,515.0,685.16,553.35
2018,10,22,14,15,766.5,98.5,4.5,16.55,498.0,680.65,551.79
2018,10,22,14,30,813.0,80.0,4.6,16.5,481.0,673.85,548.38
2018,10,22,14,45,730.5,89.5,4.7,16.45,427.0,608.86,498.92
2018,10,22,15,0,648.0,99.0,4.8,16.4,373.0,544.26,447.82
2018,10,22,15,15,680.0,83.0,4.8,16.4,342.5,523.34,431.5
2018,10,22,15,30,712.0,67.0,4.8,16.4,312.0,495.48,408.6
2018,10,22,15,45,659.5,63.0,4.85,16.2,263.5,436.91,359.62
2018,10,22,16,0,607.0,59.0,4.9,16.0,215.0,378.75,309.63
2018,10,22,16,15,460.5,52.5,4.8,15.85,156.5,279.13,224.8
2018,10,22,16,30,314.0,46.0,4.7,15.7,98.0,189.71,148.16
2018,10,22,16,45,289.0,36.5,4.65,15.6,71.5,157.18,115.64
2018,10,22,17,0,264.0,27.0,4.6,15.5,45.0,119.54,52.3
2018,10,22,17,15,154.0,17.0,4.5,15.4,25.0,54.45,0.0
2018,10,22,17,30,44.0,7.0,4.4,15.3,5.0,0.0,0.0
2018,10,22,17,45,22.0,3.5,4.3,15.25,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.75,14.35,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.6,14.5,5.0,4.91,0.0
2018,10,23,6,45,4.5,18.0,2.45,14.6,18.5,17.24,0.0
2018,10,23,7,0,9.0,31.0,2.3,14.7,32.0,28.86,18.35
2018,10,23,7,15,12.5,47.5,2.25,14.85,49.5,44.82,31.32
2018,10,23,7,30,16.0,64.0,2.2,15.0,67.0,61.72,45.73
2018,10,23,7,45,45.0,85.0,2.15,15.15,97.5,87.28,66.27
2018,10,23,8,0,74.0,106.0,2.1,15.3,128.0,116.32,89.82
2018,10,23,8,15,190.5,122.5,2.15,15.45,191.0,167.91,129.63
2018,10,23,8,30,307.0,139.0,2.2,15.6,254.0,232.54,181.26
2018,10,23,8,45,358.0,148.0,2.3,15.75,297.5,277.27,218.54
2018,10,23,9,0,409.0,157.0,2.4,15.9,341.0,327.88,260.43
2018,10,23,9,15,361.0,181.5,2.5,16.05,354.0,348.52,278.33
2018,10,23,9,30,313.0,206.0,2.6,16.2,367.0,365.83,292.68
2018,10,23,9,45,266.5,227.0,2.7,16.3,370.0,375.91,300.7
2018,10,23,10,0,220.0,248.0,2.8,16.4,373.0,378.53,302.39
2018,10,23,10,15,167.0,262.0,2.95,16.45,359.5,368.9,294.21
2018,10,23,10,30,114.0,276.0,3.1,16.5,346.0,355.28,282.56
2018,10,23,10,45,134.5,284.0,3.25,16.55,369.0,382.6,304.3
2018,10,23,11,0,155.0,292.0,3.4,16.6,392.0,410.71,326.45
2018,10,23,11,15,255.5,282.0,3.55,16.65,449.5,485.42,386.34
2018,10,23,11,30,356.0,272.0,3.7,16.7,507.0,557.88,443.7
2018,10,23,11,45,388.5,264.0,3.9,16.7,521.0,581.93,462.95
2018,10,23,12,0,421.0,256.0,4.1,16.7,535.0,612.39,487.1
2018,10,23,12,15,482.0,234.0,4.15,16.7,551.0,643.03,512.0
2018,10,23,12,30,543.0,212.0,4.2,16.7,567.0,672.08,535.66
2018,10,23,12,45,444.5,231.0,4.3,16.7,517.5,615.81,491.75
2018,10,23,13,0,346.0,250.0,4.4,16.7,468.0,549.94,440.46
2018,10,23,13,15,350.5,234.5,4.3,16.7,449.0,535.5,430.26
2018,10,23,13,30,355.0,219.0,4.2,16.7,430.0,519.47,418.59
2018,10,23,13,45,569.5,156.5,4.1,16.75,476.5,623.28,503.26
2018,10,23,14,0,784.0,94.0,4.0,16.8,523.0,701.68,564.61
2018,10,23,14,15,676.5,113.5,3.95,16.85,467.0,632.3,511.99
2018,10,23,14,30,569.0,133.0,3.9,16.9,411.0,562.39,456.99
2018,10,23,14,45,475.0,136.5,3.8,16.9,355.5,484.08,395.24
2018,10,23,15,0,381.0,140.0,3.7,16.9,300.0,413.76,338.62
2018,10,23,15,15,494.5,108.5,3.7,16.9,292.0,433.94,356.34
2018,10,23,15,30,608.0,77.0,3.7,16.9,284.0,447.91,367.47
2018,10,23,15,45,620.0,65.0,3.7,16.85,248.5,416.11,340.14
2018,10,23,16,0,632.0,53.0,3.7,16.8,213.0,379.15,307.39
2018,10,23,16,15,588.0,46.5,3.7,16.6,170.0,326.46,260.45
2018,10,23,16,30,544.0,40.0,3.7,16.4,127.0,274.27,212.38
2018,10,23,16,45,430.0,33.0,3.7,16.2,86.5,200.83,145.86
2018,10,23,17,0,316.0,26.0,3.7,16.0,46.0,131.8,45.63
2018,10,23,17,15,184.5,16.0,3.8,15.9,25.0,60.38,0.0
2018,10,23,17,30,53.0,6.0,3.9,15.8,4.0,0.0,0.0
2018,10,23,17,45,26.5,3.0,4.0,15.65,2.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,24,6,15,21.5,4.5,0.45,15.55,4.5,0.0,0.0
2018,10,24,6,30,43.0,9.0,0.4,15.6,9.0,8.85,0.0
2018,10,24,6,45,138.5,22.5,0.35,15.65,34.5,17.83,0.0
2018,10,24,7,0,234.0,36.0,0.3,15.7,60.0,27.88,17.33
2018,10,24,7,15,344.5,45.5,0.4,15.85,102.5,53.73,29.52
2018,10,24,7,30,455.0,55.0,0.5,16.0,145.0,94.95,54.78
2018,10,24,7,45,512.0,61.5,0.65,16.15,188.5,137.07,86.93
2018,10,24,8,0,569.0,68.0,0.8,16.3,232.0,185.04,126.82
2018,10,24,8,15,670.5,63.5,0.95,16.5,288.5,240.81,173.12
2018,10,24,8,30,772.0,59.0,1.1,16.7,345.0,304.76,226.96
2018,10,24,8,45,780.0,65.0,1.25,16.95,383.5,353.71,270.55
2018,10,24,9,0,788.0,71.0,1.4,17.2,422.0,401.99,312.51
2018,10,24,9,15,744.5,89.0,1.6,17.4,443.5,437.67,343.87
2018,10,24,9,30,701.0,107.0,1.8,17.6,465.0,467.56,369.51
2018,10,24,9,45,673.5,124.0,2.0,17.75,485.5,500.38,396.4
2018,10,24,10,0,646.0,141.0,2.2,17.9,506.0,529.28,419.49
2018,10,24,10,15,769.5,107.0,2.4,18.05,561.0,595.64,472.31
2018,10,24,10,30,893.0,73.0,2.6,18.2,616.0,665.58,527.06
2018,10,24,10,45,898.5,73.5,2.85,18.3,633.5,696.86,550.09
2018,10,24,11,0,904.0,74.0,3.1,18.4,651.0,725.47,571.2
2018,10,24,11,15,906.5,74.0,3.4,18.45,660.5,748.5,588.62
2018,10,24,11,30,909.0,74.0,3.7,18.5,670.0,768.45,603.87
2018,10,24,11,45,909.5,74.0,4.0,18.5,672.0,783.66,615.9
2018,10,24,12,0,910.0,74.0,4.3,18.5,674.0,795.54,625.58
2018,10,24,12,15,908.0,74.0,4.5,18.55,668.0,802.08,631.49
2018,10,24,12,30,906.0,74.0,4.7,18.6,662.0,805.17,635.04
2018,10,24,12,45,902.0,73.0,4.9,18.65,648.5,802.12,634.2
2018,10,24,13,0,898.0,72.0,5.1,18.7,635.0,795.66,630.96
2018,10,24,13,15,879.0,75.0,5.2,18.7,610.5,778.63,619.59
2018,10,24,13,30,860.0,78.0,5.3,18.7,586.0,758.68,606.12
2018,10,24,13,45,818.5,85.5,5.35,18.7,550.5,728.67,584.86
2018,10,24,14,0,777.0,93.0,5.4,18.7,515.0,692.45,558.8
2018,10,24,14,15,792.0,82.0,5.35,18.7,488.0,674.66,546.33
2018,10,24,14,30,807.0,71.0,5.3,18.7,461.0,653.15,530.92
2018,10,24,14,45,796.5,66.0,5.2,18.7,424.0,618.01,504.73
2018,10,24,15,0,786.0,61.0,5.1,18.7,387.0,580.87,475.36
2018,10,24,15,15,739.0,62.0,5.1,18.7,341.0,527.14,432.08
2018,10,24,15,30,692.0,63.0,5.1,18.7,295.0,474.44,388.63
2018,10,24,15,45,548.0,69.0,5.0,18.55,235.5,380.89,311.04
2018,10,24,16,0,404.0,75.0,4.9,18.4,176.0,292.67,236.82
2018,10,24,16,15,405.5,58.5,4.95,18.2,141.0,258.59,205.8
2018,10,24,16,30,407.0,42.0,5.0,18.0,106.0,221.55,170.69
2018,10,24,16,45,319.5,32.5,5.05,17.8,71.5,161.39,115.46
2018,10,24,17,0,232.0,23.0,5.1,17.6,37.0,102.92,21.97
2018,10,24,17,15,116.0,11.5,5.15,17.5,18.5,39.03,0.0
2018,10,24,17,30,0.0,0.0,5.2,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,5.2,17.3,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,5.2,17.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,5.15,17.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.95,16.7,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,5.0,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,4.95,16.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,25,6,15,46.5,5.0,2.9,15.35,5.5,0.0,0.0
2018,10,25,6,30,93.0,10.0,2.8,15.5,11.0,9.83,0.0
2018,10,25,6,45,251.0,20.5,2.65,15.6,41.5,16.81,0.0
2018,10,25,7,0,409.0,31.0,2.5,15.7,72.0,24.18,13.99
2018,10,25,7,15,410.5,42.5,2.45,15.85,103.0,52.94,27.36
2018,10,25,7,30,412.0,54.0,2.4,16.0,134.0,88.74,51.56
2018,10,25,7,45,346.5,71.5,2.35,16.15,151.5,119.11,79.41
2018,10,25,8,0,281.0,89.0,2.3,16.3,169.0,142.51,103.22
2018,10,25,8,15,171.5,117.5,2.3,16.45,169.0,157.4,120.92
2018,10,25,8,30,62.0,146.0,2.3,16.6,169.0,159.56,126.22
2018,10,25,8,45,107.5,165.0,2.3,16.75,210.5,199.3,158.19
2018,10,25,9,0,153.0,184.0,2.3,16.9,252.0,243.11,193.45
2018,10,25,9,15,218.0,195.5,2.3,17.05,301.5,292.76,233.28
2018,10,25,9,30,283.0,207.0,2.3,17.2,351.0,350.07,278.91
2018,10,25,9,45,309.0,216.5,2.25,17.4,382.5,387.25,308.1
2018,10,25,10,0,335.0,226.0,2.2,17.6,414.0,425.74,337.94
2018,10,25,10,15,296.5,241.5,2.2,17.75,413.5,431.4,341.63
2018,10,25,10,30,258.0,257.0,2.2,17.9,413.0,433.72,342.6
2018,10,25,10,45,211.5,274.0,2.15,18.1,404.5,424.24,334.1
2018,10,25,11,0,165.0,291.0,2.1,18.3,396.0,416.06,326.4
2018,10,25,11,15,158.0,296.5,2.05,18.4,398.0,422.08,330.54
2018,10,25,11,30,151.0,302.0,2.0,18.5,400.0,427.32,333.98
2018,10,25,11,45,170.0,300.5,1.95,18.65,411.5,444.27,346.94
2018,10,25,12,0,189.0,299.0,1.9,18.8,423.0,461.1,359.7
2018,10,25,12,15,323.0,262.0,2.0,18.85,471.5,537.17,420.25
2018,10,25,12,30,457.0,225.0,2.1,18.9,520.0,614.27,480.19
2018,10,25,12,45,661.5,156.5,2.2,18.95,573.5,707.66,552.97
2018,10,25,13,0,866.0,88.0,2.3,19.0,627.0,785.22,608.81
2018,10,25,13,15,876.5,81.0,2.45,19.05,610.5,780.29,606.24
2018,10,25,13,30,887.0,74.0,2.6,19.1,594.0,771.77,601.9
2018,10,25,13,45,875.0,72.5,2.75,19.1,565.0,748.94,587.4
2018,10,25,14,0,863.0,71.0,2.9,19.1,536.0,723.32,570.82
2018,10,25,14,15,847.5,69.5,3.05,19.05,501.5,692.6,550.38
2018,10,25,14,30,832.0,68.0,3.2,19.0,467.0,659.67,528.0
2018,10,25,14,45,810.5,66.5,3.35,19.0,427.5,625.0,503.67
2018,10,25,15,0,789.0,65.0,3.5,19.0,388.0,584.68,473.03
2018,10,25,15,15,759.0,62.0,3.5,19.0,344.0,536.44,435.01
2018,10,25,15,30,729.0,59.0,3.5,19.0,300.0,488.07,395.82
2018,10,25,15,45,683.0,55.0,3.8,18.75,253.5,430.46,348.81
2018,10,25,16,0,637.0,51.0,4.1,18.5,207.0,374.79,301.52
2018,10,25,16,15,565.0,45.5,4.25,18.2,161.0,311.37,246.38
2018,10,25,16,30,493.0,40.0,4.4,17.9,115.0,251.03,192.39
2018,10,25,16,45,357.0,31.5,4.55,17.65,75.0,171.88,121.51
2018,10,25,17,0,221.0,23.0,4.7,17.4,35.0,97.95,4.82
2018,10,25,17,15,110.5,11.5,4.75,17.2,17.5,37.4,0.0
2018,10,25,17,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.85,16.55,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,26,6,15,45.5,5.0,2.1,16.2,5.0,0.0,0.0
2018,10,26,6,30,91.0,10.0,2.1,16.3,10.0,9.83,0.0
2018,10,26,6,45,246.5,19.5,2.1,16.35,39.0,15.98,0.0
2018,10,26,7,0,402.0,29.0,2.1,16.4,68.0,22.44,12.3
2018,10,26,7,15,496.0,35.5,2.1,16.6,111.0,48.9,22.16
2018,10,26,7,30,590.0,42.0,2.1,16.8,154.0,95.19,49.53
2018,10,26,7,45,405.0,51.0,2.05,17.0,138.0,108.39,67.67
2018,10,26,8,0,220.0,60.0,2.0,17.2,122.0,102.06,71.65
2018,10,26,8,15,115.0,88.5,2.0,17.4,121.5,115.12,87.37
2018,10,26,8,30,10.0,117.0,2.0,17.6,121.0,115.64,90.84
2018,10,26,8,45,18.5,141.5,2.0,17.85,149.5,143.02,112.99
2018,10,26,9,0,27.0,166.0,2.0,18.1,178.0,172.26,136.37
2018,10,26,9,15,39.5,186.5,2.0,18.35,205.5,200.03,158.33
2018,10,26,9,30,52.0,207.0,2.0,18.6,233.0,229.06,181.11
2018,10,26,9,45,71.0,226.0,2.05,18.85,264.0,261.3,206.34
2018,10,26,10,0,90.0,245.0,2.1,19.1,295.0,295.1,232.58
2018,10,26,10,15,103.5,258.5,2.15,19.25,318.5,321.29,252.76
2018,10,26,10,30,117.0,272.0,2.2,19.4,342.0,352.49,276.64
2018,10,26,10,45,143.0,280.5,2.3,19.6,368.5,383.92,300.89
2018,10,26,11,0,169.0,289.0,2.4,19.8,395.0,416.41,325.82
2018,10,26,11,15,202.0,292.0,2.6,19.85,421.0,449.0,351.34
2018,10,26,11,30,235.0,295.0,2.8,19.9,447.0,482.29,377.32
2018,10,26,11,45,232.0,296.5,2.95,19.95,447.0,486.86,380.85
2018,10,26,12,0,229.0,298.0,3.1,20.0,447.0,490.52,383.86
2018,10,26,12,15,267.5,287.0,3.3,19.95,459.5,519.8,407.45
2018,10,26,12,30,306.0,276.0,3.5,19.9,472.0,541.17,425.14
2018,10,26,12,45,397.0,246.0,3.65,19.9,494.5,581.9,458.69
2018,10,26,13,0,488.0,216.0,3.8,19.9,517.0,629.28,496.7
2018,10,26,13,15,507.5,201.5,3.9,19.85,505.5,626.67,495.99
2018,10,26,13,30,527.0,187.0,4.0,19.8,494.0,621.54,493.67
2018,10,26,13,45,533.5,175.0,4.05,19.75,472.5,606.72,483.66
2018,10,26,14,0,540.0,163.0,4.1,19.7,451.0,589.56,471.82
2018,10,26,14,15,553.0,147.0,4.1,19.65,425.5,570.17,458.22
2018,10,26,14,30,566.0,131.0,4.1,19.6,400.0,551.83,445.08
2018,10,26,14,45,528.0,126.5,4.05,19.55,360.5,502.66,407.02
2018,10,26,15,0,490.0,122.0,4.0,19.5,321.0,457.86,371.73
2018,10,26,15,15,448.0,113.0,4.0,19.5,279.0,406.47,330.64
2018,10,26,15,30,406.0,104.0,4.0,19.5,237.0,356.79,290.07
2018,10,26,15,45,326.0,95.0,3.85,19.25,191.0,289.65,234.57
2018,10,26,16,0,246.0,86.0,3.7,19.0,145.0,221.41,177.49
2018,10,26,16,15,260.5,66.0,3.65,18.75,116.0,201.13,158.51
2018,10,26,16,30,275.0,46.0,3.6,18.5,87.0,171.61,130.57
2018,10,26,16,45,229.5,34.0,3.6,18.2,59.5,130.65,90.59
2018,10,26,17,0,184.0,22.0,3.6,17.9,32.0,84.95,0.0
2018,10,26,17,15,92.0,11.0,3.6,17.75,16.0,32.28,0.0
2018,10,26,17,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.6,17.25,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,6,15,33.0,4.5,1.9,16.65,4.5,0.0,0.0
2018,10,27,6,30,66.0,9.0,2.0,16.7,9.0,8.85,0.0
2018,10,27,6,45,124.0,18.0,2.1,16.8,26.5,14.22,0.0
2018,10,27,7,0,182.0,27.0,2.2,16.9,44.0,20.69,10.59
2018,10,27,7,15,218.5,44.0,2.3,17.0,76.5,44.72,25.79
2018,10,27,7,30,255.0,61.0,2.4,17.1,109.0,77.9,48.88
2018,10,27,7,45,252.0,73.5,2.55,17.25,132.0,105.12,71.45
2018,10,27,8,0,249.0,86.0,2.7,17.4,155.0,132.21,95.39
2018,10,27,8,15,196.0,116.5,2.75,17.6,176.5,161.9,123.29
2018,10,27,8,30,143.0,147.0,2.8,17.8,198.0,185.74,145.3
2018,10,27,8,45,184.5,162.5,2.9,18.0,237.0,224.15,176.58
2018,10,27,9,0,226.0,178.0,3.0,18.2,276.0,267.74,212.0
2018,10,27,9,15,239.0,193.5,3.05,18.35,305.5,301.05,239.15
2018,10,27,9,30,252.0,209.0,3.1,18.5,335.0,335.14,266.55
2018,10,27,9,45,265.0,222.0,3.2,18.65,362.0,367.36,292.19
2018,10,27,10,0,278.0,235.0,3.3,18.8,389.0,400.04,317.87
2018,10,27,10,15,287.5,245.0,3.35,18.95,410.5,427.82,339.41
2018,10,27,10,30,297.0,255.0,3.4,19.1,432.0,455.47,360.64
2018,10,27,10,45,298.0,263.5,3.45,19.2,445.5,475.59,375.88
2018,10,27,11,0,299.0,272.0,3.5,19.3,459.0,494.86,390.38
2018,10,27,11,15,367.0,256.5,3.6,19.35,489.5,536.51,423.58
2018,10,27,11,30,435.0,241.0,3.7,19.4,520.0,585.86,462.11
2018,10,27,11,45,499.5,219.5,3.75,19.5,541.0,621.07,489.86
2018,10,27,12,0,564.0,198.0,3.8,19.6,562.0,655.63,517.08
2018,10,27,12,15,619.0,177.5,3.9,19.6,574.0,686.04,541.22
2018,10,27,12,30,674.0,157.0,4.0,19.6,586.0,711.52,561.82
2018,10,27,12,45,748.5,129.0,4.1,19.6,595.5,740.99,584.32
2018,10,27,13,0,823.0,101.0,4.2,19.6,605.0,764.42,602.2
2018,10,27,13,15,779.5,110.0,4.35,19.55,574.5,735.91,582.48
2018,10,27,13,30,736.0,119.0,4.5,19.5,544.0,707.97,563.6
2018,10,27,13,45,683.0,127.5,4.6,19.5,507.0,668.22,535.15
2018,10,27,14,0,630.0,136.0,4.7,19.5,470.0,627.38,504.37
2018,10,27,14,15,560.5,142.5,4.8,19.4,425.0,568.44,459.4
2018,10,27,14,30,491.0,149.0,4.9,19.3,380.0,515.19,417.94
2018,10,27,14,45,575.0,118.0,4.95,19.2,365.5,525.76,428.33
2018,10,27,15,0,659.0,87.0,5.0,19.1,351.0,525.68,429.66
2018,10,27,15,15,689.5,73.0,5.0,19.1,321.0,505.06,412.96
2018,10,27,15,30,720.0,59.0,5.0,19.1,291.0,477.97,390.25
2018,10,27,15,45,661.0,56.5,5.0,18.8,243.5,416.11,338.52
2018,10,27,16,0,602.0,54.0,5.0,18.5,196.0,360.08,290.03
2018,10,27,16,15,527.0,47.5,4.85,18.3,151.0,293.88,232.01
2018,10,27,16,30,452.0,41.0,4.7,18.1,106.0,233.42,177.61
2018,10,27,16,45,327.5,31.5,4.6,17.9,69.0,159.83,109.36
2018,10,27,17,0,203.0,22.0,4.5,17.7,32.0,88.64,0.0
2018,10,27,17,15,101.5,11.0,4.35,17.6,16.0,34.23,0.0
2018,10,27,17,30,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.85,17.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.7,16.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.4,16.35,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.4,16.5,3.0,2.95,0.0
2018,10,28,6,45,9.5,15.5,2.35,16.65,16.5,15.24,0.0
2018,10,28,7,0,19.0,28.0,2.3,16.8,30.0,25.96,14.29
2018,10,28,7,15,42.5,48.0,2.25,16.95,55.0,45.54,30.64
2018,10,28,7,30,66.0,68.0,2.2,17.1,80.0,68.21,48.48
2018,10,28,7,45,80.0,86.5,2.15,17.25,105.5,92.31,68.19
2018,10,28,8,0,94.0,105.0,2.1,17.4,131.0,118.08,89.57
2018,10,28,8,15,98.5,124.0,2.15,17.55,155.5,143.44,111.03
2018,10,28,8,30,103.0,143.0,2.2,17.7,180.0,169.32,132.72
2018,10,28,8,45,124.5,161.5,2.25,17.85,211.5,201.28,158.81
2018,10,28,9,0,146.0,180.0,2.3,18.0,243.0,235.29,186.39
2018,10,28,9,15,196.5,193.5,2.4,18.15,286.0,279.41,221.82
2018,10,28,9,30,247.0,207.0,2.5,18.3,329.0,330.02,262.2
2018,10,28,9,45,228.5,220.0,2.55,18.45,338.5,342.26,271.87
2018,10,28,10,0,210.0,233.0,2.6,18.6,348.0,354.85,281.58
2018,10,28,10,15,282.0,228.0,2.75,18.7,390.0,406.33,322.72
2018,10,28,10,30,354.0,223.0,2.9,18.8,432.0,458.36,363.94
2018,10,28,10,45,386.5,229.5,3.0,18.9,464.0,498.96,395.28
2018,10,28,11,0,419.0,236.0,3.1,19.0,496.0,545.6,430.8
2018,10,28,11,15,554.5,194.0,3.25,19.05,544.0,611.21,483.14
2018,10,28,11,30,690.0,152.0,3.4,19.1,592.0,682.69,539.12
2018,10,28,11,45,797.0,114.0,3.55,19.2,624.0,733.06,576.92
2018,10,28,12,0,904.0,76.0,3.7,19.3,656.0,780.39,611.39
2018,10,28,12,15,901.0,76.5,3.85,19.3,650.0,786.57,616.32
2018,10,28,12,30,898.0,77.0,4.0,19.3,644.0,789.36,619.2
2018,10,28,12,45,892.5,76.0,4.15,19.3,629.5,785.12,617.13
2018,10,28,13,0,887.0,75.0,4.3,19.3,615.0,777.53,612.76
2018,10,28,13,15,710.5,126.0,4.45,19.25,549.0,700.41,557.44
2018,10,28,13,30,534.0,177.0,4.6,19.2,483.0,612.1,489.73
2018,10,28,13,45,594.5,150.0,4.75,19.15,475.0,624.47,502.1
2018,10,28,14,0,655.0,123.0,4.9,19.1,467.0,628.91,507.98
2018,10,28,14,15,732.0,96.0,4.95,19.0,456.5,639.12,518.08
2018,10,28,14,30,809.0,69.0,5.0,18.9,446.0,640.5,520.59
2018,10,28,14,45,785.5,67.0,5.1,18.8,406.5,600.58,490.52
2018,10,28,15,0,762.0,65.0,5.2,18.7,367.0,559.49,458.35
2018,10,28,15,15,730.0,62.0,5.2,18.7,324.0,511.39,419.33
2018,10,28,15,30,698.0,59.0,5.2,18.7,281.0,463.39,379.33
