Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,15,45,648.0,55.0,5.3,18.45,235.5,405.53,330.67
2018,10,28,16,0,598.0,51.0,5.4,18.2,190.0,352.65,284.46
2018,10,28,16,15,519.0,45.5,5.4,18.05,146.0,286.48,226.22
2018,10,28,16,30,440.0,40.0,5.4,17.9,102.0,226.38,171.92
2018,10,28,16,45,306.5,30.5,5.35,17.7,65.5,150.94,101.21
2018,10,28,17,0,173.0,21.0,5.3,17.5,29.0,79.23,0.0
2018,10,28,17,15,86.5,10.5,5.3,17.4,14.5,30.06,0.0
2018,10,28,17,30,0.0,0.0,5.3,17.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,5.3,17.2,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,5.3,17.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,5.3,16.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,5.3,16.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,5.3,16.85,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,5.3,16.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,5.35,16.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,5.4,16.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,5.45,16.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,5.5,16.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,5.5,16.65,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,5.5,16.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,5.45,16.55,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,5.4,16.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,5.4,16.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,5.35,16.4,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,5.25,16.35,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,5.3,16.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,5.45,16.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,5.55,16.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,5.6,16.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,5.55,16.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,5.55,16.1,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,5.6,16.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,5.95,15.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,6.0,15.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,6.15,15.9,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,6.05,15.85,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,6.0,15.8,0.0,0.0,0.0
2018,10,29,6,15,2.0,2.0,5.9,15.85,2.0,0.0,0.0
2018,10,29,6,30,4.0,4.0,5.8,15.9,4.0,0.0,0.0
2018,10,29,6,45,30.0,17.5,5.75,16.0,20.0,17.2,0.0
2018,10,29,7,0,56.0,31.0,5.7,16.1,36.0,27.04,14.58
2018,10,29,7,15,87.0,48.5,5.65,16.25,61.5,45.97,30.04
2018,10,29,7,30,118.0,66.0,5.6,16.4,87.0,70.92,48.77
2018,10,29,7,45,126.5,85.0,5.6,16.55,113.5,97.48,70.71
2018,10,29,8,0,135.0,104.0,5.6,16.7,140.0,125.08,94.21
2018,10,29,8,15,130.0,123.0,5.55,16.9,163.0,150.22,116.28
2018,10,29,8,30,125.0,142.0,5.5,17.1,186.0,174.82,137.62
2018,10,29,8,45,100.5,157.0,5.45,17.25,195.0,188.17,149.64
2018,10,29,9,0,76.0,172.0,5.4,17.4,204.0,197.7,157.93
2018,10,29,9,15,149.0,187.5,5.4,17.55,258.0,251.72,201.84
2018,10,29,9,30,222.0,203.0,5.4,17.7,312.0,310.78,249.82
2018,10,29,9,45,337.5,197.0,5.4,17.8,375.0,379.53,305.91
2018,10,29,10,0,453.0,191.0,5.4,17.9,438.0,457.68,369.11
2018,10,29,10,15,527.0,177.0,5.45,17.9,477.0,506.52,409.0
2018,10,29,10,30,601.0,163.0,5.5,17.9,516.0,560.75,452.85
2018,10,29,10,45,584.0,175.0,5.55,17.9,526.0,581.13,468.69
2018,10,29,11,0,567.0,187.0,5.6,17.9,536.0,596.41,480.53
2018,10,29,11,15,463.0,224.0,5.65,17.9,512.0,575.06,462.13
2018,10,29,11,30,359.0,261.0,5.7,17.9,488.0,541.92,434.5
2018,10,29,11,45,309.5,272.0,5.7,17.85,468.5,523.8,419.67
2018,10,29,12,0,260.0,283.0,5.7,17.8,449.0,503.33,402.84
2018,10,29,12,15,271.5,279.0,5.85,17.8,450.5,511.86,410.29
2018,10,29,12,30,283.0,275.0,6.0,17.8,452.0,519.43,416.96
2018,10,29,12,45,358.0,243.0,6.1,17.8,462.5,544.44,439.17
2018,10,29,13,0,433.0,211.0,6.2,17.8,473.0,576.23,466.35
2018,10,29,13,15,641.5,147.5,6.2,17.9,520.0,668.75,542.9
2018,10,29,13,30,850.0,84.0,6.2,18.0,567.0,742.42,600.4
2018,10,29,13,45,855.0,78.5,6.25,18.05,544.0,728.39,590.4
2018,10,29,14,0,860.0,73.0,6.3,18.1,521.0,711.04,578.26
2018,10,29,14,15,844.5,71.0,6.3,18.15,486.5,680.08,555.45
2018,10,29,14,30,829.0,69.0,6.3,18.2,452.0,651.2,534.15
2018,10,29,14,45,808.5,66.5,6.3,18.2,412.5,612.17,503.87
2018,10,29,15,0,788.0,64.0,6.3,18.2,373.0,571.74,471.32
2018,10,29,15,15,756.0,61.0,6.3,18.2,329.0,522.89,431.2
2018,10,29,15,30,724.0,58.0,6.3,18.2,285.0,474.06,390.04
2018,10,29,15,45,674.5,53.5,6.55,18.05,238.5,415.05,339.87
2018,10,29,16,0,625.0,49.0,6.8,17.9,192.0,358.29,289.94
2018,10,29,16,15,545.0,44.0,6.85,17.65,147.0,293.96,232.58
2018,10,29,16,30,465.0,39.0,6.9,17.4,102.0,233.19,177.06
2018,10,29,16,45,326.0,29.5,6.95,17.15,65.0,155.29,101.82
2018,10,29,17,0,187.0,20.0,7.0,16.9,28.0,70.72,0.0
2018,10,29,17,15,93.5,10.0,7.1,16.75,14.0,9.83,0.0
2018,10,29,17,30,0.0,0.0,7.2,16.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,7.3,16.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,7.4,16.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,7.35,16.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,7.3,16.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,7.2,16.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,7.05,15.95,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,7.0,15.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,6.9,15.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,6.8,15.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,6.65,15.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,5.7,15.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,5.45,15.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,5.05,15.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,5.15,15.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,30,6,15,39.0,5.0,5.2,15.5,4.0,0.0,0.0
2018,10,30,6,30,78.0,10.0,5.2,15.6,8.0,0.0,0.0
2018,10,30,6,45,230.0,19.0,5.25,15.65,34.0,18.68,0.0
2018,10,30,7,0,382.0,28.0,5.3,15.7,60.0,22.35,10.53
2018,10,30,7,15,488.0,35.0,5.4,15.9,103.5,43.71,20.05
2018,10,30,7,30,594.0,42.0,5.5,16.1,147.0,90.06,45.95
2018,10,30,7,45,654.5,46.5,5.6,16.25,194.0,137.09,80.81
2018,10,30,8,0,715.0,51.0,5.7,16.4,241.0,190.17,125.38
2018,10,30,8,15,754.5,54.5,5.8,16.55,287.5,242.64,172.65
2018,10,30,8,30,794.0,58.0,5.9,16.7,334.0,298.13,223.11
2018,10,30,8,45,821.0,60.0,5.95,16.85,377.0,350.36,270.93
2018,10,30,9,0,848.0,62.0,6.0,17.0,420.0,403.93,319.01
2018,10,30,9,15,866.5,63.5,5.95,17.15,458.0,453.31,362.68
2018,10,30,9,30,885.0,65.0,5.9,17.3,496.0,502.27,404.87
2018,10,30,9,45,898.0,66.5,5.85,17.45,528.0,547.62,443.14
2018,10,30,10,0,911.0,68.0,5.8,17.6,560.0,591.55,479.32
2018,10,30,10,15,918.5,69.5,5.7,17.75,585.0,630.5,510.65
2018,10,30,10,30,926.0,71.0,5.6,17.9,610.0,667.17,539.49
2018,10,30,10,45,931.5,71.5,5.55,18.1,627.5,698.99,563.64
2018,10,30,11,0,937.0,72.0,5.5,18.3,645.0,728.03,584.35
2018,10,30,11,15,940.5,72.0,5.4,18.4,655.5,752.19,601.33
2018,10,30,11,30,944.0,72.0,5.3,18.5,666.0,773.2,615.94
2018,10,30,11,45,944.5,72.5,5.25,18.65,668.0,789.25,627.0
2018,10,30,12,0,945.0,73.0,5.2,18.8,670.0,801.89,635.64
2018,10,30,12,15,942.0,73.0,5.2,18.85,663.5,807.8,639.94
2018,10,30,12,30,939.0,73.0,5.2,18.9,657.0,810.16,641.82
2018,10,30,12,45,932.5,73.0,5.2,19.0,642.5,806.29,639.15
2018,10,30,13,0,926.0,73.0,5.2,19.1,628.0,798.95,634.09
2018,10,30,13,15,919.0,72.0,5.2,19.1,606.5,786.69,625.78
2018,10,30,13,30,912.0,71.0,5.2,19.1,585.0,771.15,615.16
2018,10,30,13,45,847.5,83.5,5.2,19.1,542.5,730.03,585.44
2018,10,30,14,0,783.0,96.0,5.2,19.1,500.0,683.27,551.29
2018,10,30,14,15,755.5,93.5,5.25,19.05,462.0,645.04,523.61
2018,10,30,14,30,728.0,91.0,5.3,19.0,424.0,608.01,495.32
2018,10,30,14,45,769.0,76.5,5.3,18.95,400.0,595.48,486.4
2018,10,30,15,0,810.0,62.0,5.3,18.9,376.0,580.19,474.54
2018,10,30,15,15,750.5,63.0,5.3,18.9,327.0,519.46,425.2
2018,10,30,15,30,691.0,64.0,5.3,18.9,278.0,460.52,376.26
2018,10,30,15,45,641.0,58.0,5.65,18.5,231.0,403.68,328.76
2018,10,30,16,0,591.0,52.0,6.0,18.1,184.0,346.83,279.51
2018,10,30,16,15,527.5,45.0,6.1,17.75,141.5,286.19,225.52
2018,10,30,16,30,464.0,38.0,6.2,17.4,99.0,230.29,173.88
2018,10,30,16,45,320.0,28.0,6.3,17.05,62.0,150.51,95.37
2018,10,30,17,0,176.0,18.0,6.4,16.7,25.0,65.24,0.0
2018,10,30,17,15,88.0,9.0,6.35,16.5,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,6.3,16.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,6.25,16.1,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,6.05,15.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,5.8,15.6,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,31,6,15,34.5,4.5,3.05,15.4,3.5,0.0,0.0
2018,10,31,6,30,69.0,9.0,3.0,15.5,7.0,0.0,0.0
2018,10,31,6,45,126.5,18.5,2.95,15.6,25.0,18.18,0.0
2018,10,31,7,0,184.0,28.0,2.9,15.7,43.0,21.85,9.47
2018,10,31,7,15,218.0,43.0,2.85,15.95,72.5,41.63,24.07
2018,10,31,7,30,252.0,58.0,2.8,16.2,102.0,72.46,44.85
2018,10,31,7,45,352.0,67.5,2.75,16.5,148.5,111.15,72.11
2018,10,31,8,0,452.0,77.0,2.7,16.8,195.0,160.39,110.4
2018,10,31,8,15,609.0,67.0,2.6,17.05,257.5,215.88,153.93
2018,10,31,8,30,766.0,57.0,2.5,17.3,320.0,286.58,211.78
2018,10,31,8,45,746.0,68.5,2.45,17.5,351.5,330.43,252.36
2018,10,31,9,0,726.0,80.0,2.4,17.7,383.0,370.98,288.93
2018,10,31,9,15,697.5,96.0,2.6,18.0,409.0,408.58,322.04
2018,10,31,9,30,669.0,112.0,2.8,18.3,435.0,442.77,351.21
2018,10,31,9,45,771.0,92.0,2.95,18.55,487.5,504.99,401.67
2018,10,31,10,0,873.0,72.0,3.1,18.8,540.0,571.39,454.62
2018,10,31,10,15,882.0,73.5,3.25,19.0,565.0,609.85,485.04
2018,10,31,10,30,891.0,75.0,3.4,19.2,590.0,646.25,513.49
2018,10,31,10,45,896.0,76.5,3.5,19.4,607.5,677.75,537.62
2018,10,31,11,0,901.0,78.0,3.6,19.6,625.0,706.59,558.19
2018,10,31,11,15,904.0,78.0,3.7,19.75,634.5,729.58,574.54
2018,10,31,11,30,907.0,78.0,3.8,19.9,644.0,749.53,588.74
2018,10,31,11,45,907.5,78.0,3.85,20.05,646.0,764.47,599.2
2018,10,31,12,0,908.0,78.0,3.9,20.2,648.0,776.13,607.41
2018,10,31,12,15,908.0,77.0,3.85,20.35,642.5,782.95,611.84
2018,10,31,12,30,908.0,76.0,3.8,20.5,637.0,786.38,613.98
2018,10,31,12,45,877.0,82.5,3.75,20.65,615.0,770.99,602.71
2018,10,31,13,0,846.0,89.0,3.7,20.8,593.0,756.8,592.53
2018,10,31,13,15,820.0,92.5,3.65,20.85,566.5,736.0,577.86
2018,10,31,13,30,794.0,96.0,3.6,20.9,540.0,712.56,561.34
2018,10,31,13,45,777.0,94.0,3.6,20.95,510.5,687.21,543.62
2018,10,31,14,0,760.0,92.0,3.6,21.0,481.0,659.55,524.12
2018,10,31,14,15,683.5,103.5,3.7,21.0,435.5,606.42,484.69
2018,10,31,14,30,607.0,115.0,3.8,21.0,390.0,551.74,442.72
2018,10,31,14,45,490.0,125.0,3.85,20.95,334.0,467.64,376.97
2018,10,31,15,0,373.0,135.0,3.9,20.9,278.0,393.12,317.37
2018,10,31,15,15,363.0,119.0,3.9,20.9,244.5,357.14,288.76
2018,10,31,15,30,353.0,103.0,3.9,20.9,211.0,320.69,258.89
2018,10,31,15,45,330.0,88.0,4.0,20.45,176.0,278.62,224.03
2018,10,31,16,0,307.0,73.0,4.1,20.0,141.0,237.57,188.92
2018,10,31,16,15,258.0,59.0,4.1,19.6,106.5,188.34,146.32
2018,10,31,16,30,209.0,45.0,4.1,19.2,72.0,143.3,106.36
2018,10,31,16,45,146.0,30.0,4.05,18.75,45.0,95.89,57.06
2018,10,31,17,0,83.0,15.0,4.0,18.3,18.0,36.94,0.0
2018,10,31,17,15,41.5,7.5,4.0,18.1,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.95,17.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,3.55,17.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,11,1,6,15,32.5,3.0,2.15,17.4,2.0,0.0,0.0
2018,11,1,6,30,65.0,6.0,2.2,17.5,4.0,0.0,0.0
2018,11,1,6,45,119.5,15.5,2.2,17.6,21.0,15.24,0.0
2018,11,1,7,0,174.0,25.0,2.2,17.7,38.0,19.42,6.91
2018,11,1,7,15,209.5,41.5,2.25,17.95,68.5,39.53,22.5
2018,11,1,7,30,245.0,58.0,2.3,18.2,99.0,71.25,43.8
2018,11,1,7,45,310.5,70.0,2.3,18.45,139.0,106.85,69.73
2018,11,1,8,0,376.0,82.0,2.3,18.7,179.0,149.34,103.35
2018,11,1,8,15,332.5,100.0,2.25,18.9,197.5,177.49,130.37
2018,11,1,8,30,289.0,118.0,2.2,19.1,216.0,200.14,152.25
2018,11,1,8,45,260.0,136.0,2.15,19.3,233.0,223.32,173.28
2018,11,1,9,0,231.0,154.0,2.1,19.5,250.0,243.4,190.88
2018,11,1,9,15,370.0,151.0,2.1,19.75,320.5,315.75,248.37
2018,11,1,9,30,509.0,148.0,2.1,20.0,391.0,397.83,313.04
2018,11,1,9,45,583.5,138.5,2.1,20.3,435.0,451.74,355.44
2018,11,1,10,0,658.0,129.0,2.1,20.6,479.0,508.09,399.21
2018,11,1,10,15,649.0,137.5,2.15,20.9,496.0,536.38,420.72
2018,11,1,10,30,640.0,146.0,2.2,21.2,513.0,562.17,440.02
2018,11,1,10,45,641.0,151.5,2.25,21.5,528.5,588.93,459.81
2018,11,1,11,0,642.0,157.0,2.3,21.8,544.0,613.67,477.78
2018,11,1,11,15,635.5,162.5,2.35,22.05,551.0,630.98,490.15
2018,11,1,11,30,629.0,168.0,2.4,22.3,558.0,645.79,500.62
2018,11,1,11,45,743.5,129.5,2.4,22.5,592.0,700.96,542.23
2018,11,1,12,0,858.0,91.0,2.4,22.7,626.0,749.62,575.93
2018,11,1,12,15,822.0,103.0,2.45,22.85,611.5,747.01,573.79
2018,11,1,12,30,786.0,115.0,2.5,23.0,597.0,737.1,567.03
2018,11,1,12,45,714.5,134.5,2.55,23.1,565.5,707.83,546.73
2018,11,1,13,0,643.0,154.0,2.6,23.2,534.0,673.47,521.77
2018,11,1,13,15,758.0,113.5,2.65,23.25,546.0,712.16,551.66
2018,11,1,13,30,873.0,73.0,2.7,23.3,558.0,737.96,570.75
2018,11,1,13,45,850.5,73.5,2.75,23.4,526.0,710.32,551.7
2018,11,1,14,0,828.0,74.0,2.8,23.5,494.0,684.72,534.43
2018,11,1,14,15,795.0,74.5,2.8,23.45,455.5,645.45,507.09
2018,11,1,14,30,762.0,75.0,2.8,23.4,417.0,604.93,478.01
2018,11,1,14,45,758.0,69.0,2.85,23.35,383.0,574.55,455.71
2018,11,1,15,0,754.0,63.0,2.9,23.3,349.0,541.9,430.94
2018,11,1,15,15,738.5,59.0,2.9,23.3,311.0,502.93,400.16
2018,11,1,15,30,723.0,55.0,2.9,23.3,273.0,462.87,367.47
2018,11,1,15,45,672.5,51.0,3.0,22.7,227.5,404.61,320.33
2018,11,1,16,0,622.0,47.0,3.1,22.1,182.0,348.65,273.21
2018,11,1,16,15,443.5,45.5,3.2,21.6,129.5,249.23,191.24
2018,11,1,16,30,265.0,44.0,3.3,21.1,77.0,161.96,118.73
2018,11,1,16,45,177.0,29.5,3.35,20.6,47.5,103.86,58.15
2018,11,1,17,0,89.0,15.0,3.4,20.1,18.0,38.3,0.0
2018,11,1,17,15,44.5,7.5,3.55,19.8,9.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.85,19.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.95,18.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.9,18.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.65,18.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.2,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.8,17.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,2,6,15,25.0,3.5,2.0,16.5,3.0,0.0,0.0
2018,11,2,6,30,50.0,7.0,2.0,16.5,6.0,0.0,0.0
2018,11,2,6,45,177.0,17.5,2.0,16.5,28.0,17.2,0.0
2018,11,2,7,0,304.0,28.0,2.0,16.5,50.0,23.13,8.17
2018,11,2,7,15,417.0,35.5,2.0,16.65,90.5,39.09,19.05
2018,11,2,7,30,530.0,43.0,2.0,16.8,131.0,80.01,40.57
2018,11,2,7,45,440.0,60.5,2.0,16.9,149.0,115.39,71.54
2018,11,2,8,0,350.0,78.0,2.0,17.0,167.0,139.7,96.96
2018,11,2,8,15,307.0,102.0,2.05,17.2,191.0,172.35,127.69
2018,11,2,8,30,264.0,126.0,2.1,17.4,215.0,199.66,153.32
2018,11,2,8,45,371.5,127.0,2.2,17.55,269.5,253.33,196.63
2018,11,2,9,0,479.0,128.0,2.3,17.7,324.0,315.91,247.57
2018,11,2,9,15,661.0,99.0,2.4,17.95,397.0,391.56,308.57
2018,11,2,9,30,843.0,70.0,2.5,18.2,470.0,479.16,378.82
2018,11,2,9,45,796.0,87.5,2.6,18.4,485.0,508.6,403.39
2018,11,2,10,0,749.0,105.0,2.7,18.6,500.0,532.16,422.73
2018,11,2,10,15,758.0,109.0,2.85,18.75,525.0,569.53,452.51
2018,11,2,10,30,767.0,113.0,3.0,18.9,550.0,604.47,479.85
2018,11,2,10,45,827.0,98.0,3.1,19.05,582.0,651.61,516.57
2018,11,2,11,0,887.0,83.0,3.2,19.2,614.0,696.36,550.46
2018,11,2,11,15,899.5,81.0,3.4,19.3,627.0,723.51,570.3
2018,11,2,11,30,912.0,79.0,3.6,19.4,640.0,748.0,588.34
2018,11,2,11,45,832.5,105.0,3.8,19.45,618.5,735.77,579.79
2018,11,2,12,0,753.0,131.0,4.0,19.5,597.0,717.26,566.87
2018,11,2,12,15,646.0,161.0,4.3,19.5,558.0,676.03,536.1
2018,11,2,12,30,539.0,191.0,4.6,19.5,519.0,627.6,499.45
2018,11,2,12,45,646.0,153.0,4.85,19.5,538.0,673.3,537.81
2018,11,2,13,0,753.0,115.0,5.1,19.5,557.0,711.63,568.9
2018,11,2,13,15,703.5,126.0,5.25,19.4,527.0,682.63,548.29
2018,11,2,13,30,654.0,137.0,5.4,19.3,497.0,651.62,525.27
2018,11,2,13,45,647.0,129.5,5.55,19.25,470.5,629.78,509.78
2018,11,2,14,0,640.0,122.0,5.7,19.2,444.0,605.68,492.26
2018,11,2,14,15,665.5,108.5,5.7,19.05,423.0,595.08,485.27
2018,11,2,14,30,691.0,95.0,5.7,18.9,402.0,580.72,475.01
2018,11,2,14,45,672.5,89.5,5.7,18.75,366.0,543.84,446.08
2018,11,2,15,0,654.0,84.0,5.7,18.6,330.0,505.83,415.65
2018,11,2,15,15,605.5,80.5,5.7,18.6,286.5,452.18,371.5
2018,11,2,15,30,557.0,77.0,5.7,18.6,243.0,400.08,327.64
2018,11,2,15,45,508.5,68.0,5.5,18.35,200.0,343.88,279.66
2018,11,2,16,0,460.0,59.0,5.3,18.1,157.0,290.31,232.7
2018,11,2,16,15,361.5,50.5,5.2,17.8,115.5,220.04,171.8
2018,11,2,16,30,263.0,42.0,5.1,17.5,74.0,158.17,117.2
2018,11,2,16,45,180.0,28.5,5.05,17.25,46.0,102.33,54.05
2018,11,2,17,0,97.0,15.0,5.0,17.0,18.0,40.17,0.0
2018,11,2,17,15,48.5,7.5,5.2,16.9,9.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,5.4,16.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,5.6,16.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,5.9,16.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,6.0,16.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,6.1,16.4,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,6.2,16.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,5.8,16.35,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,5.4,16.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,3,6,15,34.0,4.0,2.3,15.6,3.0,0.0,0.0
2018,11,3,6,30,68.0,8.0,2.3,15.7,6.0,0.0,0.0
2018,11,3,6,45,68.0,10.5,2.3,15.8,12.0,10.32,0.0
2018,11,3,7,0,68.0,13.0,2.3,15.9,18.0,9.8,0.0
2018,11,3,7,15,34.0,26.5,2.3,16.2,29.0,25.14,14.08
2018,11,3,7,30,0.0,40.0,2.3,16.5,40.0,38.51,26.36
2018,11,3,7,45,2.0,59.0,2.3,16.75,59.5,56.76,41.93
2018,11,3,8,0,4.0,78.0,2.3,17.0,79.0,75.43,57.7
2018,11,3,8,15,25.5,103.0,2.45,17.15,111.5,104.73,81.51
2018,11,3,8,30,47.0,128.0,2.6,17.3,144.0,136.78,107.6
2018,11,3,8,45,107.0,148.0,2.7,17.45,190.0,180.5,142.54
2018,11,3,9,0,167.0,168.0,2.8,17.6,236.0,229.57,182.1
2018,11,3,9,15,311.0,162.5,2.9,17.8,303.5,297.26,236.36
2018,11,3,9,30,455.0,157.0,3.0,18.0,371.0,378.03,301.17
2018,11,3,9,45,648.0,121.0,3.05,18.15,448.0,463.89,370.11
2018,11,3,10,0,841.0,85.0,3.1,18.3,525.0,559.92,446.23
2018,11,3,10,15,884.5,76.5,3.15,18.5,559.0,605.92,482.42
2018,11,3,10,30,928.0,68.0,3.2,18.7,593.0,653.04,519.05
2018,11,3,10,45,933.0,69.0,3.25,18.9,610.5,684.86,543.27
2018,11,3,11,0,938.0,70.0,3.3,19.1,628.0,713.9,563.92
2018,11,3,11,15,941.0,70.5,3.3,19.4,638.0,738.08,580.34
2018,11,3,11,30,944.0,71.0,3.3,19.7,648.0,759.11,594.49
2018,11,3,11,45,945.0,71.0,3.35,19.95,650.5,774.86,605.23
2018,11,3,12,0,946.0,71.0,3.4,20.2,653.0,787.22,613.66
2018,11,3,12,15,887.5,87.5,3.4,20.4,629.5,769.65,600.61
2018,11,3,12,30,829.0,104.0,3.4,20.6,606.0,752.2,587.95
2018,11,3,12,45,750.0,124.0,3.4,20.75,570.5,718.14,563.41
2018,11,3,13,0,671.0,144.0,3.4,20.9,535.0,679.3,534.73
2018,11,3,13,15,704.5,125.5,3.4,21.0,523.0,680.4,536.84
2018,11,3,13,30,738.0,107.0,3.4,21.1,511.0,677.68,535.37
2018,11,3,13,45,707.5,109.5,3.4,21.15,480.5,648.88,514.74
2018,11,3,14,0,677.0,112.0,3.4,21.2,450.0,618.41,492.01
2018,11,3,14,15,531.5,135.5,3.4,21.1,389.5,527.36,421.73
2018,11,3,14,30,386.0,159.0,3.4,21.0,329.0,445.69,357.27
2018,11,3,14,45,422.5,135.5,3.4,20.9,306.0,432.32,348.27
2018,11,3,15,0,459.0,112.0,3.4,20.8,283.0,414.97,335.34
2018,11,3,15,15,567.0,85.5,3.4,20.8,270.5,434.1,350.49
2018,11,3,15,30,675.0,59.0,3.4,20.8,258.0,437.47,351.84
2018,11,3,15,45,593.0,55.5,3.5,20.15,208.5,369.27,295.75
2018,11,3,16,0,511.0,52.0,3.6,19.5,159.0,303.89,240.63
2018,11,3,16,15,424.5,45.0,3.65,19.05,118.5,238.44,184.14
2018,11,3,16,30,338.0,38.0,3.7,18.6,78.0,179.8,131.62
2018,11,3,16,45,238.5,27.5,3.75,18.15,49.0,116.87,56.07
2018,11,3,17,0,139.0,17.0,3.8,17.7,20.0,52.79,0.0
2018,11,3,17,15,69.5,8.5,3.8,17.5,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,4,6,15,21.0,3.5,4.15,14.55,2.5,0.0,0.0
2018,11,4,6,30,42.0,7.0,4.2,14.6,5.0,0.0,0.0
2018,11,4,6,45,110.0,16.5,4.2,14.65,21.5,16.22,0.0
2018,11,4,7,0,178.0,26.0,4.2,14.7,38.0,20.52,3.57
2018,11,4,7,15,261.0,37.0,4.25,14.85,70.5,34.96,18.9
2018,11,4,7,30,344.0,48.0,4.3,15.0,103.0,68.35,38.54
2018,11,4,7,45,390.5,59.5,4.4,15.2,141.0,105.15,65.68
2018,11,4,8,0,437.0,71.0,4.5,15.4,179.0,148.04,100.95
2018,11,4,8,15,425.5,86.5,4.5,15.55,208.5,183.97,134.25
2018,11,4,8,30,414.0,102.0,4.5,15.7,238.0,219.07,166.86
2018,11,4,8,45,420.0,118.0,4.5,15.9,271.5,258.87,202.33
2018,11,4,9,0,426.0,134.0,4.5,16.1,305.0,298.64,237.08
2018,11,4,9,15,515.0,126.0,4.6,16.25,352.5,350.19,280.45
2018,11,4,9,30,604.0,118.0,4.7,16.4,400.0,409.95,330.34
2018,11,4,9,45,647.0,115.5,4.8,16.55,435.5,455.78,368.77
2018,11,4,10,0,690.0,113.0,4.9,16.7,471.0,503.13,407.91
2018,11,4,10,15,738.5,109.0,5.0,16.8,509.0,553.21,448.78
2018,11,4,10,30,787.0,105.0,5.1,16.9,547.0,603.53,489.32
2018,11,4,10,45,820.0,102.0,5.2,17.0,575.0,645.8,523.06
2018,11,4,11,0,853.0,99.0,5.3,17.1,603.0,687.1,555.7
2018,11,4,11,15,892.0,90.5,5.45,17.15,625.0,722.42,583.01
2018,11,4,11,30,931.0,82.0,5.6,17.2,647.0,758.62,610.44
2018,11,4,11,45,932.0,82.0,5.75,17.25,649.5,774.24,622.39
2018,11,4,12,0,933.0,82.0,5.9,17.3,652.0,786.51,632.04
2018,11,4,12,15,918.5,83.0,6.0,17.3,639.5,784.87,631.29
2018,11,4,12,30,904.0,84.0,6.1,17.3,627.0,779.65,628.05
2018,11,4,12,45,882.5,83.0,6.25,17.3,603.5,763.49,616.81
2018,11,4,13,0,861.0,82.0,6.4,17.3,580.0,744.1,603.16
2018,11,4,13,15,878.5,79.5,6.55,17.3,571.5,749.06,608.23
2018,11,4,13,30,896.0,77.0,6.7,17.3,563.0,750.47,610.61
2018,11,4,13,45,834.0,88.5,6.85,17.25,522.5,711.35,581.91
2018,11,4,14,0,772.0,100.0,7.0,17.2,482.0,669.16,550.55
2018,11,4,14,15,754.5,95.0,7.05,17.15,447.0,635.8,524.85
2018,11,4,14,30,737.0,90.0,7.1,17.1,412.0,600.59,497.22
2018,11,4,14,45,765.5,78.5,7.15,17.05,385.5,582.67,483.39
2018,11,4,15,0,794.0,67.0,7.2,17.0,359.0,563.16,467.47
2018,11,4,15,15,758.0,63.5,7.2,17.0,314.5,512.08,424.63
2018,11,4,15,30,722.0,60.0,7.2,17.0,270.0,461.25,380.91
2018,11,4,15,45,663.0,56.0,7.1,16.7,223.0,402.21,329.47
2018,11,4,16,0,604.0,52.0,7.0,16.4,176.0,343.75,277.19
2018,11,4,16,15,508.0,45.5,6.9,16.2,131.0,271.17,212.53
2018,11,4,16,30,412.0,39.0,6.8,16.0,86.0,205.83,152.03
2018,11,4,16,45,271.5,28.0,6.7,15.8,53.0,125.57,53.79
2018,11,4,17,0,131.0,17.0,6.6,15.6,20.0,50.41,0.0
2018,11,4,17,15,65.5,8.5,6.6,15.55,10.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,6.55,15.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,6.5,15.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,6.5,15.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,6.45,15.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,6.35,15.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,6.3,15.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,6.05,15.4,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,5.95,15.35,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,5.85,15.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,5.8,15.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,5.65,15.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,4.9,14.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,4.65,14.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,11,5,6,45,123.0,11.5,4.25,14.65,19.0,11.3,0.0
2018,11,5,7,0,246.0,23.0,4.2,14.8,38.0,18.63,0.67
2018,11,5,7,15,384.5,30.5,4.15,15.0,78.5,30.77,14.36
2018,11,5,7,30,523.0,38.0,4.1,15.2,119.0,70.8,34.21
2018,11,5,7,45,592.0,42.0,4.1,15.35,163.0,114.73,64.85
2018,11,5,8,0,661.0,46.0,4.1,15.5,207.0,164.17,104.88
2018,11,5,8,15,704.0,49.0,4.1,15.7,251.0,213.1,148.26
2018,11,5,8,30,747.0,52.0,4.1,15.9,295.0,265.44,195.45
2018,11,5,8,45,777.0,54.5,4.15,16.1,336.5,315.97,241.47
2018,11,5,9,0,807.0,57.0,4.2,16.3,378.0,368.18,288.13
2018,11,5,9,15,824.5,59.5,4.25,16.5,414.5,415.58,330.12
2018,11,5,9,30,842.0,62.0,4.3,16.7,451.0,462.59,370.73
2018,11,5,9,45,852.0,65.5,4.35,16.9,482.0,506.17,407.6
2018,11,5,10,0,862.0,69.0,4.4,17.1,513.0,548.26,442.37
2018,11,5,10,15,871.5,70.0,4.35,17.25,537.5,585.71,472.6
2018,11,5,10,30,881.0,71.0,4.3,17.4,562.0,621.17,500.6
2018,11,5,10,45,887.5,72.0,4.25,17.55,579.5,652.52,524.87
2018,11,5,11,0,894.0,73.0,4.2,17.7,597.0,681.33,546.33
2018,11,5,11,15,898.0,73.5,4.15,17.85,607.5,705.16,563.17
2018,11,5,11,30,902.0,74.0,4.1,18.0,618.0,726.05,577.81
2018,11,5,11,45,902.0,74.5,4.05,18.1,620.0,740.98,588.19
2018,11,5,12,0,902.0,75.0,4.0,18.2,622.0,752.65,596.29
2018,11,5,12,15,900.0,74.5,4.05,18.3,616.0,758.42,600.55
2018,11,5,12,30,898.0,74.0,4.1,18.4,610.0,760.83,602.52
2018,11,5,12,45,892.5,74.5,4.1,18.45,597.0,758.39,601.02
2018,11,5,13,0,887.0,75.0,4.1,18.5,584.0,752.67,597.26
2018,11,5,13,15,879.0,74.0,4.2,18.55,563.0,740.16,588.99
2018,11,5,13,30,871.0,73.0,4.3,18.6,542.0,724.56,578.51
2018,11,5,13,45,860.5,71.5,4.35,18.6,515.0,703.63,564.13
2018,11,5,14,0,850.0,70.0,4.4,18.6,488.0,679.96,547.67
2018,11,5,14,15,834.0,68.0,4.5,18.55,454.0,649.43,526.18
2018,11,5,14,30,818.0,66.0,4.6,18.5,420.0,620.95,505.37
2018,11,5,14,45,793.5,64.0,4.7,18.45,381.0,581.03,474.45
2018,11,5,15,0,769.0,62.0,4.8,18.4,342.0,540.0,441.83
2018,11,5,15,15,734.0,58.5,4.8,18.4,299.0,490.53,401.24
2018,11,5,15,30,699.0,55.0,4.8,18.4,256.0,441.37,359.73
2018,11,5,15,45,645.0,51.5,5.0,18.05,211.5,383.68,310.73
2018,11,5,16,0,591.0,48.0,5.2,17.7,167.0,331.64,264.6
2018,11,5,16,15,501.5,41.5,5.4,17.35,124.0,262.73,203.85
2018,11,5,16,30,412.0,35.0,5.6,17.0,81.0,200.82,146.33
2018,11,5,16,45,273.0,25.0,5.75,16.65,49.5,122.08,43.04
2018,11,5,17,0,134.0,15.0,5.9,16.3,18.0,48.9,0.0
2018,11,5,17,15,67.0,7.5,6.0,16.1,9.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,6.15,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,5.15,15.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,6,6,45,125.5,12.0,2.2,14.9,19.5,11.8,0.0
2018,11,6,7,0,251.0,24.0,2.2,15.0,39.0,19.94,0.0
2018,11,6,7,15,397.0,32.0,2.2,15.25,80.5,31.47,15.29
2018,11,6,7,30,543.0,40.0,2.2,15.5,122.0,72.76,35.35
2018,11,6,7,45,615.5,44.5,2.25,15.8,168.0,118.57,66.8
2018,11,6,8,0,688.0,49.0,2.3,16.1,214.0,170.15,107.97
2018,11,6,8,15,732.0,53.0,2.3,16.35,260.0,221.56,152.96
2018,11,6,8,30,776.0,57.0,2.3,16.6,306.0,276.48,201.72
2018,11,6,8,45,806.5,59.0,2.35,16.85,348.5,328.02,247.98
2018,11,6,9,0,837.0,61.0,2.4,17.1,391.0,380.95,294.54
2018,11,6,9,15,858.0,62.0,2.45,17.35,428.5,429.82,336.96
2018,11,6,9,30,879.0,63.0,2.5,17.6,466.0,478.28,377.89
2018,11,6,9,45,894.5,64.5,2.5,17.85,498.5,524.0,415.46
2018,11,6,10,0,910.0,66.0,2.5,18.1,531.0,568.51,451.05
2018,11,6,10,15,919.0,67.0,2.5,18.35,556.0,607.26,481.39
2018,11,6,10,30,928.0,68.0,2.5,18.6,581.0,643.85,509.39
2018,11,6,10,45,934.0,69.0,2.5,18.8,599.0,676.16,533.71
2018,11,6,11,0,940.0,70.0,2.5,19.0,617.0,705.76,554.95
2018,11,6,11,15,943.0,70.5,2.5,19.2,627.0,729.88,571.36
2018,11,6,11,30,946.0,71.0,2.5,19.4,637.0,750.85,585.53
2018,11,6,11,45,946.5,71.5,2.5,19.55,639.5,766.78,596.27
2018,11,6,12,0,947.0,72.0,2.5,19.7,642.0,779.31,604.7
2018,11,6,12,15,945.0,71.5,2.55,19.8,636.0,785.42,609.17
2018,11,6,12,30,943.0,71.0,2.6,19.9,630.0,788.02,611.33
2018,11,6,12,45,938.5,70.5,2.7,19.95,616.0,785.23,610.26
2018,11,6,13,0,934.0,70.0,2.8,20.0,602.0,778.97,606.87
2018,11,6,13,15,926.0,69.0,2.85,20.0,580.5,766.15,598.71
2018,11,6,13,30,918.0,68.0,2.9,20.0,559.0,750.07,588.31
2018,11,6,13,45,904.0,67.0,2.95,20.0,529.5,726.59,572.56
2018,11,6,14,0,890.0,66.0,3.0,20.0,500.0,700.34,554.75
2018,11,6,14,15,872.0,64.5,3.0,19.95,465.0,668.26,532.36
2018,11,6,14,30,854.0,63.0,3.0,19.9,430.0,634.07,507.77
2018,11,6,14,45,829.0,61.5,3.0,19.85,390.0,597.68,479.87
2018,11,6,15,0,804.0,60.0,3.0,19.8,350.0,555.99,447.28
2018,11,6,15,15,769.0,57.0,3.0,19.8,306.0,506.08,407.33
2018,11,6,15,30,734.0,54.0,3.0,19.8,262.0,456.37,366.27
2018,11,6,15,45,680.0,50.0,3.05,19.25,216.0,396.95,316.93
2018,11,6,16,0,626.0,46.0,3.1,18.7,170.0,340.0,267.76
2018,11,6,16,15,536.0,40.0,3.2,18.25,126.0,273.28,209.45
2018,11,6,16,30,446.0,34.0,3.3,17.8,82.0,210.52,151.03
2018,11,6,16,45,277.0,23.0,3.35,17.4,48.0,120.03,31.39
2018,11,6,17,0,108.0,12.0,3.4,17.0,14.0,39.08,0.0
2018,11,6,17,15,54.0,6.0,3.6,16.75,7.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,7,6,45,119.0,11.5,0.85,15.85,18.0,11.3,0.0
2018,11,7,7,0,238.0,23.0,1.0,15.8,36.0,19.14,0.0
2018,11,7,7,15,378.5,31.0,1.1,15.9,76.0,29.31,14.21
2018,11,7,7,30,519.0,39.0,1.2,16.0,116.0,68.81,33.17
2018,11,7,7,45,589.5,44.5,1.35,16.1,161.0,113.79,63.83
2018,11,7,8,0,660.0,50.0,1.5,16.2,206.0,164.36,103.95
2018,11,7,8,15,704.5,53.5,1.55,16.35,250.5,213.75,146.9
2018,11,7,8,30,749.0,57.0,1.6,16.5,295.0,266.72,193.78
2018,11,7,8,45,778.5,60.0,1.7,16.65,336.5,317.47,239.23
2018,11,7,9,0,808.0,63.0,1.8,16.8,378.0,369.59,285.03
2018,11,7,9,15,830.0,64.5,1.85,17.05,415.5,418.03,326.83
2018,11,7,9,30,852.0,66.0,1.9,17.3,453.0,466.12,367.24
2018,11,7,9,45,869.0,67.0,2.0,17.55,485.0,510.9,404.23
2018,11,7,10,0,886.0,68.0,2.1,17.8,517.0,554.67,439.53
2018,11,7,10,15,895.5,69.0,2.15,18.05,542.0,592.82,469.57
2018,11,7,10,30,905.0,70.0,2.2,18.3,567.0,628.92,497.42
2018,11,7,10,45,911.5,70.5,2.25,18.6,584.5,660.31,521.14
2018,11,7,11,0,918.0,71.0,2.3,18.9,602.0,689.09,542.21
2018,11,7,11,15,921.5,71.5,2.35,19.05,612.0,713.04,558.94
2018,11,7,11,30,925.0,72.0,2.4,19.2,622.0,733.95,573.53
2018,11,7,11,45,925.5,72.5,2.45,19.4,624.5,749.55,584.29
2018,11,7,12,0,926.0,73.0,2.5,19.6,627.0,761.84,592.81
2018,11,7,12,15,925.0,72.0,2.55,19.65,621.0,767.98,597.42
2018,11,7,12,30,924.0,71.0,2.6,19.7,615.0,770.69,599.77
2018,11,7,12,45,921.0,69.5,2.7,19.75,601.5,767.89,598.66
2018,11,7,13,0,918.0,68.0,2.8,19.8,588.0,761.68,595.24
2018,11,7,13,15,910.5,67.5,2.9,19.75,567.0,749.95,588.17
2018,11,7,13,30,903.0,67.0,3.0,19.7,546.0,735.02,578.86
2018,11,7,13,45,891.5,65.5,3.1,19.65,518.0,713.01,564.36
2018,11,7,14,0,880.0,64.0,3.2,19.6,490.0,688.2,547.72
2018,11,7,14,15,863.5,63.0,3.3,19.5,456.0,658.02,527.01
2018,11,7,14,30,847.0,62.0,3.4,19.4,422.0,625.7,503.84
2018,11,7,14,45,822.5,59.5,3.5,19.35,382.0,584.74,472.59
2018,11,7,15,0,798.0,57.0,3.6,19.3,342.0,546.48,442.41
2018,11,7,15,15,763.5,54.0,3.6,19.3,298.5,497.23,402.47
2018,11,7,15,30,729.0,51.0,3.6,19.3,255.0,448.19,361.46
2018,11,7,15,45,675.5,47.5,3.7,18.9,210.0,390.06,312.49
2018,11,7,16,0,622.0,44.0,3.8,18.5,165.0,334.38,263.77
2018,11,7,16,15,532.0,38.0,3.85,18.1,121.5,264.56,202.61
2018,11,7,16,30,442.0,32.0,3.9,17.7,78.0,205.95,146.59
