Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,17,15,17.0,3.0,3.95,16.8,2.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,1.6,16.2,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,1.6,16.2,1.0,0.0,0.0
2018,11,28,7,15,0.0,2.5,1.8,16.2,2.5,2.46,0.0
2018,11,28,7,30,0.0,4.0,2.0,16.2,4.0,3.85,0.0
2018,11,28,7,45,0.0,5.0,2.15,16.2,5.0,4.82,0.0
2018,11,28,8,0,0.0,6.0,2.3,16.2,6.0,5.78,0.0
2018,11,28,8,15,0.0,9.0,2.25,16.2,9.0,8.67,1.68
2018,11,28,8,30,0.0,12.0,2.2,16.2,12.0,11.57,4.18
2018,11,28,8,45,0.0,18.5,2.1,16.2,18.5,17.84,9.56
2018,11,28,9,0,0.0,25.0,2.0,16.2,25.0,24.12,14.91
2018,11,28,9,15,0.0,38.0,1.9,16.2,38.0,36.69,25.56
2018,11,28,9,30,0.0,51.0,1.8,16.2,51.0,49.27,36.14
2018,11,28,9,45,0.0,44.5,1.7,16.2,44.5,42.98,30.78
2018,11,28,10,0,0.0,38.0,1.6,16.2,38.0,36.7,25.44
2018,11,28,10,15,2.0,57.5,1.6,16.2,58.5,56.59,42.13
2018,11,28,10,30,4.0,77.0,1.6,16.2,79.0,76.64,58.8
2018,11,28,10,45,75.5,108.5,1.55,16.2,146.5,154.17,123.82
2018,11,28,11,0,147.0,140.0,1.5,16.2,214.0,232.18,187.85
2018,11,28,11,15,220.5,178.5,1.55,16.25,292.0,327.84,264.33
2018,11,28,11,30,294.0,217.0,1.6,16.3,370.0,421.85,337.52
2018,11,28,11,45,454.0,176.5,1.65,16.35,415.0,495.96,396.73
2018,11,28,12,0,614.0,136.0,1.7,16.4,460.0,569.66,454.89
2018,11,28,12,15,562.0,150.5,1.9,16.5,445.0,553.42,442.47
2018,11,28,12,30,510.0,165.0,2.1,16.6,430.0,538.1,431.06
2018,11,28,12,45,443.5,175.5,2.3,16.7,402.0,506.28,406.7
2018,11,28,13,0,377.0,186.0,2.5,16.8,374.0,464.98,374.87
2018,11,28,13,15,433.0,168.0,2.6,16.85,376.0,490.15,395.97
2018,11,28,13,30,489.0,150.0,2.7,16.9,378.0,504.73,408.61
2018,11,28,13,45,475.0,144.0,2.8,16.95,355.5,483.73,392.59
2018,11,28,14,0,461.0,138.0,2.9,17.0,333.0,461.41,375.49
2018,11,28,14,15,362.5,139.0,2.9,17.05,285.0,393.56,320.96
2018,11,28,14,30,264.0,140.0,2.9,17.1,237.0,321.01,262.09
2018,11,28,14,45,148.0,118.5,2.9,17.15,172.0,216.72,176.49
2018,11,28,15,0,32.0,97.0,2.9,17.2,107.0,119.43,94.9
2018,11,28,15,15,16.5,77.0,2.9,17.2,82.0,88.74,69.16
2018,11,28,15,30,1.0,57.0,2.9,17.2,57.0,56.37,41.77
2018,11,28,15,45,0.5,44.0,2.8,17.15,44.0,42.89,30.22
2018,11,28,16,0,0.0,31.0,2.7,17.1,31.0,29.93,19.05
2018,11,28,16,15,21.0,21.5,2.8,17.0,23.0,28.45,16.53
2018,11,28,16,30,42.0,12.0,2.9,16.9,15.0,29.62,4.79
2018,11,28,16,45,42.0,9.0,3.0,16.85,10.0,20.06,0.0
2018,11,28,17,0,42.0,6.0,3.1,16.8,5.0,0.0,0.0
2018,11,28,17,15,21.0,3.0,3.4,16.8,2.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.05,16.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.3,16.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.6,16.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.55,17.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.7,17.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.85,17.1,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,7.0,17.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,7.1,17.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,7.2,17.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,7.35,17.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,7.5,17.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.75,17.3,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,8.0,17.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,8.25,17.3,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.5,17.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.6,17.3,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.7,17.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.85,17.25,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.0,17.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.0,17.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.0,17.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.05,17.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.1,17.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.1,17.05,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.1,17.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,9.1,17.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,9.1,17.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,9.2,16.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,9.3,16.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.4,16.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.5,16.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.65,16.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.8,16.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.95,16.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.1,16.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.1,16.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.1,16.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.3,16.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,16.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.65,16.5,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.8,16.5,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,10.85,16.45,2.5,2.46,0.0
2018,11,29,7,30,0.0,4.0,10.9,16.4,4.0,3.85,0.0
2018,11,29,7,45,0.0,5.0,11.0,16.35,5.0,4.82,0.0
2018,11,29,8,0,0.0,6.0,11.1,16.3,6.0,5.78,0.0
2018,11,29,8,15,0.0,7.0,11.0,16.25,7.0,6.75,0.02
2018,11,29,8,30,0.0,8.0,10.9,16.2,8.0,7.71,0.87
2018,11,29,8,45,15.5,31.5,10.75,16.2,36.5,34.74,23.37
2018,11,29,9,0,31.0,55.0,10.6,16.2,65.0,63.2,47.26
2018,11,29,9,15,112.0,103.0,10.4,16.2,144.0,142.23,112.75
2018,11,29,9,30,193.0,151.0,10.2,16.2,223.0,227.96,183.99
2018,11,29,9,45,195.5,158.0,10.0,16.2,236.5,244.76,198.72
2018,11,29,10,0,198.0,165.0,9.8,16.2,250.0,261.29,213.05
2018,11,29,10,15,106.0,154.5,9.6,16.2,200.5,211.32,171.76
2018,11,29,10,30,14.0,144.0,9.4,16.2,151.0,148.4,118.69
2018,11,29,10,45,122.0,154.5,9.2,16.2,215.5,228.3,186.41
2018,11,29,11,0,230.0,165.0,9.0,16.2,280.0,312.41,257.14
2018,11,29,11,15,279.0,186.5,8.8,16.2,329.0,372.05,306.37
2018,11,29,11,30,328.0,208.0,8.6,16.2,378.0,433.14,356.33
2018,11,29,11,45,309.0,211.0,8.45,16.2,372.0,430.61,354.05
2018,11,29,12,0,290.0,214.0,8.3,16.2,366.0,426.52,350.53
2018,11,29,12,15,177.0,177.5,8.3,16.2,270.0,307.27,252.51
2018,11,29,12,30,64.0,141.0,8.3,16.2,174.0,186.4,151.21
2018,11,29,12,45,108.5,120.5,8.25,16.2,175.0,201.23,164.97
2018,11,29,13,0,153.0,100.0,8.2,16.2,176.0,215.41,178.09
2018,11,29,13,15,263.5,137.0,8.2,16.2,262.0,331.51,275.66
2018,11,29,13,30,374.0,174.0,8.2,16.2,348.0,445.93,369.98
2018,11,29,13,45,495.5,139.5,8.2,16.2,356.5,491.21,408.9
2018,11,29,14,0,617.0,105.0,8.2,16.2,365.0,526.38,439.35
2018,11,29,14,15,548.0,105.5,8.25,16.15,323.5,472.86,395.07
2018,11,29,14,30,479.0,106.0,8.3,16.1,282.0,417.2,348.72
2018,11,29,14,45,350.0,108.0,8.35,16.1,229.5,334.78,279.0
2018,11,29,15,0,221.0,110.0,8.4,16.1,177.0,250.78,207.43
2018,11,29,15,15,255.0,94.0,8.4,16.1,160.5,243.53,200.73
2018,11,29,15,30,289.0,78.0,8.4,16.1,144.0,240.64,196.55
2018,11,29,15,45,258.5,65.0,8.75,16.05,115.0,202.43,162.29
2018,11,29,16,0,228.0,52.0,9.1,16.0,86.0,166.07,129.0
2018,11,29,16,15,156.5,39.0,9.35,15.95,58.5,111.19,79.62
2018,11,29,16,30,85.0,26.0,9.6,15.9,31.0,63.81,15.19
2018,11,29,16,45,48.0,15.0,9.8,15.85,17.5,27.54,0.0
2018,11,29,17,0,11.0,4.0,10.0,15.8,4.0,0.0,0.0
2018,11,29,17,15,5.5,2.0,10.05,15.8,2.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,10.1,15.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,10.15,15.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,10.2,15.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,10.2,15.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,10.2,15.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,10.2,15.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,10.2,15.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,10.25,15.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,10.3,15.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,10.3,15.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,10.3,15.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,10.35,15.4,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,10.4,15.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,10.45,15.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,10.5,15.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,10.55,15.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,10.6,15.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,10.65,15.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,10.6,15.5,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,10.5,15.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,10.4,15.5,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,10.3,15.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,10.2,15.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,10.1,15.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,9.95,15.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,9.8,15.5,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,9.7,15.45,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,9.6,15.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,9.55,15.35,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,9.5,15.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,9.5,15.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,9.5,15.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,9.45,15.25,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,9.4,15.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,9.35,15.2,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,9.3,15.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,9.2,15.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,9.1,15.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,9.1,15.1,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,9.1,15.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,9.05,15.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,9.0,15.15,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,9.0,15.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,8.95,15.15,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,8.9,15.1,0.0,0.0,0.0
2018,11,30,6,45,24.0,3.5,8.85,15.1,3.0,0.0,0.0
2018,11,30,7,0,48.0,7.0,8.8,15.1,6.0,0.0,0.0
2018,11,30,7,15,87.5,16.5,8.75,15.2,20.5,16.22,0.0
2018,11,30,7,30,127.0,26.0,8.7,15.3,35.0,21.59,7.07
2018,11,30,7,45,161.0,41.0,8.65,15.35,61.0,46.93,27.0
2018,11,30,8,0,195.0,56.0,8.6,15.4,87.0,74.55,48.0
2018,11,30,8,15,215.0,69.0,8.55,15.5,112.5,101.46,70.32
2018,11,30,8,30,235.0,82.0,8.5,15.6,138.0,130.18,95.18
2018,11,30,8,45,310.0,91.5,8.5,15.7,179.0,172.69,130.39
2018,11,30,9,0,385.0,101.0,8.5,15.8,220.0,221.09,171.41
2018,11,30,9,15,341.5,116.5,8.4,15.85,231.5,239.98,190.47
2018,11,30,9,30,298.0,132.0,8.3,15.9,243.0,251.91,202.77
2018,11,30,9,45,388.5,130.5,8.2,15.95,288.0,305.89,248.35
2018,11,30,10,0,479.0,129.0,8.1,16.0,333.0,363.18,296.76
2018,11,30,10,15,622.0,109.5,8.05,16.05,390.5,435.88,357.95
2018,11,30,10,30,765.0,90.0,8.0,16.1,448.0,512.98,422.52
2018,11,30,10,45,711.5,107.0,7.9,16.1,450.0,524.9,432.83
2018,11,30,11,0,658.0,124.0,7.8,16.1,452.0,531.01,438.04
2018,11,30,11,15,677.0,122.0,7.8,16.1,466.0,557.01,459.91
2018,11,30,11,30,696.0,120.0,7.8,16.1,480.0,581.47,480.31
2018,11,30,11,45,746.0,108.0,7.8,16.1,496.0,613.41,507.04
2018,11,30,12,0,796.0,96.0,7.8,16.1,512.0,642.21,531.19
2018,11,30,12,15,813.0,90.5,7.8,16.1,512.0,655.7,542.61
2018,11,30,12,30,830.0,85.0,7.8,16.1,512.0,666.38,551.81
2018,11,30,12,45,739.5,105.5,7.8,16.05,479.5,632.2,523.72
2018,11,30,13,0,649.0,126.0,7.8,16.0,447.0,593.3,491.78
2018,11,30,13,15,565.0,138.5,7.75,16.0,410.5,544.41,451.81
2018,11,30,13,30,481.0,151.0,7.7,16.0,374.0,498.78,414.0
2018,11,30,13,45,549.0,128.0,7.65,15.95,369.0,512.17,426.45
2018,11,30,14,0,617.0,105.0,7.6,15.9,364.0,525.4,438.27
2018,11,30,14,15,701.0,83.0,7.55,15.85,356.0,540.84,451.69
2018,11,30,14,30,785.0,61.0,7.5,15.8,348.0,547.57,457.55
2018,11,30,14,45,758.5,58.5,7.4,15.8,312.0,509.89,425.52
2018,11,30,15,0,732.0,56.0,7.3,15.8,276.0,471.25,392.04
2018,11,30,15,15,690.0,52.5,7.3,15.8,236.0,422.95,349.85
2018,11,30,15,30,648.0,49.0,7.3,15.8,196.0,375.38,307.14
2018,11,30,15,45,581.0,44.5,7.1,15.65,155.5,320.12,257.17
2018,11,30,16,0,514.0,40.0,6.9,15.5,115.0,265.88,207.09
2018,11,30,16,15,399.0,33.0,6.8,15.35,79.0,196.07,141.94
2018,11,30,16,30,284.0,26.0,6.7,15.2,43.0,127.6,31.84
2018,11,30,16,45,163.5,16.5,6.65,15.1,24.0,59.74,0.0
2018,11,30,17,0,43.0,7.0,6.6,15.0,5.0,0.0,0.0
2018,11,30,17,15,21.5,3.5,6.45,14.95,2.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,5.65,14.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,5.6,14.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,6.0,14.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,6.35,14.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.8,15.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.9,15.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,7.0,15.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,7.1,15.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,7.25,15.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,7.5,15.35,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,7.6,15.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,7.7,15.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,7.8,15.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,7.85,15.4,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,7.9,15.4,0.0,0.0,0.0
2018,12,1,6,45,7.0,2.5,7.95,15.4,2.5,0.0,0.0
2018,12,1,7,0,14.0,5.0,8.0,15.4,5.0,0.0,0.0
2018,12,1,7,15,16.0,14.0,8.1,15.45,14.5,13.76,0.0
2018,12,1,7,30,18.0,23.0,8.2,15.5,24.0,21.47,5.76
2018,12,1,7,45,50.0,37.5,8.35,15.55,44.5,37.7,22.96
2018,12,1,8,0,82.0,52.0,8.5,15.6,65.0,58.29,39.23
2018,12,1,8,15,74.5,69.0,8.55,15.6,83.5,78.29,56.88
2018,12,1,8,30,67.0,86.0,8.6,15.6,102.0,97.12,73.77
2018,12,1,8,45,159.0,100.0,8.7,15.65,146.5,139.11,106.9
2018,12,1,9,0,251.0,114.0,8.8,15.7,191.0,190.49,149.01
2018,12,1,9,15,317.0,121.0,8.8,15.65,230.5,232.87,185.05
2018,12,1,9,30,383.0,128.0,8.8,15.6,270.0,282.93,227.82
2018,12,1,9,45,323.0,148.0,8.75,15.6,274.5,291.28,236.82
2018,12,1,10,0,263.0,168.0,8.7,15.6,279.0,297.05,242.7
2018,12,1,10,15,347.0,163.5,8.75,15.6,319.5,345.15,283.49
2018,12,1,10,30,431.0,159.0,8.8,15.6,360.0,402.36,331.69
2018,12,1,10,45,372.0,143.0,8.8,15.6,321.0,366.49,303.08
2018,12,1,11,0,313.0,127.0,8.8,15.6,282.0,325.69,269.98
2018,12,1,11,15,171.0,129.5,8.7,15.55,214.5,243.45,200.6
2018,12,1,11,30,29.0,132.0,8.6,15.5,147.0,150.58,120.94
2018,12,1,11,45,45.5,165.5,8.5,15.45,189.0,197.18,159.86
2018,12,1,12,0,62.0,199.0,8.4,15.4,231.0,245.13,199.58
2018,12,1,12,15,84.0,197.5,8.4,15.35,240.5,259.55,212.07
2018,12,1,12,30,106.0,196.0,8.4,15.3,250.0,280.89,230.24
2018,12,1,12,45,216.5,196.5,8.4,15.25,304.0,365.14,301.78
2018,12,1,13,0,327.0,197.0,8.4,15.2,358.0,441.48,366.14
2018,12,1,13,15,466.5,160.5,8.4,15.2,381.0,501.91,418.07
2018,12,1,13,30,606.0,124.0,8.4,15.2,404.0,554.04,462.88
2018,12,1,13,45,604.5,117.0,8.4,15.15,383.0,538.68,450.7
2018,12,1,14,0,603.0,110.0,8.4,15.1,362.0,521.11,436.67
2018,12,1,14,15,438.5,124.5,8.4,15.05,300.5,422.24,353.78
2018,12,1,14,30,274.0,139.0,8.4,15.0,239.0,324.87,271.16
2018,12,1,14,45,396.0,110.5,8.4,14.95,238.0,362.95,303.97
2018,12,1,15,0,518.0,82.0,8.4,14.9,237.0,387.81,324.49
2018,12,1,15,15,513.0,72.5,8.4,14.9,207.5,358.39,297.99
2018,12,1,15,30,508.0,63.0,8.4,14.9,178.0,327.77,269.54
2018,12,1,15,45,463.0,55.5,8.3,14.7,143.5,280.86,226.78
2018,12,1,16,0,418.0,48.0,8.2,14.5,109.0,235.98,184.74
2018,12,1,16,15,299.0,38.0,8.15,14.45,74.0,165.01,119.61
2018,12,1,16,30,180.0,28.0,8.1,14.4,39.0,99.66,21.9
2018,12,1,16,45,97.0,16.0,8.0,14.35,21.5,41.52,0.0
2018,12,1,17,0,14.0,4.0,7.9,14.3,4.0,0.0,0.0
2018,12,1,17,15,7.0,2.0,7.95,14.3,2.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,8.0,14.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,8.0,14.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,8.0,14.35,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,8.05,14.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,8.1,14.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,8.05,14.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,7.95,14.25,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,7.85,14.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,7.8,14.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,7.75,14.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,7.45,13.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,7.4,13.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,7.4,13.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,7.4,13.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,7.35,13.85,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,7.3,13.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,7.3,13.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,7.3,13.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,7.25,13.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,7.15,13.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,7.1,13.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,7.05,13.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,7.0,13.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,6.9,13.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,6.75,13.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,6.7,13.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,6.6,13.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,5.95,12.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,5.65,12.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,2,6,45,24.0,3.5,4.8,12.6,3.0,0.0,0.0
2018,12,2,7,0,48.0,7.0,4.7,12.6,6.0,0.0,0.0
2018,12,2,7,15,162.0,17.0,4.55,12.7,25.5,16.71,0.0
2018,12,2,7,30,276.0,27.0,4.4,12.8,45.0,23.02,5.13
2018,12,2,7,45,285.0,38.0,4.25,12.9,69.0,49.3,25.47
2018,12,2,8,0,294.0,49.0,4.1,13.0,93.0,77.21,46.45
2018,12,2,8,15,395.0,57.5,4.05,13.05,137.0,118.58,77.29
2018,12,2,8,30,496.0,66.0,4.0,13.1,181.0,168.95,117.91
2018,12,2,8,45,591.5,65.0,3.95,13.2,226.5,217.69,159.21
2018,12,2,9,0,687.0,64.0,3.9,13.3,272.0,274.34,208.15
2018,12,2,9,15,566.5,89.5,3.75,13.3,275.5,290.42,228.13
2018,12,2,9,30,446.0,115.0,3.6,13.3,279.0,293.3,235.17
2018,12,2,9,45,411.0,134.0,3.45,13.35,295.0,316.99,256.69
2018,12,2,10,0,376.0,153.0,3.3,13.4,311.0,337.09,274.3
2018,12,2,10,15,324.0,168.5,3.15,13.45,310.5,337.94,275.7
2018,12,2,10,30,272.0,184.0,3.0,13.5,310.0,338.06,275.91
2018,12,2,10,45,362.0,173.5,2.85,13.55,348.0,386.83,316.17
2018,12,2,11,0,452.0,163.0,2.7,13.6,386.0,444.88,363.08
2018,12,2,11,15,486.5,162.5,2.6,13.65,407.5,477.34,388.85
2018,12,2,11,30,521.0,162.0,2.5,13.7,429.0,509.59,414.26
2018,12,2,11,45,460.0,179.0,2.4,13.75,416.0,498.23,404.29
2018,12,2,12,0,399.0,196.0,2.3,13.8,403.0,483.53,391.8
2018,12,2,12,15,412.5,190.5,2.3,13.85,403.0,491.93,398.93
2018,12,2,12,30,426.0,185.0,2.3,13.9,403.0,498.91,404.81
2018,12,2,12,45,481.5,167.0,2.3,13.95,408.0,519.08,421.72
2018,12,2,13,0,537.0,149.0,2.3,14.0,413.0,537.09,436.8
2018,12,2,13,15,558.5,137.0,2.25,14.0,402.5,536.41,436.8
2018,12,2,13,30,580.0,125.0,2.2,14.0,392.0,536.95,437.68
2018,12,2,13,45,537.0,126.5,2.15,14.0,363.0,501.0,409.44
2018,12,2,14,0,494.0,128.0,2.1,14.0,334.0,468.14,383.4
2018,12,2,14,15,517.0,113.0,2.05,14.0,314.0,456.59,374.79
2018,12,2,14,30,540.0,98.0,2.0,14.0,294.0,445.67,366.09
2018,12,2,14,45,606.5,79.5,1.95,14.0,278.0,449.13,368.57
2018,12,2,15,0,673.0,61.0,1.9,14.0,262.0,443.8,363.17
2018,12,2,15,15,580.5,62.0,1.9,14.0,217.5,380.16,310.05
2018,12,2,15,30,488.0,63.0,1.9,14.0,173.0,317.97,257.39
2018,12,2,15,45,382.0,56.0,1.9,13.85,131.0,245.96,196.25
2018,12,2,16,0,276.0,49.0,1.9,13.7,89.0,180.92,140.25
2018,12,2,16,15,226.0,36.0,1.85,13.65,61.5,138.04,99.18
2018,12,2,16,30,176.0,23.0,1.8,13.6,34.0,91.75,17.88
2018,12,2,16,45,114.5,15.0,1.75,13.5,19.5,45.17,0.0
2018,12,2,17,0,53.0,7.0,1.7,13.4,5.0,0.0,0.0
2018,12,2,17,15,26.5,3.5,1.6,13.45,2.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,3,6,45,29.0,3.5,3.5,12.5,2.5,0.0,0.0
2018,12,3,7,0,58.0,7.0,3.6,12.5,5.0,0.0,0.0
2018,12,3,7,15,121.5,15.5,3.65,12.7,20.5,15.24,0.0
2018,12,3,7,30,185.0,24.0,3.7,12.9,36.0,18.88,1.6
2018,12,3,7,45,245.0,36.0,3.7,13.15,64.5,44.63,22.94
2018,12,3,8,0,305.0,48.0,3.7,13.4,93.0,76.6,45.42
2018,12,3,8,15,430.0,53.0,3.65,13.55,139.0,118.5,75.44
2018,12,3,8,30,555.0,58.0,3.6,13.7,185.0,171.75,117.43
2018,12,3,8,45,651.0,56.0,3.5,13.9,232.0,222.62,160.57
2018,12,3,9,0,747.0,54.0,3.4,14.1,279.0,280.66,210.69
2018,12,3,9,15,702.0,67.5,3.35,14.25,299.5,313.37,243.18
2018,12,3,9,30,657.0,81.0,3.3,14.4,320.0,340.72,269.92
2018,12,3,9,45,673.5,86.5,3.25,14.55,350.0,381.13,305.39
2018,12,3,10,0,690.0,92.0,3.2,14.7,380.0,421.19,339.68
2018,12,3,10,15,762.5,81.5,3.25,14.75,417.5,471.3,381.65
2018,12,3,10,30,835.0,71.0,3.3,14.8,455.0,524.11,425.18
2018,12,3,10,45,853.0,69.5,3.35,14.9,475.5,555.98,451.58
2018,12,3,11,0,871.0,68.0,3.4,15.0,496.0,587.7,477.43
2018,12,3,11,15,811.0,85.0,3.4,15.05,490.5,592.69,481.35
2018,12,3,11,30,751.0,102.0,3.4,15.1,485.0,591.62,480.41
2018,12,3,11,45,770.5,99.0,3.4,15.15,494.0,612.69,497.41
2018,12,3,12,0,790.0,96.0,3.4,15.2,503.0,633.07,513.55
2018,12,3,12,15,618.0,132.5,3.35,15.25,449.5,568.59,461.76
2018,12,3,12,30,446.0,169.0,3.3,15.3,396.0,494.18,401.85
2018,12,3,12,45,306.0,192.5,3.25,15.3,346.5,420.26,342.09
2018,12,3,13,0,166.0,216.0,3.2,15.3,297.0,346.12,280.92
2018,12,3,13,15,152.5,205.0,3.15,15.35,277.5,325.28,264.54
2018,12,3,13,30,139.0,194.0,3.1,15.4,258.0,304.04,247.57
2018,12,3,13,45,95.5,178.5,3.05,15.4,221.5,250.57,203.93
2018,12,3,14,0,52.0,163.0,3.0,15.4,185.0,205.35,166.51
2018,12,3,14,15,45.5,150.0,3.0,15.4,168.0,187.03,151.65
2018,12,3,14,30,39.0,137.0,3.0,15.4,151.0,168.86,136.73
2018,12,3,14,45,38.5,126.0,3.0,15.4,138.5,156.73,126.76
2018,12,3,15,0,38.0,115.0,3.0,15.4,126.0,144.69,116.69
2018,12,3,15,15,29.0,98.5,3.0,15.4,106.0,121.55,97.1
2018,12,3,15,30,20.0,82.0,3.0,15.4,86.0,98.87,77.7
2018,12,3,15,45,16.0,65.0,3.1,15.25,68.0,78.18,59.83
2018,12,3,16,0,12.0,48.0,3.2,15.1,50.0,54.39,39.25
2018,12,3,16,15,11.5,32.0,3.2,15.1,33.5,39.18,24.99
2018,12,3,16,30,11.0,16.0,3.2,15.1,17.0,19.44,0.0
2018,12,3,16,45,11.0,8.5,3.2,15.05,9.0,11.28,0.0
2018,12,3,17,0,11.0,1.0,3.2,15.0,1.0,0.0,0.0
2018,12,3,17,15,5.5,0.5,3.25,15.0,0.5,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,5.15,14.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,5.35,14.8,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,5.4,14.85,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,5.15,14.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,5.25,14.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,5.5,14.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,5.65,14.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,5.75,13.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.8,13.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,4,6,45,24.0,3.0,5.75,13.75,2.0,0.0,0.0
2018,12,4,7,0,48.0,6.0,5.7,13.7,4.0,0.0,0.0
2018,12,4,7,15,48.0,9.0,5.75,13.8,9.5,8.85,0.0
2018,12,4,7,30,48.0,12.0,5.8,13.9,15.0,10.35,0.0
2018,12,4,7,45,24.0,20.0,5.85,14.0,21.5,20.23,9.68
2018,12,4,8,0,0.0,28.0,5.9,14.1,28.0,27.03,16.83
2018,12,4,8,15,0.0,37.5,5.85,14.25,37.5,36.22,24.92
2018,12,4,8,30,0.0,47.0,5.8,14.4,47.0,45.41,32.95
2018,12,4,8,45,2.0,67.0,5.75,14.6,67.5,65.24,49.83
2018,12,4,9,0,4.0,87.0,5.7,14.8,88.0,85.4,66.88
2018,12,4,9,15,4.0,89.5,5.7,15.0,90.5,88.08,69.11
2018,12,4,9,30,4.0,92.0,5.7,15.2,93.0,90.72,71.24
2018,12,4,9,45,2.0,66.0,5.7,15.4,66.5,64.64,49.17
2018,12,4,10,0,0.0,40.0,5.7,15.6,40.0,38.63,27.12
2018,12,4,10,15,0.0,39.0,5.8,15.75,39.0,37.67,26.25
2018,12,4,10,30,0.0,38.0,5.9,15.9,38.0,36.7,25.37
2018,12,4,10,45,0.0,40.5,6.0,16.05,40.5,39.12,27.36
2018,12,4,11,0,0.0,43.0,6.1,16.2,43.0,41.54,29.34
2018,12,4,11,15,0.0,44.0,6.1,16.3,44.0,42.51,30.11
2018,12,4,11,30,0.0,45.0,6.1,16.4,45.0,43.48,30.89
2018,12,4,11,45,0.0,53.0,6.15,16.45,53.0,51.22,37.35
2018,12,4,12,0,0.0,61.0,6.2,16.5,61.0,58.97,43.8
2018,12,4,12,15,0.0,75.0,5.95,16.45,75.0,72.53,55.12
2018,12,4,12,30,0.0,89.0,5.7,16.4,89.0,86.17,66.49
2018,12,4,12,45,0.0,86.0,5.4,16.4,86.0,83.2,64.05
2018,12,4,13,0,0.0,83.0,5.1,16.4,83.0,80.28,61.67
2018,12,4,13,15,0.0,79.0,5.1,16.35,79.0,76.4,58.52
2018,12,4,13,30,0.0,75.0,5.1,16.3,75.0,72.52,55.37
2018,12,4,13,45,0.0,69.5,5.05,16.25,69.5,67.19,50.99
2018,12,4,14,0,0.0,64.0,5.0,16.2,64.0,61.86,46.61
2018,12,4,14,15,0.0,57.0,5.4,16.15,57.0,55.08,40.99
2018,12,4,14,30,0.0,50.0,5.8,16.1,50.0,48.3,35.33
2018,12,4,14,45,0.0,38.5,6.15,16.1,38.5,37.17,25.94
2018,12,4,15,0,0.0,27.0,6.5,16.1,27.0,26.05,16.51
2018,12,4,15,15,0.0,21.5,6.5,16.1,21.5,20.74,11.97
2018,12,4,15,30,0.0,16.0,6.5,16.1,16.0,15.43,7.4
2018,12,4,15,45,0.0,13.5,6.8,15.85,13.5,13.01,5.28
2018,12,4,16,0,0.0,11.0,7.1,15.6,11.0,10.6,3.11
2018,12,4,16,15,0.0,8.0,7.2,15.45,8.0,7.71,0.39
2018,12,4,16,30,0.0,5.0,7.3,15.3,5.0,4.82,0.0
2018,12,4,16,45,0.0,2.5,7.45,15.15,2.5,2.46,0.0
2018,12,4,17,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,8.2,14.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,8.8,14.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,8.8,14.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,8.8,14.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,8.75,14.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,8.7,14.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,8.7,14.8,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,8.7,14.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,8.65,14.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,8.55,15.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,8.5,15.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,8.4,15.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,8.3,15.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,8.15,15.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,5.65,15.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.45,15.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.35,15.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.25,15.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.1,15.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.55,15.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,12,5,7,15,0.5,7.5,3.1,15.45,7.5,7.37,0.0
2018,12,5,7,30,1.0,15.0,3.1,15.5,15.0,14.48,0.0
2018,12,5,7,45,0.5,27.5,3.15,15.6,27.5,26.46,14.97
2018,12,5,8,0,0.0,40.0,3.2,15.7,40.0,38.44,26.09
2018,12,5,8,15,32.0,56.0,3.3,15.75,63.0,58.7,42.14
2018,12,5,8,30,64.0,72.0,3.4,15.8,86.0,82.88,61.65
2018,12,5,8,45,106.0,90.0,3.5,15.85,119.0,114.58,87.47
2018,12,5,9,0,148.0,108.0,3.6,15.9,152.0,150.31,117.05
2018,12,5,9,15,195.0,112.5,3.65,16.0,178.0,179.76,141.62
2018,12,5,9,30,242.0,117.0,3.7,16.1,204.0,211.51,168.38
2018,12,5,9,45,300.0,132.5,3.8,16.15,250.0,262.47,210.79
2018,12,5,10,0,358.0,148.0,3.9,16.2,296.0,317.4,256.16
2018,12,5,10,15,393.0,152.0,3.9,16.25,323.5,356.51,288.54
2018,12,5,10,30,428.0,156.0,3.9,16.3,351.0,393.4,318.92
2018,12,5,10,45,358.5,166.0,3.95,16.3,334.0,374.44,304.17
2018,12,5,11,0,289.0,176.0,4.0,16.3,317.0,355.21,288.74
2018,12,5,11,15,186.5,168.0,3.95,16.3,259.5,292.55,237.72
2018,12,5,11,30,84.0,160.0,3.9,16.3,202.0,219.2,177.03
2018,12,5,11,45,46.0,129.0,3.85,16.3,152.0,158.9,127.38
2018,12,5,12,0,8.0,98.0,3.8,16.3,102.0,100.33,78.33
2018,12,5,12,15,5.0,91.5,3.65,16.3,94.0,91.96,71.39
2018,12,5,12,30,2.0,85.0,3.5,16.3,86.0,83.56,64.37
2018,12,5,12,45,1.5,66.5,3.4,16.25,67.0,65.3,49.22
2018,12,5,13,0,1.0,48.0,3.3,16.2,48.0,47.05,34.0
2018,12,5,13,15,0.5,52.5,3.1,16.15,52.5,51.06,37.41
2018,12,5,13,30,0.0,57.0,2.9,16.1,57.0,55.08,40.83
2018,12,5,13,45,17.0,70.5,2.75,16.05,77.5,81.11,63.17
2018,12,5,14,0,34.0,84.0,2.6,16.0,98.0,105.9,84.34
2018,12,5,14,15,22.5,67.5,2.45,15.9,76.5,81.07,63.38
2018,12,5,14,30,11.0,51.0,2.3,15.8,55.0,56.75,42.76
2018,12,5,14,45,5.5,55.5,2.2,15.7,57.5,56.72,42.67
2018,12,5,15,0,0.0,60.0,2.1,15.6,60.0,57.99,43.65
2018,12,5,15,15,0.0,52.0,2.1,15.6,52.0,50.24,37.04
2018,12,5,15,30,0.0,44.0,2.1,15.6,44.0,42.5,30.35
2018,12,5,15,45,0.0,35.0,2.05,15.35,35.0,33.79,22.8
2018,12,5,16,0,0.0,26.0,2.0,15.1,26.0,25.09,15.17
2018,12,5,16,15,0.0,18.0,2.1,15.05,18.0,17.37,8.01
2018,12,5,16,30,0.0,10.0,2.2,15.0,10.0,9.64,0.0
2018,12,5,16,45,0.0,5.0,2.25,14.9,5.0,4.91,0.0
2018,12,5,17,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,6,7,15,0.0,1.5,4.25,13.7,1.5,1.47,0.0
2018,12,6,7,30,0.0,3.0,4.2,13.8,3.0,2.89,0.0
2018,12,6,7,45,95.5,14.0,4.2,13.9,27.5,16.37,4.68
2018,12,6,8,0,191.0,25.0,4.2,14.0,52.0,41.68,21.18
2018,12,6,8,15,409.0,36.0,4.15,14.1,118.5,95.34,56.68
2018,12,6,8,30,627.0,47.0,4.1,14.2,185.0,171.26,113.41
2018,12,6,8,45,670.5,50.5,4.0,14.35,224.0,216.78,154.11
2018,12,6,9,0,714.0,54.0,3.9,14.5,263.0,265.27,197.93
2018,12,6,9,15,744.0,56.0,3.75,14.7,298.5,310.28,239.0
2018,12,6,9,30,774.0,58.0,3.6,14.9,334.0,356.3,280.19
2018,12,6,9,45,796.0,59.5,3.45,15.05,365.5,399.12,318.06
2018,12,6,10,0,818.0,61.0,3.3,15.2,397.0,440.78,354.04
2018,12,6,10,15,831.0,62.5,3.1,15.35,421.5,478.04,385.53
2018,12,6,10,30,844.0,64.0,2.9,15.5,446.0,513.84,414.94
2018,12,6,10,45,851.5,65.5,2.75,15.65,464.5,544.92,439.99
2018,12,6,11,0,859.0,67.0,2.6,15.8,483.0,573.81,462.7
2018,12,6,11,15,863.5,67.5,2.35,15.85,494.0,597.44,480.61
2018,12,6,11,30,868.0,68.0,2.1,15.9,505.0,618.43,495.95
2018,12,6,11,45,869.0,68.5,1.9,16.0,509.0,634.44,507.22
2018,12,6,12,0,870.0,69.0,1.7,16.1,513.0,647.49,515.93
2018,12,6,12,15,870.0,69.0,1.5,16.1,510.0,656.32,521.35
2018,12,6,12,30,870.0,69.0,1.3,16.1,507.0,662.08,523.99
2018,12,6,12,45,866.5,68.0,1.15,16.15,496.5,661.26,522.15
2018,12,6,13,0,863.0,67.0,1.0,16.2,486.0,657.35,518.12
2018,12,6,13,15,854.0,66.5,0.95,16.2,468.0,647.33,510.88
2018,12,6,13,30,845.0,66.0,0.9,16.2,450.0,634.41,501.4
2018,12,6,13,45,831.0,65.0,0.9,16.2,425.0,618.87,490.09
2018,12,6,14,0,817.0,64.0,0.9,16.2,400.0,596.91,473.97
2018,12,6,14,15,797.5,62.0,1.0,16.2,369.5,568.09,453.33
2018,12,6,14,30,778.0,60.0,1.1,16.2,339.0,537.4,430.6
2018,12,6,14,45,749.0,57.5,1.2,16.15,303.5,499.16,401.35
2018,12,6,15,0,720.0,55.0,1.3,16.1,268.0,460.1,370.38
2018,12,6,15,15,678.0,51.5,1.3,16.1,229.0,412.85,331.38
2018,12,6,15,30,636.0,48.0,1.3,16.1,190.0,366.31,291.69
2018,12,6,15,45,568.5,43.0,1.5,15.9,150.0,308.19,242.31
2018,12,6,16,0,501.0,38.0,1.7,15.7,110.0,257.37,197.01
2018,12,6,16,15,368.0,30.0,1.85,15.55,73.0,181.43,128.74
2018,12,6,16,30,235.0,22.0,2.0,15.4,36.0,108.46,17.09
2018,12,6,16,45,117.5,11.0,2.1,15.3,18.0,42.04,0.0
2018,12,6,17,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,7,7,15,25.0,9.5,1.1,14.7,11.0,9.34,0.0
2018,12,7,7,30,50.0,19.0,1.3,14.7,22.0,16.04,0.0
2018,12,7,7,45,108.5,34.5,1.5,14.7,47.5,35.59,19.07
2018,12,7,8,0,167.0,50.0,1.7,14.7,73.0,62.55,39.24
2018,12,7,8,15,189.5,64.0,1.75,14.8,98.5,88.93,60.53
2018,12,7,8,30,212.0,78.0,1.8,14.9,124.0,117.45,84.59
2018,12,7,8,45,272.5,89.0,1.85,15.0,160.5,154.24,114.79
2018,12,7,9,0,333.0,100.0,1.9,15.1,197.0,197.95,151.33
2018,12,7,9,15,322.5,115.0,1.9,15.2,218.5,223.8,174.94
2018,12,7,9,30,312.0,130.0,1.9,15.3,240.0,249.82,198.07
2018,12,7,9,45,380.0,131.0,1.85,15.4,277.5,295.84,236.08
2018,12,7,10,0,448.0,132.0,1.8,15.5,315.0,343.69,275.28
2018,12,7,10,15,616.5,105.5,1.8,15.65,374.0,418.17,335.31
2018,12,7,10,30,785.0,79.0,1.8,15.8,433.0,498.78,399.38
2018,12,7,10,45,832.0,71.5,1.75,15.9,460.5,540.64,432.37
2018,12,7,11,0,879.0,64.0,1.7,16.0,488.0,580.26,463.35
2018,12,7,11,15,884.5,64.5,1.7,16.1,499.5,604.98,482.58
2018,12,7,11,30,890.0,65.0,1.7,16.2,511.0,627.05,499.58
2018,12,7,11,45,893.0,64.5,1.7,16.3,515.0,643.62,512.29
2018,12,7,12,0,896.0,64.0,1.7,16.4,519.0,657.2,522.67
2018,12,7,12,15,894.5,63.5,1.8,16.45,515.5,664.76,529.01
2018,12,7,12,30,893.0,63.0,1.9,16.5,512.0,669.14,532.91
2018,12,7,12,45,889.0,62.5,2.0,16.55,501.0,668.67,533.36
2018,12,7,13,0,885.0,62.0,2.1,16.6,490.0,665.03,531.58
2018,12,7,13,15,877.0,61.5,2.15,16.6,472.5,655.63,525.43
2018,12,7,13,30,869.0,61.0,2.2,16.6,455.0,643.25,517.09
2018,12,7,13,45,857.0,60.0,2.25,16.6,430.5,624.84,503.64
2018,12,7,14,0,845.0,59.0,2.3,16.6,406.0,603.82,487.95
2018,12,7,14,15,826.5,57.5,2.25,16.5,375.5,575.83,466.31
2018,12,7,14,30,808.0,56.0,2.2,16.4,345.0,549.69,445.51
2018,12,7,14,45,780.0,54.0,2.2,16.35,309.0,511.98,415.36
2018,12,7,15,0,752.0,52.0,2.2,16.3,273.0,473.31,383.61
2018,12,7,15,15,711.5,49.0,2.2,16.3,234.0,426.54,344.4
2018,12,7,15,30,671.0,46.0,2.2,16.3,195.0,380.3,304.35
2018,12,7,15,45,606.5,41.0,2.05,16.0,154.5,322.37,253.96
2018,12,7,16,0,542.0,36.0,1.9,15.7,114.0,267.59,204.77
2018,12,7,16,15,403.5,29.0,1.95,15.55,76.0,192.83,136.82
2018,12,7,16,30,265.0,22.0,2.0,15.4,38.0,117.77,18.9
2018,12,7,16,45,132.5,11.0,2.0,15.25,19.0,46.06,0.0
2018,12,7,17,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
