Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,8,7,15,62.5,10.5,2.45,13.15,13.5,10.32,0.0
2018,12,8,7,30,125.0,21.0,2.5,13.3,27.0,16.64,0.0
2018,12,8,7,45,293.0,30.5,2.5,13.45,64.5,38.63,17.11
2018,12,8,8,0,461.0,40.0,2.5,13.6,102.0,79.73,41.86
2018,12,8,8,15,555.5,43.5,2.5,13.8,144.5,121.4,71.81
2018,12,8,8,30,650.0,47.0,2.5,14.0,187.0,172.53,112.91
2018,12,8,8,45,694.5,50.0,2.5,14.15,226.5,218.69,153.98
2018,12,8,9,0,739.0,53.0,2.5,14.3,266.0,267.88,198.23
2018,12,8,9,15,768.5,55.5,2.5,14.5,302.5,314.24,240.35
2018,12,8,9,30,798.0,58.0,2.5,14.7,339.0,361.54,282.52
2018,12,8,9,45,818.5,60.0,2.45,14.9,370.5,405.2,320.89
2018,12,8,10,0,839.0,62.0,2.4,15.1,402.0,447.55,357.22
2018,12,8,10,15,852.0,63.5,2.35,15.25,427.5,485.59,389.32
2018,12,8,10,30,865.0,65.0,2.3,15.4,453.0,522.12,419.38
2018,12,8,10,45,827.0,76.5,2.2,15.5,460.0,541.55,435.14
2018,12,8,11,0,789.0,88.0,2.1,15.6,467.0,554.85,445.68
2018,12,8,11,15,730.5,105.0,2.0,15.7,462.5,558.73,448.3
2018,12,8,11,30,672.0,122.0,1.9,15.8,458.0,556.75,446.17
2018,12,8,11,45,784.0,95.5,1.75,15.85,490.5,609.95,487.42
2018,12,8,12,0,896.0,69.0,1.6,15.9,523.0,661.34,526.06
2018,12,8,12,15,895.0,69.0,1.55,15.95,520.0,669.93,531.94
2018,12,8,12,30,894.0,69.0,1.5,16.0,517.0,675.35,535.54
2018,12,8,12,45,889.5,68.5,1.4,16.0,506.0,674.7,534.45
2018,12,8,13,0,885.0,68.0,1.3,16.0,495.0,670.87,531.19
2018,12,8,13,15,875.5,67.0,1.25,16.0,476.5,660.05,523.39
2018,12,8,13,30,866.0,66.0,1.2,16.0,458.0,646.26,513.24
2018,12,8,13,45,851.0,65.0,1.15,16.0,432.5,626.12,498.15
2018,12,8,14,0,836.0,64.0,1.1,16.0,407.0,607.37,483.77
2018,12,8,14,15,816.5,62.5,1.1,16.0,376.5,579.01,462.47
2018,12,8,14,30,797.0,61.0,1.1,16.0,346.0,548.7,439.25
2018,12,8,14,45,738.0,62.5,1.1,15.95,305.0,497.98,399.8
2018,12,8,15,0,679.0,64.0,1.1,15.9,264.0,450.62,361.98
2018,12,8,15,15,580.5,63.5,1.1,15.9,217.0,380.14,305.15
2018,12,8,15,30,482.0,63.0,1.1,15.9,170.0,313.97,250.55
2018,12,8,15,45,444.5,52.0,1.1,15.7,134.5,268.01,210.89
2018,12,8,16,0,407.0,41.0,1.1,15.5,99.0,223.83,171.21
2018,12,8,16,15,326.0,32.5,1.2,15.4,68.5,169.34,120.04
2018,12,8,16,30,245.0,24.0,1.3,15.3,38.0,113.3,18.45
2018,12,8,16,45,122.5,12.0,1.35,15.2,19.0,44.42,0.0
2018,12,8,17,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,9,7,15,8.0,8.5,2.5,14.45,9.0,8.36,0.0
2018,12,9,7,30,16.0,17.0,2.5,14.5,18.0,15.94,0.0
2018,12,9,7,45,32.0,31.5,2.5,14.6,35.0,30.16,16.21
2018,12,9,8,0,48.0,46.0,2.5,14.7,52.0,47.74,31.74
2018,12,9,8,15,43.0,61.5,2.45,14.75,68.5,64.95,46.89
2018,12,9,8,30,38.0,77.0,2.4,14.8,85.0,81.55,61.64
2018,12,9,8,45,89.0,94.5,2.4,14.85,118.5,113.82,87.46
2018,12,9,9,0,140.0,112.0,2.4,14.9,152.0,150.51,117.43
2018,12,9,9,15,166.5,127.0,2.35,14.95,180.5,181.26,143.32
2018,12,9,9,30,193.0,142.0,2.3,15.0,209.0,214.12,170.89
2018,12,9,9,45,176.5,154.5,2.25,15.0,220.5,228.65,183.71
2018,12,9,10,0,160.0,167.0,2.2,15.0,232.0,241.59,194.84
2018,12,9,10,15,98.5,159.0,2.15,15.1,200.0,209.97,169.34
2018,12,9,10,30,37.0,151.0,2.1,15.2,168.0,170.08,136.46
2018,12,9,10,45,60.5,172.5,2.05,15.25,201.0,206.71,166.57
2018,12,9,11,0,84.0,194.0,2.0,15.3,234.0,244.89,197.49
2018,12,9,11,15,102.5,207.0,2.0,15.35,257.0,272.33,219.55
2018,12,9,11,30,121.0,220.0,2.0,15.4,280.0,306.04,246.45
2018,12,9,11,45,96.0,216.5,2.0,15.45,264.5,283.65,228.18
2018,12,9,12,0,71.0,213.0,2.0,15.5,249.0,265.73,213.53
2018,12,9,12,15,93.5,216.0,1.95,15.5,263.0,285.4,229.78
2018,12,9,12,30,116.0,219.0,1.9,15.5,277.0,312.06,251.3
2018,12,9,12,45,213.5,203.5,1.9,15.5,307.5,361.13,292.23
2018,12,9,13,0,311.0,188.0,1.9,15.5,338.0,416.99,337.69
2018,12,9,13,15,367.0,173.5,1.75,15.5,344.0,437.5,354.2
2018,12,9,13,30,423.0,159.0,1.6,15.5,350.0,464.1,375.14
2018,12,9,13,45,397.5,154.0,1.45,15.45,325.5,438.47,354.6
2018,12,9,14,0,372.0,149.0,1.3,15.4,301.0,412.06,333.65
2018,12,9,14,15,326.0,143.0,1.3,15.35,269.0,363.79,295.8
2018,12,9,14,30,280.0,137.0,1.3,15.3,237.0,324.45,264.36
2018,12,9,14,45,248.5,125.0,1.25,15.25,207.0,287.37,234.34
2018,12,9,15,0,217.0,113.0,1.2,15.2,177.0,251.22,204.56
2018,12,9,15,15,187.5,98.5,1.2,15.2,148.0,214.22,173.65
2018,12,9,15,30,158.0,84.0,1.2,15.2,119.0,178.6,143.35
2018,12,9,15,45,132.5,68.5,1.2,15.05,93.5,145.06,114.38
2018,12,9,16,0,107.0,53.0,1.2,14.9,68.0,113.08,86.28
2018,12,9,16,15,77.5,36.0,1.2,14.85,45.0,79.15,55.11
2018,12,9,16,30,48.0,19.0,1.2,14.8,22.0,41.61,3.9
2018,12,9,16,45,35.0,11.0,1.25,14.75,12.0,20.15,0.0
2018,12,9,17,0,22.0,3.0,1.3,14.7,2.0,0.0,0.0
2018,12,9,17,15,11.0,1.5,1.2,14.7,1.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,10,7,15,2.0,7.5,3.85,12.95,7.5,7.37,0.0
2018,12,10,7,30,4.0,15.0,3.9,13.0,15.0,14.42,0.0
2018,12,10,7,45,27.0,31.0,4.0,13.05,34.5,29.95,15.94
2018,12,10,8,0,50.0,47.0,4.1,13.1,54.0,48.64,32.55
2018,12,10,8,15,80.5,64.0,4.15,13.15,79.0,72.4,51.74
2018,12,10,8,30,111.0,81.0,4.2,13.2,104.0,99.36,73.99
2018,12,10,8,45,152.5,94.5,4.3,13.3,133.5,128.52,98.16
2018,12,10,9,0,194.0,108.0,4.4,13.4,163.0,162.75,127.05
2018,12,10,9,15,386.5,98.5,4.45,13.45,226.5,227.91,179.0
2018,12,10,9,30,579.0,89.0,4.5,13.5,290.0,308.84,245.54
2018,12,10,9,45,501.5,110.0,4.55,13.6,295.5,321.57,259.55
2018,12,10,10,0,424.0,131.0,4.6,13.7,301.0,328.89,267.89
2018,12,10,10,15,376.0,152.0,4.65,13.85,310.0,343.81,281.23
2018,12,10,10,30,328.0,173.0,4.7,14.0,319.0,350.54,287.23
2018,12,10,10,45,240.5,184.5,4.7,14.1,294.0,325.97,267.12
2018,12,10,11,0,153.0,196.0,4.7,14.2,269.0,291.0,237.95
2018,12,10,11,15,145.5,204.5,4.65,14.35,275.5,300.18,245.29
2018,12,10,11,30,138.0,213.0,4.6,14.5,282.0,308.71,251.91
2018,12,10,11,45,188.5,201.5,4.55,14.6,296.0,331.47,271.34
2018,12,10,12,0,239.0,190.0,4.5,14.7,310.0,361.46,296.44
2018,12,10,12,15,499.0,142.5,4.5,14.8,391.5,490.7,404.13
2018,12,10,12,30,759.0,95.0,4.5,14.9,473.0,616.3,505.94
2018,12,10,12,45,750.5,95.0,4.5,15.0,462.5,613.65,503.4
2018,12,10,13,0,742.0,95.0,4.5,15.1,452.0,610.46,500.94
2018,12,10,13,15,791.0,81.0,4.6,15.15,448.5,622.53,511.74
2018,12,10,13,30,840.0,67.0,4.7,15.2,445.0,628.94,518.0
2018,12,10,13,45,830.0,65.0,4.8,15.25,421.5,615.24,507.43
2018,12,10,14,0,820.0,63.0,4.9,15.3,398.0,595.03,491.7
2018,12,10,14,15,803.0,61.0,5.05,15.3,368.5,568.11,470.49
2018,12,10,14,30,786.0,59.0,5.2,15.3,339.0,539.17,447.12
2018,12,10,14,45,761.0,56.5,5.3,15.3,304.5,503.39,417.43
2018,12,10,15,0,736.0,54.0,5.4,15.3,270.0,466.51,386.0
2018,12,10,15,15,695.0,50.5,5.4,15.3,231.0,419.64,345.33
2018,12,10,15,30,654.0,47.0,5.4,15.3,192.0,373.35,304.0
2018,12,10,15,45,591.0,42.0,5.35,15.05,152.5,316.84,253.57
2018,12,10,16,0,528.0,37.0,5.3,14.8,113.0,263.31,204.36
2018,12,10,16,15,419.0,30.5,5.3,14.6,77.5,200.26,143.94
2018,12,10,16,30,310.0,24.0,5.3,14.4,42.0,133.81,25.51
2018,12,10,16,45,182.0,15.0,5.3,14.2,23.0,63.38,0.0
2018,12,10,17,0,54.0,6.0,5.3,14.0,4.0,0.0,0.0
2018,12,10,17,15,27.0,3.0,5.25,13.9,2.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,5.2,13.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,5.15,13.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,11,7,15,126.0,10.0,3.75,12.85,15.5,9.83,0.0
2018,12,11,7,30,252.0,20.0,3.7,13.0,31.0,19.66,0.0
2018,12,11,7,45,397.0,26.5,3.7,13.1,67.0,35.84,12.97
2018,12,11,8,0,542.0,33.0,3.7,13.2,103.0,77.26,37.09
2018,12,11,8,15,612.5,38.0,3.75,13.35,144.0,120.39,68.49
2018,12,11,8,30,683.0,43.0,3.8,13.5,185.0,169.95,109.22
2018,12,11,8,45,725.5,46.0,3.85,13.7,225.0,216.93,151.29
2018,12,11,9,0,768.0,49.0,3.9,13.9,265.0,266.71,196.59
2018,12,11,9,15,794.0,52.0,3.9,14.05,301.5,313.58,239.88
2018,12,11,9,30,820.0,55.0,3.9,14.2,338.0,361.06,283.02
2018,12,11,9,45,823.0,60.0,3.9,14.4,366.5,401.6,319.85
2018,12,11,10,0,826.0,65.0,3.9,14.6,395.0,440.39,354.23
2018,12,11,10,15,851.5,64.0,3.95,14.8,423.5,480.54,388.84
2018,12,11,10,30,877.0,63.0,4.0,15.0,452.0,520.87,422.8
2018,12,11,10,45,884.5,64.5,4.0,15.15,471.0,553.14,449.71
2018,12,11,11,0,892.0,66.0,4.0,15.3,490.0,583.15,474.29
2018,12,11,11,15,896.0,66.5,4.15,15.4,501.5,607.55,494.54
2018,12,11,11,30,900.0,67.0,4.3,15.5,513.0,629.21,512.56
2018,12,11,11,45,900.0,68.0,4.4,15.6,517.0,646.06,526.47
2018,12,11,12,0,900.0,69.0,4.5,15.7,521.0,659.86,537.88
2018,12,11,12,15,898.0,68.5,4.65,15.8,517.5,667.54,544.74
2018,12,11,12,30,896.0,68.0,4.8,15.9,514.0,672.03,548.96
2018,12,11,12,45,891.0,67.5,4.9,15.95,503.0,671.34,548.98
2018,12,11,13,0,886.0,67.0,5.0,16.0,492.0,667.49,546.68
2018,12,11,13,15,877.0,65.5,5.1,16.0,473.5,656.72,539.23
2018,12,11,13,30,868.0,64.0,5.2,16.0,455.0,642.97,529.12
2018,12,11,13,45,854.0,63.0,5.35,16.0,430.0,623.76,514.61
2018,12,11,14,0,840.0,62.0,5.5,16.0,405.0,601.99,497.76
2018,12,11,14,15,820.5,60.0,5.5,15.95,374.0,577.18,477.71
2018,12,11,14,30,801.0,58.0,5.5,15.9,343.0,546.51,452.64
2018,12,11,14,45,772.5,55.5,5.55,15.85,307.5,508.49,421.15
2018,12,11,15,0,744.0,53.0,5.6,15.8,272.0,469.53,388.03
2018,12,11,15,15,664.5,53.5,5.6,15.8,228.0,407.77,335.27
2018,12,11,15,30,585.0,54.0,5.6,15.8,184.0,352.13,286.48
2018,12,11,15,45,508.5,47.5,5.2,15.4,143.5,290.84,232.55
2018,12,11,16,0,432.0,41.0,4.8,15.0,103.0,233.99,181.48
2018,12,11,16,15,354.0,32.5,4.8,14.8,72.0,179.58,129.02
2018,12,11,16,30,276.0,24.0,4.8,14.6,41.0,123.55,25.04
2018,12,11,16,45,161.5,15.0,4.85,14.45,22.5,57.99,0.0
2018,12,11,17,0,47.0,6.0,4.9,14.3,4.0,0.0,0.0
2018,12,11,17,15,23.5,3.0,5.15,14.25,2.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,6.05,14.15,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,6.15,14.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,6.35,14.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,6.1,14.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,5.9,14.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,5.7,14.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,12,7,15,33.0,8.5,5.5,14.5,10.0,8.36,0.0
2018,12,12,7,30,66.0,17.0,5.4,14.6,20.0,16.71,0.0
2018,12,12,7,45,146.0,30.5,5.25,14.65,46.0,30.62,13.46
2018,12,12,8,0,226.0,44.0,5.1,14.7,72.0,59.31,34.28
2018,12,12,8,15,272.5,54.0,5.05,14.8,101.0,88.17,56.1
2018,12,12,8,30,319.0,64.0,5.0,14.9,130.0,121.37,83.22
2018,12,12,8,45,325.5,76.5,5.0,14.95,156.0,151.98,110.92
2018,12,12,9,0,332.0,89.0,5.0,15.0,182.0,182.79,139.03
2018,12,12,9,15,518.5,79.5,4.95,15.1,247.0,250.98,194.07
2018,12,12,9,30,705.0,70.0,4.9,15.2,312.0,332.79,261.6
2018,12,12,9,45,742.5,70.0,4.8,15.3,346.0,377.71,301.31
2018,12,12,10,0,780.0,70.0,4.7,15.4,380.0,423.6,341.17
2018,12,12,10,15,761.5,78.5,4.7,15.55,397.5,452.32,366.7
2018,12,12,10,30,743.0,87.0,4.7,15.7,415.0,477.7,388.77
2018,12,12,10,45,796.5,79.0,4.75,15.85,444.5,521.35,425.16
2018,12,12,11,0,850.0,71.0,4.8,16.0,474.0,563.24,459.72
2018,12,12,11,15,877.0,68.0,4.95,16.05,492.5,596.51,487.36
2018,12,12,11,30,904.0,65.0,5.1,16.1,511.0,628.05,513.4
2018,12,12,11,45,906.5,64.5,5.25,16.2,515.5,644.93,527.58
2018,12,12,12,0,909.0,64.0,5.4,16.3,520.0,658.78,539.32
2018,12,12,12,15,907.5,64.5,5.6,16.35,517.5,668.08,547.6
2018,12,12,12,30,906.0,65.0,5.8,16.4,515.0,674.17,553.11
2018,12,12,12,45,901.0,65.5,6.0,16.45,505.0,674.75,554.31
2018,12,12,13,0,896.0,66.0,6.2,16.5,495.0,672.14,553.14
2018,12,12,13,15,887.5,65.0,6.25,16.5,477.0,662.34,546.13
2018,12,12,13,30,879.0,64.0,6.3,16.5,459.0,649.53,536.43
2018,12,12,13,45,865.5,63.0,6.35,16.55,434.5,630.62,521.59
2018,12,12,14,0,852.0,62.0,6.4,16.6,410.0,609.1,504.43
2018,12,12,14,15,833.0,60.0,6.3,16.6,379.0,584.48,484.12
2018,12,12,14,30,814.0,58.0,6.2,16.6,348.0,553.93,458.77
2018,12,12,14,45,703.5,65.5,6.1,16.6,297.5,481.31,398.56
2018,12,12,15,0,593.0,73.0,6.0,16.6,247.0,414.95,342.6
2018,12,12,15,15,507.5,69.5,6.0,16.6,203.5,350.24,287.65
2018,12,12,15,30,422.0,66.0,6.0,16.6,160.0,289.22,234.99
2018,12,12,15,45,353.5,57.0,5.5,16.2,124.5,233.03,185.93
2018,12,12,16,0,285.0,48.0,5.0,15.8,89.0,183.33,141.77
2018,12,12,16,15,262.5,35.5,4.9,15.65,63.0,150.61,107.91
2018,12,12,16,30,240.0,23.0,4.8,15.5,37.0,111.87,24.15
2018,12,12,16,45,148.0,15.0,4.7,15.35,21.0,54.47,0.0
2018,12,12,17,0,56.0,7.0,4.6,15.2,5.0,0.0,0.0
2018,12,12,17,15,28.0,3.5,4.5,15.15,2.5,0.0,0.0
2018,12,12,17,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,13,7,15,117.5,9.5,3.7,12.4,14.0,9.34,0.0
2018,12,13,7,30,235.0,19.0,3.7,12.6,28.0,18.68,0.0
2018,12,13,7,45,376.5,26.0,3.7,12.75,62.5,32.85,11.2
2018,12,13,8,0,518.0,33.0,3.7,12.9,97.0,72.9,34.77
2018,12,13,8,15,590.0,37.5,3.6,13.1,137.0,114.18,64.28
2018,12,13,8,30,662.0,42.0,3.5,13.3,177.0,162.09,103.24
2018,12,13,8,45,707.5,45.0,3.45,13.5,217.0,208.57,144.55
2018,12,13,9,0,753.0,48.0,3.4,13.7,257.0,258.19,189.43
2018,12,13,9,15,784.5,50.0,3.3,13.95,294.0,305.05,232.36
2018,12,13,9,30,816.0,52.0,3.2,14.2,331.0,352.73,275.31
2018,12,13,9,45,838.5,53.0,3.15,14.5,363.0,396.51,314.34
2018,12,13,10,0,861.0,54.0,3.1,14.8,395.0,439.99,352.12
2018,12,13,10,15,874.5,55.0,3.05,15.1,421.0,478.57,385.08
2018,12,13,10,30,888.0,56.0,3.0,15.4,447.0,515.64,415.95
2018,12,13,10,45,896.5,57.5,3.0,15.75,466.5,548.84,443.04
2018,12,13,11,0,905.0,59.0,3.0,16.1,486.0,579.81,467.76
2018,12,13,11,15,910.0,59.0,2.95,16.3,498.0,604.64,487.41
2018,12,13,11,30,915.0,59.0,2.9,16.5,510.0,626.74,504.59
2018,12,13,11,45,916.5,60.0,2.85,16.7,515.0,644.9,518.45
2018,12,13,12,0,918.0,61.0,2.8,16.9,520.0,660.01,529.77
2018,12,13,12,15,916.0,61.0,2.6,17.0,517.0,668.58,535.55
2018,12,13,12,30,914.0,61.0,2.4,17.1,514.0,673.9,538.4
2018,12,13,12,45,907.0,61.5,2.25,17.2,503.5,673.26,537.13
2018,12,13,13,0,900.0,62.0,2.1,17.3,493.0,669.4,533.59
2018,12,13,13,15,891.0,62.0,2.05,17.35,475.5,660.51,527.13
2018,12,13,13,30,882.0,62.0,2.0,17.4,458.0,648.61,518.24
2018,12,13,13,45,867.5,61.0,1.95,17.5,433.0,629.12,503.37
2018,12,13,14,0,853.0,60.0,1.9,17.6,408.0,607.03,486.36
2018,12,13,14,15,834.0,58.5,1.8,17.55,377.5,579.24,464.75
2018,12,13,14,30,815.0,57.0,1.7,17.5,347.0,553.22,443.94
2018,12,13,14,45,786.5,55.0,1.65,17.45,311.5,515.65,414.11
2018,12,13,15,0,758.0,53.0,1.6,17.4,276.0,477.07,382.72
2018,12,13,15,15,716.5,50.0,1.6,17.4,236.5,430.11,343.98
2018,12,13,15,30,675.0,47.0,1.6,17.4,197.0,383.64,304.36
2018,12,13,15,45,608.0,42.5,1.5,16.95,156.5,325.34,254.54
2018,12,13,16,0,541.0,38.0,1.4,16.5,116.0,270.11,205.78
2018,12,13,16,15,428.5,31.5,1.5,16.35,80.0,205.35,146.01
2018,12,13,16,30,316.0,25.0,1.6,16.2,44.0,137.46,33.29
2018,12,13,16,45,185.5,16.0,1.65,16.05,24.5,65.65,0.0
2018,12,13,17,0,55.0,7.0,1.7,15.9,5.0,0.0,0.0
2018,12,13,17,15,27.5,3.5,1.85,15.75,2.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,6.2,15.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,6.4,15.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,6.5,15.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.6,15.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.7,15.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.8,15.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.95,15.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,7.25,15.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,7.4,15.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,4.5,7.45,15.75,4.5,4.42,0.0
2018,12,14,7,30,0.0,9.0,7.5,15.8,9.0,8.85,0.0
2018,12,14,7,45,0.0,18.0,7.6,15.85,18.0,17.37,5.94
2018,12,14,8,0,0.0,27.0,7.7,15.9,27.0,26.07,15.48
2018,12,14,8,15,0.0,40.0,7.7,15.9,40.0,38.59,26.46
2018,12,14,8,30,0.0,53.0,7.7,15.9,53.0,51.14,37.37
2018,12,14,8,45,0.0,62.0,7.75,15.95,62.0,59.9,45.01
2018,12,14,9,0,0.0,71.0,7.8,16.0,71.0,68.67,52.55
2018,12,14,9,15,0.0,66.5,7.75,16.05,66.5,64.3,48.89
2018,12,14,9,30,0.0,62.0,7.7,16.1,62.0,59.92,45.17
2018,12,14,9,45,0.0,53.5,7.65,16.1,53.5,51.69,38.17
2018,12,14,10,0,0.0,45.0,7.6,16.1,45.0,43.46,31.18
2018,12,14,10,15,26.0,98.5,7.55,16.15,110.0,109.58,86.77
2018,12,14,10,30,52.0,152.0,7.5,16.2,175.0,178.45,144.1
2018,12,14,10,45,78.0,178.5,7.5,16.2,214.5,221.96,180.17
2018,12,14,11,0,104.0,205.0,7.5,16.2,254.0,267.31,217.58
2018,12,14,11,15,245.5,189.5,7.5,16.25,309.0,347.29,284.94
2018,12,14,11,30,387.0,174.0,7.5,16.3,364.0,429.14,353.36
2018,12,14,11,45,472.0,161.0,7.5,16.3,395.0,476.7,393.21
2018,12,14,12,0,557.0,148.0,7.5,16.3,426.0,524.93,433.44
2018,12,14,12,15,561.0,147.0,7.35,16.35,426.0,533.49,440.4
2018,12,14,12,30,565.0,146.0,7.2,16.4,426.0,540.1,445.81
2018,12,14,12,45,626.5,127.0,7.1,16.4,431.5,566.39,468.01
2018,12,14,13,0,688.0,108.0,7.0,16.4,437.0,586.96,485.57
2018,12,14,13,15,645.0,110.5,6.8,16.4,410.0,559.88,463.43
2018,12,14,13,30,602.0,113.0,6.6,16.4,383.0,530.88,439.75
2018,12,14,13,45,391.5,140.5,6.4,16.4,312.5,418.35,346.26
2018,12,14,14,0,181.0,168.0,6.2,16.4,242.0,298.8,245.74
2018,12,14,14,15,175.5,152.5,6.1,16.35,220.0,275.84,227.24
2018,12,14,14,30,170.0,137.0,6.0,16.3,198.0,252.45,208.01
2018,12,14,14,45,133.0,123.0,5.85,16.25,167.5,212.88,174.69
2018,12,14,15,0,96.0,109.0,5.7,16.2,137.0,174.79,142.37
2018,12,14,15,15,87.0,95.0,5.7,16.2,117.5,152.63,123.38
2018,12,14,15,30,78.0,81.0,5.7,16.2,98.0,130.81,104.38
2018,12,14,15,45,41.0,64.5,5.3,16.0,73.5,88.41,68.15
2018,12,14,16,0,4.0,48.0,4.9,15.8,49.0,51.21,36.58
2018,12,14,16,15,26.5,33.5,4.8,15.7,35.5,46.57,30.64
2018,12,14,16,30,49.0,19.0,4.7,15.6,22.0,42.15,7.87
2018,12,14,16,45,47.0,12.5,4.6,15.45,13.5,24.97,0.0
2018,12,14,17,0,45.0,6.0,4.5,15.3,5.0,0.0,0.0
2018,12,14,17,15,22.5,3.0,4.4,15.3,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,15,7,15,20.5,7.0,4.15,14.45,7.5,0.0,0.0
2018,12,15,7,30,41.0,14.0,4.2,14.6,15.0,13.76,0.0
2018,12,15,7,45,88.0,28.0,4.25,14.75,36.5,26.63,10.52
2018,12,15,8,0,135.0,42.0,4.3,14.9,58.0,49.32,29.48
2018,12,15,8,15,177.0,55.5,4.35,15.05,85.5,75.56,49.6
2018,12,15,8,30,219.0,69.0,4.4,15.2,113.0,105.92,74.11
2018,12,15,8,45,177.0,83.5,4.5,15.35,124.0,122.36,91.04
2018,12,15,9,0,135.0,98.0,4.6,15.5,135.0,133.46,103.03
2018,12,15,9,15,150.0,117.0,4.6,15.7,163.5,163.89,129.04
2018,12,15,9,30,165.0,136.0,4.6,15.9,192.0,195.58,155.91
2018,12,15,9,45,284.5,134.5,4.65,16.05,242.0,251.78,201.9
2018,12,15,10,0,404.0,133.0,4.7,16.2,292.0,317.91,256.37
2018,12,15,10,15,374.0,148.5,4.55,16.35,303.0,335.59,271.64
2018,12,15,10,30,344.0,164.0,4.4,16.5,314.0,346.21,280.75
2018,12,15,10,45,299.5,180.5,4.3,16.65,315.5,351.25,284.81
2018,12,15,11,0,255.0,197.0,4.2,16.8,317.0,353.1,285.9
2018,12,15,11,15,285.0,198.0,4.05,16.85,335.0,379.23,307.16
2018,12,15,11,30,315.0,199.0,3.9,16.9,353.0,405.78,328.55
2018,12,15,11,45,340.0,197.0,3.75,16.95,365.0,426.02,344.83
2018,12,15,12,0,365.0,195.0,3.6,17.0,377.0,445.86,360.71
2018,12,15,12,15,411.0,183.0,3.6,17.05,387.0,474.59,383.99
2018,12,15,12,30,457.0,171.0,3.6,17.1,397.0,496.12,401.67
2018,12,15,12,45,485.5,161.0,3.6,17.1,396.5,506.88,410.8
2018,12,15,13,0,514.0,151.0,3.6,17.1,396.0,515.79,418.51
2018,12,15,13,15,503.0,147.0,3.65,17.1,380.0,503.4,409.17
2018,12,15,13,30,492.0,143.0,3.7,17.1,364.0,489.28,398.46
2018,12,15,13,45,466.0,140.0,3.75,17.1,340.0,465.14,379.58
2018,12,15,14,0,440.0,137.0,3.8,17.1,316.0,439.99,359.71
2018,12,15,14,15,288.0,130.5,3.85,17.0,244.0,325.51,267.06
2018,12,15,14,30,136.0,124.0,3.9,16.9,172.0,217.06,177.2
2018,12,15,14,45,68.0,100.0,3.95,16.85,124.0,142.51,114.95
2018,12,15,15,0,0.0,76.0,4.0,16.8,76.0,74.89,57.57
2018,12,15,15,15,0.0,65.5,4.0,16.8,65.5,64.37,48.71
2018,12,15,15,30,0.0,55.0,4.0,16.8,55.0,53.86,39.7
2018,12,15,15,45,0.0,43.5,4.25,16.45,43.5,42.23,29.71
2018,12,15,16,0,0.0,32.0,4.5,16.1,32.0,30.9,19.88
2018,12,15,16,15,24.0,22.5,4.7,15.9,24.0,34.87,21.54
2018,12,15,16,30,48.0,13.0,4.9,15.7,16.0,33.08,5.74
2018,12,15,16,45,48.0,10.0,5.05,15.55,10.5,22.83,0.0
2018,12,15,17,0,48.0,7.0,5.2,15.4,5.0,0.0,0.0
2018,12,15,17,15,24.0,3.5,5.3,15.3,2.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,5.7,15.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.6,15.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.65,15.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.85,15.4,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.95,15.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,6.05,15.6,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,6.05,15.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,6.05,15.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.25,15.6,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.3,15.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,12,16,7,15,0.0,3.5,6.05,15.6,3.5,0.0,0.0
2018,12,16,7,30,0.0,7.0,6.1,15.7,7.0,6.88,0.0
2018,12,16,7,45,0.0,15.0,6.15,15.8,15.0,14.47,3.39
2018,12,16,8,0,0.0,23.0,6.2,15.9,23.0,22.2,12.26
2018,12,16,8,15,0.0,32.0,6.4,16.0,32.0,30.9,20.03
2018,12,16,8,30,0.0,41.0,6.6,16.1,41.0,39.6,27.65
2018,12,16,8,45,0.0,50.0,6.8,16.2,50.0,48.31,35.19
2018,12,16,9,0,0.0,59.0,7.0,16.3,59.0,57.02,42.66
2018,12,16,9,15,0.0,64.5,7.0,16.35,64.5,62.36,47.2
2018,12,16,9,30,0.0,70.0,7.0,16.4,70.0,67.7,51.67
2018,12,16,9,45,0.0,64.5,7.0,16.5,64.5,62.34,47.09
2018,12,16,10,0,0.0,59.0,7.0,16.6,59.0,57.01,42.53
2018,12,16,10,15,0.0,69.5,6.95,16.6,69.5,67.19,51.01
2018,12,16,10,30,0.0,80.0,6.9,16.6,80.0,77.37,59.46
2018,12,16,10,45,0.0,94.0,6.9,16.65,94.0,91.16,70.87
2018,12,16,11,0,0.0,108.0,6.9,16.7,108.0,105.06,82.33
2018,12,16,11,15,5.0,115.5,6.85,16.7,118.0,115.5,91.01
2018,12,16,11,30,10.0,123.0,6.8,16.7,128.0,126.21,99.92
2018,12,16,11,45,10.0,107.0,6.75,16.7,112.0,110.35,86.78
2018,12,16,12,0,10.0,91.0,6.7,16.7,96.0,94.54,73.69
2018,12,16,12,15,5.0,76.0,6.7,16.7,78.5,76.74,58.76
2018,12,16,12,30,0.0,61.0,6.7,16.7,61.0,58.96,43.82
2018,12,16,12,45,8.5,63.0,6.7,16.7,67.0,66.5,50.4
2018,12,16,13,0,17.0,65.0,6.7,16.7,73.0,75.48,58.18
2018,12,16,13,15,8.5,63.0,6.75,16.7,67.0,66.46,50.45
2018,12,16,13,30,0.0,61.0,6.8,16.7,61.0,58.96,43.97
2018,12,16,13,45,0.0,66.5,6.9,16.7,66.5,64.28,48.5
2018,12,16,14,0,0.0,72.0,7.0,16.7,72.0,69.61,53.04
2018,12,16,14,15,0.0,63.0,7.1,16.7,63.0,60.89,45.79
2018,12,16,14,30,0.0,54.0,7.2,16.7,54.0,52.17,38.5
2018,12,16,14,45,0.0,40.0,7.3,16.7,40.0,38.62,27.09
2018,12,16,15,0,0.0,26.0,7.4,16.7,26.0,25.09,15.64
2018,12,16,15,15,0.0,18.5,7.4,16.7,18.5,17.84,9.47
2018,12,16,15,30,0.0,11.0,7.4,16.7,11.0,10.6,3.3
2018,12,16,15,45,0.0,9.5,7.45,16.55,9.5,9.16,2.02
2018,12,16,16,0,0.0,8.0,7.5,16.4,8.0,7.71,0.71
2018,12,16,16,15,11.0,7.5,7.35,16.4,8.0,11.87,3.57
2018,12,16,16,30,22.0,7.0,7.2,16.4,8.0,16.46,0.46
2018,12,16,16,45,22.0,6.0,7.1,16.35,6.0,11.88,0.0
2018,12,16,17,0,22.0,5.0,7.0,16.3,4.0,0.0,0.0
2018,12,16,17,15,11.0,2.5,6.8,16.3,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.6,16.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.35,16.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,6.1,16.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.95,16.3,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.8,16.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,5.4,16.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,5.3,16.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,5.05,16.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,17,7,15,106.5,8.5,2.65,13.95,12.0,0.0,0.0
2018,12,17,7,30,213.0,17.0,2.6,14.1,24.0,16.71,0.0
2018,12,17,7,45,355.0,24.0,2.55,14.25,56.5,27.07,7.08
2018,12,17,8,0,497.0,31.0,2.5,14.4,89.0,65.0,29.51
2018,12,17,8,15,572.5,36.0,2.4,14.5,128.5,105.55,57.46
2018,12,17,8,30,648.0,41.0,2.3,14.6,168.0,153.15,95.17
2018,12,17,8,45,695.0,44.0,2.2,14.7,207.5,199.0,135.25
2018,12,17,9,0,742.0,47.0,2.1,14.8,247.0,248.19,179.16
2018,12,17,9,15,768.5,50.0,2.0,14.9,283.0,293.92,220.88
2018,12,17,9,30,795.0,53.0,1.9,15.0,319.0,340.41,262.53
2018,12,17,9,45,809.0,57.0,1.8,15.1,350.5,383.47,300.61
2018,12,17,10,0,823.0,61.0,1.7,15.2,382.0,425.71,336.89
2018,12,17,10,15,837.0,62.5,1.75,15.3,408.0,463.14,368.92
2018,12,17,10,30,851.0,64.0,1.8,15.4,434.0,500.03,399.75
2018,12,17,10,45,859.5,65.0,1.85,15.55,453.0,531.88,425.96
2018,12,17,11,0,868.0,66.0,1.9,15.7,472.0,561.63,450.02
2018,12,17,11,15,874.0,67.0,2.0,15.75,485.0,587.64,471.21
2018,12,17,11,30,880.0,68.0,2.1,15.8,498.0,611.11,490.18
2018,12,17,11,45,843.0,76.5,2.25,15.85,492.0,616.26,494.91
2018,12,17,12,0,806.0,85.0,2.4,15.9,486.0,614.88,494.68
2018,12,17,12,15,733.5,102.0,2.45,15.9,465.5,597.92,481.63
2018,12,17,12,30,661.0,119.0,2.5,15.9,445.0,575.62,464.42
2018,12,17,12,45,462.0,155.0,2.55,15.95,380.5,484.19,392.04
2018,12,17,13,0,263.0,191.0,2.6,16.0,316.0,386.83,313.42
2018,12,17,13,15,260.5,181.5,2.6,16.05,302.0,374.94,304.77
2018,12,17,13,30,258.0,172.0,2.6,16.1,288.0,362.06,294.89
2018,12,17,13,45,322.0,155.5,2.6,16.1,292.5,382.54,312.57
2018,12,17,14,0,386.0,139.0,2.6,16.1,297.0,408.57,334.06
2018,12,17,14,15,327.0,131.5,2.55,16.1,258.5,350.33,287.12
2018,12,17,14,30,268.0,124.0,2.5,16.1,220.0,301.71,247.45
2018,12,17,14,45,316.0,110.5,2.45,16.05,212.5,315.93,259.14
2018,12,17,15,0,364.0,97.0,2.4,16.0,205.0,318.39,260.62
2018,12,17,15,15,365.5,84.0,2.4,16.0,179.5,294.06,239.58
2018,12,17,15,30,367.0,71.0,2.4,16.0,154.0,268.49,216.81
2018,12,17,15,45,326.5,60.0,2.25,15.7,122.5,225.99,179.63
2018,12,17,16,0,286.0,49.0,2.1,15.4,91.0,185.81,143.66
2018,12,17,16,15,227.5,37.0,2.05,15.3,63.5,140.84,101.8
2018,12,17,16,30,169.0,25.0,2.0,15.2,36.0,94.18,31.48
2018,12,17,16,45,111.5,16.0,2.0,15.1,20.5,46.15,0.0
2018,12,17,17,0,54.0,7.0,2.0,15.0,5.0,0.0,0.0
2018,12,17,17,15,27.0,3.5,2.0,14.95,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
