Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,7,15,35.0,6.0,1.5,14.4,7.0,0.0,0.0
2018,12,18,7,30,70.0,12.0,1.5,14.5,14.0,11.8,0.0
2018,12,18,7,45,113.0,27.0,1.5,14.6,37.0,25.36,7.99
2018,12,18,8,0,156.0,42.0,1.5,14.7,60.0,49.77,29.11
2018,12,18,8,15,274.0,51.5,1.5,14.85,98.5,82.3,50.95
2018,12,18,8,30,392.0,61.0,1.5,15.0,137.0,126.7,83.74
2018,12,18,8,45,558.0,55.0,1.45,15.15,190.0,178.32,122.69
2018,12,18,9,0,724.0,49.0,1.4,15.3,243.0,244.09,175.35
2018,12,18,9,15,754.5,51.0,1.4,15.4,279.0,289.24,216.09
2018,12,18,9,30,785.0,53.0,1.4,15.5,315.0,335.51,257.25
2018,12,18,9,45,804.5,55.5,1.35,15.6,346.5,378.77,295.19
2018,12,18,10,0,824.0,58.0,1.3,15.7,378.0,420.86,331.17
2018,12,18,10,15,839.0,59.5,1.25,15.8,404.5,459.61,363.57
2018,12,18,10,30,854.0,61.0,1.2,15.9,431.0,497.1,394.05
2018,12,18,10,45,864.5,61.5,1.15,16.0,450.5,529.6,419.95
2018,12,18,11,0,875.0,62.0,1.1,16.1,470.0,560.1,443.67
2018,12,18,11,15,881.0,62.0,1.0,16.2,482.5,585.22,462.41
2018,12,18,11,30,887.0,62.0,0.9,16.3,495.0,607.77,478.73
2018,12,18,11,45,889.5,62.5,0.8,16.35,500.5,625.99,491.51
2018,12,18,12,0,892.0,63.0,0.7,16.4,506.0,641.29,501.82
2018,12,18,12,15,891.0,63.0,0.75,16.5,504.0,650.75,509.43
2018,12,18,12,30,890.0,63.0,0.8,16.6,502.0,657.08,514.76
2018,12,18,12,45,885.5,62.5,0.85,16.65,492.0,657.4,515.65
2018,12,18,13,0,881.0,62.0,0.9,16.7,482.0,654.57,514.42
2018,12,18,13,15,872.5,61.0,1.0,16.7,465.0,645.44,509.35
2018,12,18,13,30,864.0,60.0,1.1,16.7,448.0,633.33,501.78
2018,12,18,13,45,784.0,72.0,1.15,16.7,410.0,591.96,471.04
2018,12,18,14,0,704.0,84.0,1.2,16.7,372.0,547.94,438.04
2018,12,18,14,15,705.5,77.5,1.3,16.7,348.0,529.87,425.34
2018,12,18,14,30,707.0,71.0,1.4,16.7,324.0,506.92,408.21
2018,12,18,14,45,697.0,64.5,1.45,16.65,293.0,477.54,385.23
2018,12,18,15,0,687.0,58.0,1.5,16.6,262.0,446.4,360.08
2018,12,18,15,15,663.5,52.5,1.5,16.6,227.0,408.04,328.0
2018,12,18,15,30,640.0,47.0,1.5,16.6,192.0,369.19,294.39
2018,12,18,15,45,593.0,41.5,1.5,16.35,154.5,319.9,251.6
2018,12,18,16,0,546.0,36.0,1.5,16.1,117.0,272.45,208.83
2018,12,18,16,15,441.0,30.0,1.5,15.95,81.5,210.05,151.5
2018,12,18,16,30,336.0,24.0,1.5,15.8,46.0,145.96,54.53
2018,12,18,16,45,200.5,15.5,1.5,15.7,25.5,70.16,0.0
2018,12,18,17,0,65.0,7.0,1.5,15.6,5.0,0.0,0.0
2018,12,18,17,15,32.5,3.5,1.5,15.55,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,19,7,15,49.0,6.0,0.95,14.1,7.5,0.0,0.0
2018,12,19,7,30,98.0,12.0,0.9,14.2,15.0,11.8,0.0
2018,12,19,7,45,64.5,22.0,0.85,14.3,25.0,20.16,4.95
2018,12,19,8,0,31.0,32.0,0.8,14.4,35.0,32.73,19.72
2018,12,19,8,15,22.0,48.5,1.0,14.5,51.5,49.16,34.41
2018,12,19,8,30,13.0,65.0,1.2,14.6,68.0,64.72,48.35
2018,12,19,8,45,17.0,78.0,1.45,14.75,82.5,78.98,60.58
2018,12,19,9,0,21.0,91.0,1.7,14.9,97.0,94.36,73.66
2018,12,19,9,15,41.5,110.0,1.9,15.1,123.5,120.77,95.44
2018,12,19,9,30,62.0,129.0,2.1,15.3,150.0,149.14,118.85
2018,12,19,9,45,84.5,143.0,2.3,15.5,174.0,175.05,140.21
2018,12,19,10,0,107.0,157.0,2.5,15.7,198.0,205.49,165.24
2018,12,19,10,15,301.0,145.0,2.5,15.85,272.5,291.68,235.48
2018,12,19,10,30,495.0,133.0,2.5,16.0,347.0,391.74,316.14
2018,12,19,10,45,542.5,129.5,2.5,16.15,374.0,429.73,346.83
2018,12,19,11,0,590.0,126.0,2.5,16.3,401.0,471.38,380.21
2018,12,19,11,15,456.0,157.0,2.3,16.4,373.0,439.32,353.95
2018,12,19,11,30,322.0,188.0,2.1,16.5,345.0,396.71,319.16
2018,12,19,11,45,273.0,195.5,1.85,16.6,329.5,381.41,306.39
2018,12,19,12,0,224.0,203.0,1.6,16.7,314.0,357.39,286.59
2018,12,19,12,15,299.5,184.0,1.5,16.75,332.0,395.4,317.55
2018,12,19,12,30,375.0,165.0,1.4,16.8,350.0,434.77,348.79
2018,12,19,12,45,587.5,124.0,1.25,16.85,407.5,535.69,427.72
2018,12,19,13,0,800.0,83.0,1.1,16.9,465.0,628.87,497.63
2018,12,19,13,15,834.0,72.5,1.05,16.95,458.5,637.32,503.02
2018,12,19,13,30,868.0,62.0,1.0,17.0,452.0,638.28,503.88
2018,12,19,13,45,855.0,61.5,0.95,17.0,428.5,621.11,490.87
2018,12,19,14,0,842.0,61.0,0.9,17.0,405.0,601.34,475.93
2018,12,19,14,15,823.5,59.5,0.9,16.95,375.5,578.46,458.85
2018,12,19,14,30,805.0,58.0,0.9,16.9,346.0,549.63,437.04
2018,12,19,14,45,778.5,55.0,0.9,16.8,311.0,512.72,408.67
2018,12,19,15,0,752.0,52.0,0.9,16.7,276.0,474.68,378.6
2018,12,19,15,15,712.5,49.5,0.9,16.7,238.0,429.87,342.12
2018,12,19,15,30,673.0,47.0,0.9,16.7,200.0,385.36,304.65
2018,12,19,15,45,591.5,43.5,0.95,16.35,158.0,322.0,251.94
2018,12,19,16,0,510.0,40.0,1.0,16.0,116.0,266.64,204.02
2018,12,19,16,15,406.0,32.0,1.15,15.85,80.0,200.19,144.72
2018,12,19,16,30,302.0,24.0,1.3,15.7,44.0,135.92,54.33
2018,12,19,16,45,185.0,16.0,1.4,15.55,25.0,66.63,0.0
2018,12,19,17,0,68.0,8.0,1.5,15.4,6.0,0.0,0.0
2018,12,19,17,15,34.0,4.0,1.5,15.25,3.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,12,20,7,15,10.0,2.5,1.9,14.85,3.0,0.0,0.0
2018,12,20,7,30,20.0,5.0,1.9,14.9,6.0,4.91,0.0
2018,12,20,7,45,10.0,15.5,1.95,14.95,16.0,15.21,2.16
2018,12,20,8,0,0.0,26.0,2.0,15.0,26.0,25.11,14.5
2018,12,20,8,15,0.0,40.0,2.05,15.1,40.0,38.54,26.42
2018,12,20,8,30,0.0,54.0,2.1,15.2,54.0,52.05,38.18
2018,12,20,8,45,10.0,73.0,2.15,15.3,75.5,72.63,55.4
2018,12,20,9,0,20.0,92.0,2.2,15.4,97.0,95.03,74.13
2018,12,20,9,15,62.0,113.0,2.15,15.5,132.5,129.97,102.49
2018,12,20,9,30,104.0,134.0,2.1,15.6,168.0,170.71,135.81
2018,12,20,9,45,119.0,147.5,2.1,15.65,190.5,195.34,156.3
2018,12,20,10,0,134.0,161.0,2.1,15.7,213.0,221.04,177.54
2018,12,20,10,15,195.5,169.0,2.1,15.75,250.5,263.62,212.33
2018,12,20,10,30,257.0,177.0,2.1,15.8,288.0,313.86,253.04
2018,12,20,10,45,260.5,182.0,2.15,15.85,299.0,330.1,266.33
2018,12,20,11,0,264.0,187.0,2.2,15.9,310.0,345.8,279.18
2018,12,20,11,15,180.0,197.5,2.15,15.9,282.5,310.76,250.62
2018,12,20,11,30,96.0,208.0,2.1,15.9,255.0,270.89,217.78
2018,12,20,11,45,92.5,210.5,2.1,15.9,256.0,273.83,220.26
2018,12,20,12,0,89.0,213.0,2.1,15.9,257.0,276.45,222.32
2018,12,20,12,15,115.0,213.5,2.0,15.9,270.5,302.03,243.1
2018,12,20,12,30,141.0,214.0,1.9,15.9,284.0,321.68,259.05
2018,12,20,12,45,192.5,209.0,1.75,15.9,302.0,351.78,283.61
2018,12,20,13,0,244.0,204.0,1.6,15.9,320.0,388.75,313.05
2018,12,20,13,15,193.5,196.5,1.5,15.85,286.5,340.54,274.54
2018,12,20,13,30,143.0,189.0,1.4,15.8,253.0,299.47,241.61
2018,12,20,13,45,102.0,176.5,1.3,15.75,221.0,259.02,209.02
2018,12,20,14,0,61.0,164.0,1.2,15.7,189.0,211.97,170.79
2018,12,20,14,15,53.0,144.5,1.1,15.65,165.0,185.02,149.16
2018,12,20,14,30,45.0,125.0,1.0,15.6,141.0,158.16,127.3
2018,12,20,14,45,31.5,110.5,0.9,15.55,121.0,134.23,107.49
2018,12,20,15,0,18.0,96.0,0.8,15.5,101.0,106.43,84.3
2018,12,20,15,15,15.5,89.0,0.8,15.5,93.0,98.39,77.48
2018,12,20,15,30,13.0,82.0,0.8,15.5,85.0,90.84,70.87
2018,12,20,15,45,7.5,66.0,0.65,15.35,67.5,71.54,54.32
2018,12,20,16,0,2.0,50.0,0.5,15.2,50.0,52.47,37.89
2018,12,20,16,15,32.0,33.5,0.5,15.15,35.5,48.0,32.36
2018,12,20,16,30,62.0,17.0,0.5,15.1,21.0,43.83,15.69
2018,12,20,16,45,62.0,11.0,0.5,15.1,12.0,27.95,0.0
2018,12,20,17,0,62.0,5.0,0.5,15.1,3.0,0.0,0.0
2018,12,20,17,15,31.0,2.5,0.55,15.05,1.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,12,21,7,15,75.0,7.0,2.05,15.3,9.0,0.0,0.0
2018,12,21,7,30,150.0,14.0,2.2,15.4,18.0,13.76,0.0
2018,12,21,7,45,172.5,24.5,2.3,15.5,37.0,22.04,4.12
2018,12,21,8,0,195.0,35.0,2.4,15.6,56.0,44.39,23.39
2018,12,21,8,15,350.5,42.5,2.7,15.7,101.0,81.42,46.82
2018,12,21,8,30,506.0,50.0,3.0,15.8,146.0,133.3,84.02
2018,12,21,8,45,573.5,53.5,3.3,15.9,186.0,177.14,120.79
2018,12,21,9,0,641.0,57.0,3.6,16.0,226.0,226.5,163.62
2018,12,21,9,15,567.0,72.0,3.6,16.05,238.0,249.4,188.86
2018,12,21,9,30,493.0,87.0,3.6,16.1,250.0,264.71,206.46
2018,12,21,9,45,334.0,114.0,3.6,16.2,229.5,250.19,199.12
2018,12,21,10,0,175.0,141.0,3.6,16.3,209.0,217.88,175.02
2018,12,21,10,15,118.5,151.0,3.8,16.35,198.5,208.94,168.36
2018,12,21,10,30,62.0,161.0,4.0,16.4,188.0,192.25,154.65
2018,12,21,10,45,72.0,175.5,4.2,16.5,208.0,214.93,173.29
2018,12,21,11,0,82.0,190.0,4.4,16.6,228.0,238.22,192.29
2018,12,21,11,15,73.0,195.0,4.5,16.65,229.5,240.84,194.25
2018,12,21,11,30,64.0,200.0,4.6,16.7,231.0,242.9,195.76
2018,12,21,11,45,67.5,203.0,4.7,16.75,236.0,250.1,201.67
2018,12,21,12,0,71.0,206.0,4.8,16.8,241.0,257.29,207.58
2018,12,21,12,15,46.5,194.0,4.85,16.8,217.0,229.87,184.98
2018,12,21,12,30,22.0,182.0,4.9,16.8,193.0,196.05,157.08
2018,12,21,12,45,88.5,188.5,5.0,16.8,231.0,253.58,205.62
2018,12,21,13,0,155.0,195.0,5.1,16.8,269.0,312.67,254.84
2018,12,21,13,15,197.5,178.5,5.3,16.75,269.5,322.59,264.17
2018,12,21,13,30,240.0,162.0,5.5,16.7,270.0,338.88,278.62
2018,12,21,13,45,174.5,155.0,5.7,16.65,231.5,280.37,230.34
2018,12,21,14,0,109.0,148.0,5.9,16.6,193.0,230.41,188.5
2018,12,21,14,15,74.5,137.0,5.85,16.5,166.5,189.32,154.23
2018,12,21,14,30,40.0,126.0,5.8,16.4,140.0,156.37,126.41
2018,12,21,14,45,145.5,116.0,5.75,16.3,160.5,211.6,173.99
2018,12,21,15,0,251.0,106.0,5.7,16.2,181.0,261.44,215.78
2018,12,21,15,15,273.0,92.5,5.7,16.2,164.0,250.68,205.92
2018,12,21,15,30,295.0,79.0,5.7,16.2,147.0,245.19,199.63
2018,12,21,15,45,258.0,66.0,5.55,15.8,117.0,204.43,163.81
2018,12,21,16,0,221.0,53.0,5.4,15.4,87.0,165.78,129.26
2018,12,21,16,15,183.5,39.5,5.5,15.25,61.5,128.92,94.65
2018,12,21,16,30,146.0,26.0,5.6,15.1,36.0,89.87,40.06
2018,12,21,16,45,99.0,16.5,5.7,14.95,21.0,43.72,0.0
2018,12,21,17,0,52.0,7.0,5.8,14.8,6.0,0.0,0.0
2018,12,21,17,15,26.0,3.5,5.7,14.75,3.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,5.25,14.65,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.95,14.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,22,7,15,95.0,8.0,2.5,13.8,10.5,0.0,0.0
2018,12,22,7,30,190.0,16.0,2.5,13.9,21.0,15.73,0.0
2018,12,22,7,45,331.5,24.0,2.55,14.0,52.0,23.42,3.58
2018,12,22,8,0,473.0,32.0,2.6,14.1,83.0,58.81,26.12
2018,12,22,8,15,423.0,40.5,2.6,14.3,101.5,87.02,48.63
2018,12,22,8,30,373.0,49.0,2.6,14.5,120.0,109.78,70.5
2018,12,22,8,45,439.0,59.5,2.65,14.65,161.5,153.71,106.87
2018,12,22,9,0,505.0,70.0,2.7,14.8,203.0,203.36,149.16
2018,12,22,9,15,588.0,70.0,2.6,14.95,247.0,252.9,191.47
2018,12,22,9,30,671.0,70.0,2.5,15.1,291.0,308.53,238.92
2018,12,22,9,45,704.0,72.5,2.45,15.25,325.0,352.77,277.68
2018,12,22,10,0,737.0,75.0,2.4,15.4,359.0,397.82,316.32
2018,12,22,10,15,761.0,74.5,2.3,15.55,385.5,436.17,348.86
2018,12,22,10,30,785.0,74.0,2.2,15.7,412.0,474.07,380.24
2018,12,22,10,45,802.0,75.0,2.1,15.8,434.0,509.13,408.67
2018,12,22,11,0,819.0,76.0,2.0,15.9,456.0,542.77,435.3
2018,12,22,11,15,845.5,73.0,2.2,15.95,475.0,575.87,462.47
2018,12,22,11,30,872.0,70.0,2.4,16.0,494.0,604.91,486.34
2018,12,22,11,45,825.5,82.0,2.6,16.05,487.0,608.46,489.83
2018,12,22,12,0,779.0,94.0,2.8,16.1,480.0,605.1,488.04
2018,12,22,12,15,646.5,125.5,2.95,16.15,445.5,565.64,457.06
2018,12,22,12,30,514.0,157.0,3.1,16.2,411.0,516.37,418.13
2018,12,22,12,45,507.5,156.0,3.25,16.2,402.5,514.45,417.55
2018,12,22,13,0,501.0,155.0,3.4,16.2,394.0,510.66,415.17
2018,12,22,13,15,444.5,157.5,3.35,16.25,364.5,476.2,387.7
2018,12,22,13,30,388.0,160.0,3.3,16.3,335.0,440.66,359.26
2018,12,22,13,45,285.5,166.5,3.2,16.35,291.5,372.13,303.74
2018,12,22,14,0,183.0,173.0,3.1,16.4,248.0,305.92,249.35
2018,12,22,14,15,207.5,152.5,3.15,16.4,232.0,302.94,247.83
2018,12,22,14,30,232.0,132.0,3.2,16.4,216.0,290.6,238.42
2018,12,22,14,45,202.5,120.0,3.25,16.4,188.0,255.94,209.77
2018,12,22,15,0,173.0,108.0,3.3,16.4,160.0,222.1,181.49
2018,12,22,15,15,186.5,97.0,3.3,16.4,146.0,212.53,173.05
2018,12,22,15,30,200.0,86.0,3.3,16.4,132.0,201.72,162.95
2018,12,22,15,45,171.0,71.0,3.6,16.05,105.0,165.7,131.79
2018,12,22,16,0,142.0,56.0,3.9,15.7,78.0,131.33,101.59
2018,12,22,16,15,129.0,39.5,3.9,15.6,54.5,102.45,74.5
2018,12,22,16,30,116.0,23.0,3.9,15.5,31.0,76.41,35.29
2018,12,22,16,45,88.0,14.0,3.95,15.4,17.5,38.33,0.0
2018,12,22,17,0,60.0,5.0,4.0,15.3,4.0,0.0,0.0
2018,12,22,17,15,30.0,2.5,3.95,15.3,2.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,12,23,7,15,29.0,5.5,4.25,13.6,6.0,0.0,0.0
2018,12,23,7,30,58.0,11.0,4.1,13.7,12.0,10.81,0.0
2018,12,23,7,45,31.5,23.0,4.0,13.85,24.0,20.87,3.48
2018,12,23,8,0,5.0,35.0,3.9,14.0,36.0,33.67,21.04
2018,12,23,8,15,12.0,50.5,3.8,14.1,53.0,49.66,35.16
2018,12,23,8,30,19.0,66.0,3.7,14.2,70.0,66.68,49.72
2018,12,23,8,45,49.5,83.5,3.55,14.35,96.0,91.39,69.83
2018,12,23,9,0,80.0,101.0,3.4,14.5,122.0,120.24,93.64
2018,12,23,9,15,221.5,107.0,3.3,14.65,177.0,174.98,136.56
2018,12,23,9,30,363.0,113.0,3.2,14.8,232.0,242.98,191.59
2018,12,23,9,45,399.5,119.5,3.1,14.95,263.0,280.2,223.42
2018,12,23,10,0,436.0,126.0,3.0,15.1,294.0,319.44,256.62
2018,12,23,10,15,430.5,137.5,3.05,15.2,313.0,346.06,279.52
2018,12,23,10,30,425.0,149.0,3.1,15.3,332.0,371.25,300.76
2018,12,23,10,45,492.5,140.5,3.15,15.45,362.0,412.64,334.95
2018,12,23,11,0,560.0,132.0,3.2,15.6,392.0,458.65,372.41
2018,12,23,11,15,662.0,110.0,3.2,15.7,426.0,510.04,414.21
2018,12,23,11,30,764.0,88.0,3.2,15.8,460.0,561.75,455.88
2018,12,23,11,45,816.5,75.5,3.25,15.85,477.0,595.34,482.93
2018,12,23,12,0,869.0,63.0,3.3,15.9,494.0,624.49,506.56
2018,12,23,12,15,777.0,87.0,3.25,16.0,471.5,605.67,490.9
2018,12,23,12,30,685.0,111.0,3.2,16.1,449.0,581.1,470.9
2018,12,23,12,45,730.5,97.0,3.2,16.15,451.5,599.34,486.1
2018,12,23,13,0,776.0,83.0,3.2,16.2,454.0,613.1,497.58
2018,12,23,13,15,784.0,78.0,3.25,16.25,442.0,611.29,496.69
2018,12,23,13,30,792.0,73.0,3.3,16.3,430.0,606.53,493.52
2018,12,23,13,45,690.0,89.5,3.35,16.35,389.0,555.38,453.02
2018,12,23,14,0,588.0,106.0,3.4,16.4,348.0,501.86,410.36
2018,12,23,14,15,543.5,105.5,3.4,16.35,317.0,464.93,381.14
2018,12,23,14,30,499.0,105.0,3.4,16.3,286.0,424.74,348.84
2018,12,23,14,45,442.0,102.5,3.4,16.25,251.0,379.06,311.5
2018,12,23,15,0,385.0,100.0,3.4,16.2,216.0,334.85,274.76
2018,12,23,15,15,345.0,89.5,3.4,16.2,183.0,291.97,238.66
2018,12,23,15,30,305.0,79.0,3.4,16.2,150.0,250.58,203.11
2018,12,23,15,45,260.0,67.0,3.35,15.85,119.0,207.08,165.48
2018,12,23,16,0,215.0,55.0,3.3,15.5,88.0,166.31,129.57
2018,12,23,16,15,187.0,40.0,3.3,15.35,62.0,131.13,96.7
2018,12,23,16,30,159.0,25.0,3.3,15.2,36.0,93.61,46.58
2018,12,23,16,45,109.0,15.0,3.25,15.05,20.0,45.34,0.0
2018,12,23,17,0,59.0,5.0,3.2,14.9,4.0,0.0,0.0
2018,12,23,17,15,29.5,2.5,3.2,14.85,2.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,24,7,15,20.5,3.0,2.3,14.5,3.5,0.0,0.0
2018,12,24,7,30,41.0,6.0,2.3,14.7,7.0,5.9,0.0
2018,12,24,7,45,20.5,10.0,2.3,14.9,10.5,9.64,0.0
2018,12,24,8,0,0.0,14.0,2.3,15.1,14.0,13.5,5.07
2018,12,24,8,15,0.0,22.0,2.25,15.25,22.0,21.23,11.99
2018,12,24,8,30,0.0,30.0,2.2,15.4,30.0,28.96,18.75
2018,12,24,8,45,0.0,42.0,2.2,15.55,42.0,40.56,28.74
2018,12,24,9,0,0.0,54.0,2.2,15.7,54.0,52.18,38.67
2018,12,24,9,15,0.0,59.0,2.3,15.8,59.0,57.02,42.8
2018,12,24,9,30,0.0,64.0,2.4,15.9,64.0,61.86,46.86
2018,12,24,9,45,0.0,69.5,2.45,16.05,69.5,67.19,51.27
2018,12,24,10,0,0.0,75.0,2.5,16.2,75.0,72.54,55.66
2018,12,24,10,15,0.0,88.5,2.65,16.25,88.5,85.78,66.63
2018,12,24,10,30,0.0,102.0,2.8,16.3,102.0,99.11,77.6
2018,12,24,10,45,139.0,89.5,2.95,16.35,154.0,167.58,135.71
2018,12,24,11,0,278.0,77.0,3.1,16.4,206.0,240.27,197.06
2018,12,24,11,15,455.0,73.5,3.35,16.45,291.5,349.89,287.76
2018,12,24,11,30,632.0,70.0,3.6,16.5,377.0,462.43,379.03
2018,12,24,11,45,704.5,71.5,3.85,16.5,418.0,521.32,426.2
2018,12,24,12,0,777.0,73.0,4.1,16.5,459.0,580.23,473.17
2018,12,24,12,15,807.0,72.5,4.35,16.45,472.5,608.71,496.48
2018,12,24,12,30,837.0,72.0,4.6,16.4,486.0,631.58,515.77
2018,12,24,12,45,554.0,85.5,4.9,16.35,357.5,470.25,388.11
2018,12,24,13,0,271.0,99.0,5.2,16.3,229.0,296.3,245.28
2018,12,24,13,15,135.5,88.5,5.3,16.2,153.5,187.83,154.39
2018,12,24,13,30,0.0,78.0,5.4,16.1,78.0,75.43,57.81
2018,12,24,13,45,0.0,62.0,5.5,16.05,62.0,59.92,44.95
2018,12,24,14,0,0.0,46.0,5.6,16.0,46.0,44.43,31.98
2018,12,24,14,15,0.0,42.0,5.65,15.95,42.0,40.56,28.76
2018,12,24,14,30,0.0,38.0,5.7,15.9,38.0,36.69,25.53
2018,12,24,14,45,0.0,33.5,5.75,15.9,33.5,32.34,21.86
2018,12,24,15,0,0.0,29.0,5.8,15.9,29.0,27.99,18.17
2018,12,24,15,15,0.0,26.0,5.8,15.9,26.0,25.09,15.69
2018,12,24,15,30,0.0,23.0,5.8,15.9,23.0,22.19,13.16
2018,12,24,15,45,0.0,18.0,6.0,15.85,18.0,17.36,8.97
2018,12,24,16,0,0.0,13.0,6.2,15.8,13.0,12.53,4.77
2018,12,24,16,15,0.0,9.5,6.3,15.8,9.5,9.16,1.72
2018,12,24,16,30,0.0,6.0,6.4,15.8,6.0,5.78,0.0
2018,12,24,16,45,0.0,3.5,6.5,15.75,3.5,3.44,0.0
2018,12,24,17,0,0.0,1.0,6.6,15.7,1.0,0.0,0.0
2018,12,24,17,15,0.0,0.5,6.8,15.7,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,7.0,15.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,7.25,15.65,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,7.5,15.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,7.75,15.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,8.0,15.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,8.25,15.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,8.5,15.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,8.6,14.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,8.7,14.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,8.75,14.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,8.8,14.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,8.65,14.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,8.5,14.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,8.35,14.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,8.2,14.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,8.1,14.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,8.0,14.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,7.95,14.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,7.9,14.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,7.85,14.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,7.8,14.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,7.75,14.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,7.7,14.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,7.7,14.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,7.65,14.55,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,7.6,14.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,7.7,14.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,7.85,14.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,7.9,14.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,7.95,14.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,8.0,14.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,7.7,13.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,7.5,13.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,7.45,13.65,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,7.4,13.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,7.35,13.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,7.45,13.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,7.55,13.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,7.55,13.2,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,7.5,13.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,7.45,13.2,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,7.4,13.2,0.0,0.0,0.0
2018,12,25,7,15,68.0,7.5,7.35,13.35,9.0,0.0,0.0
2018,12,25,7,30,136.0,15.0,7.3,13.5,18.0,14.74,0.0
2018,12,25,7,45,255.0,25.0,7.25,13.6,46.0,22.44,2.48
2018,12,25,8,0,374.0,35.0,7.2,13.7,74.0,53.78,25.58
2018,12,25,8,15,473.5,40.5,7.15,13.85,113.5,90.43,49.51
2018,12,25,8,30,573.0,46.0,7.1,14.0,153.0,136.74,84.55
2018,12,25,8,45,492.5,62.5,7.1,14.15,169.5,165.77,115.22
2018,12,25,9,0,412.0,79.0,7.1,14.3,186.0,185.28,137.87
2018,12,25,9,15,400.0,94.5,7.1,14.4,211.5,217.29,168.12
2018,12,25,9,30,388.0,110.0,7.1,14.5,237.0,247.61,196.36
2018,12,25,9,45,430.5,115.5,7.1,14.65,269.5,287.12,230.91
2018,12,25,10,0,473.0,121.0,7.1,14.8,302.0,329.06,267.26
2018,12,25,10,15,471.5,130.0,7.15,14.85,321.5,356.36,291.55
2018,12,25,10,30,470.0,139.0,7.2,14.9,341.0,382.38,314.29
2018,12,25,10,45,500.5,140.5,7.3,14.95,364.5,416.05,343.11
2018,12,25,11,0,531.0,142.0,7.4,15.0,388.0,449.99,371.89
2018,12,25,11,15,620.0,127.5,7.45,15.05,423.0,503.46,416.82
2018,12,25,11,30,709.0,113.0,7.5,15.1,458.0,556.43,461.1
2018,12,25,11,45,727.5,110.0,7.55,15.15,468.0,578.97,480.04
2018,12,25,12,0,746.0,107.0,7.6,15.2,478.0,599.56,497.33
2018,12,25,12,15,656.0,128.0,7.6,15.2,453.5,574.18,476.24
2018,12,25,12,30,566.0,149.0,7.6,15.2,429.0,541.47,449.16
2018,12,25,12,45,505.5,158.5,7.65,15.2,405.5,516.0,428.24
2018,12,25,13,0,445.0,168.0,7.7,15.2,382.0,488.38,405.37
2018,12,25,13,15,444.5,162.5,7.75,15.25,370.0,482.13,400.72
2018,12,25,13,30,444.0,157.0,7.8,15.3,358.0,474.2,394.6
2018,12,25,13,45,562.5,127.0,7.8,15.3,368.5,513.18,428.44
2018,12,25,14,0,681.0,97.0,7.8,15.3,379.0,551.0,460.68
2018,12,25,14,15,692.5,89.0,7.85,15.3,358.5,538.42,450.49
2018,12,25,14,30,704.0,81.0,7.9,15.3,338.0,522.96,437.7
2018,12,25,14,45,649.0,79.0,7.9,15.25,298.0,473.83,396.49
2018,12,25,15,0,594.0,77.0,7.9,15.2,258.0,425.23,355.09
2018,12,25,15,15,614.0,67.0,7.9,15.2,232.0,407.11,338.26
2018,12,25,15,30,634.0,57.0,7.9,15.2,206.0,385.88,317.62
2018,12,25,15,45,574.0,51.5,7.7,15.05,166.5,331.14,268.42
2018,12,25,16,0,514.0,46.0,7.5,14.9,127.0,279.11,220.56
2018,12,25,16,15,411.0,38.5,7.3,14.75,90.5,212.27,159.57
2018,12,25,16,30,308.0,31.0,7.1,14.6,54.0,149.01,83.46
2018,12,25,16,45,183.0,19.5,6.95,14.5,30.5,71.14,0.0
2018,12,25,17,0,58.0,8.0,6.8,14.4,7.0,0.0,0.0
2018,12,25,17,15,29.0,4.0,6.65,14.3,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,6.4,14.15,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,6.35,14.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,6.2,13.95,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,5.45,13.7,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,5.4,13.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,5.5,13.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,5.75,13.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,5.9,13.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,5.9,13.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,5.9,13.35,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.95,12.85,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,12,26,7,15,27.0,6.0,5.95,13.0,6.5,0.0,0.0
2018,12,26,7,30,54.0,12.0,5.9,13.2,13.0,11.8,0.0
2018,12,26,7,45,53.5,24.5,5.85,13.35,28.0,21.78,1.43
2018,12,26,8,0,53.0,37.0,5.8,13.5,43.0,37.44,22.4
2018,12,26,8,15,65.5,53.0,5.85,13.65,63.0,57.48,39.38
2018,12,26,8,30,78.0,69.0,5.9,13.8,83.0,78.93,57.49
2018,12,26,8,45,112.5,85.0,5.9,13.9,111.0,106.22,79.97
2018,12,26,9,0,147.0,101.0,5.9,14.0,139.0,136.82,105.69
2018,12,26,9,15,165.0,114.5,6.1,14.05,163.5,163.11,128.58
2018,12,26,9,30,183.0,128.0,6.3,14.1,188.0,190.79,152.64
2018,12,26,9,45,114.5,111.5,6.5,14.15,150.5,156.08,125.5
2018,12,26,10,0,46.0,95.0,6.7,14.2,113.0,113.02,90.18
2018,12,26,10,15,155.5,115.0,6.8,14.2,181.0,191.19,156.04
2018,12,26,10,30,265.0,135.0,6.9,14.2,249.0,272.27,224.22
2018,12,26,10,45,322.0,150.0,7.0,14.25,295.0,327.16,270.3
2018,12,26,11,0,379.0,165.0,7.1,14.3,341.0,389.72,322.3
2018,12,26,11,15,335.5,180.5,7.05,14.25,339.5,386.7,319.81
2018,12,26,11,30,292.0,196.0,7.0,14.2,338.0,385.84,318.82
2018,12,26,11,45,298.0,196.0,6.95,14.2,342.5,396.29,327.72
2018,12,26,12,0,304.0,196.0,6.9,14.2,347.0,405.94,335.9
2018,12,26,12,15,407.5,174.5,6.9,14.2,376.5,461.03,382.61
2018,12,26,12,30,511.0,153.0,6.9,14.2,406.0,510.03,424.17
2018,12,26,12,45,534.0,148.5,6.95,14.2,409.0,523.87,435.97
2018,12,26,13,0,557.0,144.0,7.0,14.2,412.0,535.84,446.31
2018,12,26,13,15,420.5,165.0,7.05,14.2,363.5,469.34,390.7
2018,12,26,13,30,284.0,186.0,7.1,14.2,315.0,395.3,328.49
2018,12,26,13,45,307.0,172.5,7.2,14.25,305.5,393.36,327.83
2018,12,26,14,0,330.0,159.0,7.3,14.3,296.0,389.72,325.52
2018,12,26,14,15,484.0,123.5,7.25,14.25,308.5,447.21,375.02
2018,12,26,14,30,638.0,88.0,7.2,14.2,321.0,492.72,413.69
2018,12,26,14,45,690.5,74.5,7.2,14.2,304.5,493.0,413.43
2018,12,26,15,0,743.0,61.0,7.2,14.2,288.0,485.74,406.37
2018,12,26,15,15,623.0,65.0,7.2,14.2,238.0,410.29,341.7
2018,12,26,15,30,503.0,69.0,7.2,14.2,188.0,337.13,278.33
2018,12,26,15,45,351.0,62.5,7.05,14.05,138.0,243.14,197.62
2018,12,26,16,0,199.0,56.0,6.9,13.9,88.0,154.84,122.02
2018,12,26,16,15,146.5,42.5,7.0,13.8,62.0,113.26,84.56
2018,12,26,16,30,94.0,29.0,7.1,13.7,36.0,73.79,41.23
2018,12,26,16,45,57.0,17.0,7.15,13.65,20.5,33.0,0.0
2018,12,26,17,0,20.0,5.0,7.2,13.6,5.0,0.0,0.0
2018,12,26,17,15,10.0,2.5,7.25,13.6,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,7.2,13.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,7.1,13.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,7.0,13.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,6.9,13.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,6.9,13.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,6.95,13.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,7.0,13.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,7.1,13.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,7.2,13.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,7.4,13.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,7.55,13.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,7.7,13.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,8.1,14.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,8.2,14.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,8.75,13.95,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,8.8,13.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,8.85,13.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,8.9,13.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,8.9,13.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,8.9,13.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,8.85,13.65,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,8.7,13.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,8.5,13.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,8.4,13.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,8.35,13.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,8.3,13.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,8.2,13.15,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,7.95,13.05,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,7.8,12.95,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,7.75,12.85,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,7.65,12.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,7.55,12.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,7.5,12.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,7.45,12.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,27,7,15,95.5,7.5,7.3,12.75,9.5,0.0,0.0
2018,12,27,7,30,191.0,15.0,7.4,12.9,19.0,14.74,0.0
2018,12,27,7,45,335.5,22.0,7.5,13.05,49.0,18.8,0.0
2018,12,27,8,0,480.0,29.0,7.6,13.2,79.0,53.56,22.54
2018,12,27,8,15,562.0,34.0,7.7,13.35,118.5,92.84,47.99
2018,12,27,8,30,644.0,39.0,7.8,13.5,158.0,139.97,84.27
2018,12,27,8,45,694.0,42.5,7.95,13.65,198.5,186.35,124.75
2018,12,27,9,0,744.0,46.0,8.1,13.8,239.0,236.48,170.22
2018,12,27,9,15,774.0,48.5,8.15,13.95,276.0,282.95,213.9
2018,12,27,9,30,804.0,51.0,8.2,14.1,313.0,330.38,258.17
2018,12,27,9,45,821.5,55.0,8.25,14.25,346.5,375.33,299.99
2018,12,27,10,0,839.0,59.0,8.3,14.4,380.0,419.77,340.55
2018,12,27,10,15,856.5,60.0,8.35,14.5,408.0,460.23,377.13
2018,12,27,10,30,874.0,61.0,8.4,14.6,436.0,499.61,412.09
2018,12,27,10,45,885.0,61.5,8.45,14.7,457.0,533.69,442.09
2018,12,27,11,0,896.0,62.0,8.5,14.8,478.0,565.78,469.9
2018,12,27,11,15,903.0,62.5,8.55,14.85,492.0,593.38,493.7
2018,12,27,11,30,910.0,63.0,8.6,14.9,506.0,618.41,515.07
2018,12,27,11,45,887.5,68.0,8.6,15.0,505.0,627.54,522.95
2018,12,27,12,0,865.0,73.0,8.6,15.1,504.0,632.96,527.64
2018,12,27,12,15,892.5,68.5,8.6,15.15,512.0,656.42,547.3
2018,12,27,12,30,920.0,64.0,8.6,15.2,520.0,677.24,564.64
2018,12,27,12,45,916.5,63.5,8.6,15.25,511.5,679.3,566.36
2018,12,27,13,0,913.0,63.0,8.6,15.3,503.0,678.11,565.64
2018,12,27,13,15,907.0,62.0,8.6,15.35,487.0,671.46,560.67
2018,12,27,13,30,901.0,61.0,8.6,15.4,471.0,661.66,553.21
2018,12,27,13,45,892.0,60.0,8.6,15.45,449.0,646.87,541.34
2018,12,27,14,0,883.0,59.0,8.6,15.5,427.0,629.21,526.94
2018,12,27,14,15,866.0,57.5,8.6,15.5,397.5,603.33,505.7
2018,12,27,14,30,849.0,56.0,8.6,15.5,368.0,575.19,482.2
2018,12,27,14,45,824.5,54.0,8.6,15.5,333.0,540.18,452.54
2018,12,27,15,0,800.0,52.0,8.6,15.5,298.0,507.34,423.84
2018,12,27,15,15,763.5,49.5,8.6,15.5,259.0,462.89,384.83
2018,12,27,15,30,727.0,47.0,8.6,15.5,220.0,418.38,344.71
2018,12,27,15,45,672.5,42.5,8.55,15.25,179.0,363.82,295.52
2018,12,27,16,0,618.0,38.0,8.5,15.0,138.0,311.29,246.77
2018,12,27,16,15,522.5,32.5,8.55,14.85,99.5,244.86,185.28
2018,12,27,16,30,427.0,27.0,8.6,14.7,61.0,182.31,109.62
2018,12,27,16,45,262.5,18.0,8.6,14.5,35.0,93.17,0.0
2018,12,27,17,0,98.0,9.0,8.6,14.3,9.0,8.85,0.0
2018,12,27,17,15,49.0,4.5,8.65,14.2,4.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,8.7,14.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,8.7,13.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,8.7,13.85,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,8.7,13.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,8.75,13.7,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,8.8,13.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,8.8,13.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,8.75,13.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,8.7,13.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,8.6,13.25,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,8.5,13.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,8.35,13.15,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,8.2,13.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,8.05,13.05,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,7.85,12.95,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,7.75,12.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,7.7,12.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,7.7,12.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,7.7,12.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,7.7,12.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,7.6,12.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,7.45,12.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,7.45,12.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,7.5,12.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,7.5,12.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,7.5,12.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,7.45,12.15,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,7.4,12.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,7.3,12.05,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
